Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,183.0,16.0,1.4,1.5,33.5,12.49,0.0
2016,1,1,8,0,366.0,32.0,1.6,2.0,67.0,25.87,16.44
2016,1,1,8,15,458.0,40.5,1.6,2.5,107.0,31.7,23.1
2016,1,1,8,30,550.0,49.0,1.6,3.0,147.0,37.39,28.77
2016,1,1,8,45,607.0,55.0,1.6,3.5,187.5,40.7,32.07
2016,1,1,9,0,664.0,61.0,1.6,4.0,228.0,44.0,35.21
2016,1,1,9,15,701.0,65.0,1.6,5.0,266.5,45.59,36.61
2016,1,1,9,30,738.0,69.0,1.6,6.0,305.0,83.51,48.2
2016,1,1,9,45,755.5,74.0,1.65,7.0,337.5,126.09,72.78
2016,1,1,10,0,773.0,79.0,1.7,8.0,370.0,169.42,105.3
2016,1,1,10,15,791.0,81.5,1.6,8.0,398.0,211.09,140.66
2016,1,1,10,30,809.0,84.0,1.5,8.0,426.0,253.08,178.18
2016,1,1,10,45,819.5,86.0,1.45,8.5,447.0,292.69,214.32
2016,1,1,11,0,830.0,88.0,1.4,9.0,468.0,331.52,249.6
2016,1,1,11,15,837.0,89.0,1.3,9.0,482.0,367.24,282.24
2016,1,1,11,30,844.0,90.0,1.2,9.0,496.0,401.5,312.98
2016,1,1,11,45,847.5,90.5,1.15,9.5,503.0,432.24,339.81
2016,1,1,12,0,851.0,91.0,1.1,10.0,510.0,460.95,364.27
2016,1,1,12,15,850.0,91.0,1.05,10.0,509.0,484.95,385.13
2016,1,1,12,30,849.0,91.0,1.0,10.0,508.0,506.44,403.55
2016,1,1,12,45,850.5,88.5,1.0,10.5,500.0,524.03,418.18
2016,1,1,13,0,852.0,86.0,1.0,11.0,492.0,538.98,430.46
2016,1,1,13,15,843.5,85.0,1.0,11.0,476.0,547.46,438.34
2016,1,1,13,30,835.0,84.0,1.0,11.0,460.0,552.98,443.8
2016,1,1,13,45,822.0,82.0,1.0,11.0,437.0,552.0,444.19
2016,1,1,14,0,809.0,80.0,1.0,11.0,414.0,548.07,442.18
2016,1,1,14,15,789.0,77.5,0.95,10.5,384.5,536.86,434.82
2016,1,1,14,30,769.0,75.0,0.9,10.0,355.0,522.93,425.1
2016,1,1,14,45,742.5,71.5,0.9,10.0,320.0,501.8,409.07
2016,1,1,15,0,716.0,68.0,0.9,10.0,285.0,481.35,392.96
2016,1,1,15,15,674.5,63.5,0.85,9.5,246.0,447.52,366.09
2016,1,1,15,30,633.0,59.0,0.8,9.0,207.0,412.56,337.32
2016,1,1,15,45,569.5,52.5,0.75,8.5,166.5,363.65,296.27
2016,1,1,16,0,506.0,46.0,0.7,8.0,126.0,315.36,254.15
2016,1,1,16,15,403.0,36.5,0.75,7.5,87.5,247.42,193.99
2016,1,1,16,30,300.0,27.0,0.8,7.0,49.0,180.49,112.89
2016,1,1,16,45,150.0,13.5,0.9,6.5,24.5,72.07,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,21.5,17.0,1.35,3.0,19.0,15.07,0.0
2016,1,2,8,0,43.0,34.0,1.5,4.0,38.0,29.0,18.91
2016,1,2,8,15,63.0,51.0,1.5,4.5,60.5,42.53,32.59
2016,1,2,8,30,83.0,68.0,1.5,5.0,83.0,55.71,45.15
2016,1,2,8,45,95.0,85.0,1.5,5.5,106.0,68.54,57.17
2016,1,2,9,0,107.0,102.0,1.5,6.0,129.0,81.04,68.68
2016,1,2,9,15,113.5,118.0,1.5,6.5,150.5,92.54,79.09
2016,1,2,9,30,120.0,134.0,1.5,7.0,172.0,111.49,88.43
2016,1,2,9,45,129.5,147.0,1.55,8.0,192.0,131.23,102.64
2016,1,2,10,0,139.0,160.0,1.6,9.0,212.0,151.76,118.47
2016,1,2,10,15,112.0,170.5,1.75,10.0,215.0,164.65,130.08
2016,1,2,10,30,85.0,181.0,1.9,11.0,218.0,176.99,141.26
2016,1,2,10,45,103.0,192.0,2.1,12.0,238.0,196.68,156.78
2016,1,2,11,0,121.0,203.0,2.3,13.0,258.0,217.01,172.88
2016,1,2,11,15,67.0,190.0,2.4,13.0,220.5,195.12,156.61
2016,1,2,11,30,13.0,177.0,2.5,13.0,183.0,167.6,135.07
2016,1,2,11,45,96.0,199.0,2.6,13.5,246.5,222.94,179.53
2016,1,2,12,0,179.0,221.0,2.7,14.0,310.0,285.78,229.82
2016,1,2,12,15,135.5,219.5,2.7,14.0,286.5,272.06,219.29
2016,1,2,12,30,92.0,218.0,2.7,14.0,263.0,252.22,203.71
2016,1,2,12,45,171.0,212.0,2.7,14.5,294.5,294.21,237.94
2016,1,2,13,0,250.0,206.0,2.7,15.0,326.0,340.04,274.9
2016,1,2,13,15,371.0,177.5,2.6,15.0,348.5,382.27,309.75
2016,1,2,13,30,492.0,149.0,2.5,15.0,371.0,432.33,350.5
2016,1,2,13,45,263.5,157.0,2.45,15.0,275.5,314.01,255.72
2016,1,2,14,0,35.0,165.0,2.4,15.0,180.0,185.71,149.95
2016,1,2,14,15,32.5,154.0,2.15,14.5,167.0,174.72,141.61
2016,1,2,14,30,30.0,143.0,1.9,14.0,154.0,163.57,132.77
2016,1,2,14,45,26.5,130.0,1.65,14.0,139.0,149.47,121.1
2016,1,2,15,0,23.0,117.0,1.4,14.0,124.0,128.87,103.91
2016,1,2,15,15,18.0,102.0,1.2,13.0,107.0,111.66,89.72
2016,1,2,15,30,13.0,87.0,1.0,12.0,90.0,94.44,75.23
2016,1,2,15,45,6.5,71.0,0.85,11.5,72.5,75.27,58.68
2016,1,2,16,0,0.0,55.0,0.7,11.0,55.0,56.08,41.93
2016,1,2,16,15,0.0,38.5,0.75,10.5,38.5,38.95,26.69
2016,1,2,16,30,0.0,22.0,0.8,10.0,22.0,20.74,8.78
2016,1,2,16,45,0.0,11.0,0.9,10.0,11.0,10.48,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,96.5,17.0,1.8,8.0,26.0,13.32,0.0
2016,1,3,8,0,193.0,34.0,1.9,9.0,52.0,26.54,16.41
2016,1,3,8,15,242.5,48.0,1.9,9.5,83.0,36.92,26.98
2016,1,3,8,30,292.0,62.0,1.9,10.0,114.0,46.96,36.46
2016,1,3,8,45,319.5,75.5,1.95,10.5,145.5,56.27,45.1
2016,1,3,9,0,347.0,89.0,2.0,11.0,177.0,65.29,53.33
2016,1,3,9,15,365.0,101.5,1.9,11.0,207.0,73.29,60.6
2016,1,3,9,30,383.0,114.0,1.8,11.0,237.0,99.74,70.51
2016,1,3,9,45,403.5,121.0,1.7,11.5,262.5,128.55,87.98
2016,1,3,10,0,424.0,128.0,1.6,12.0,288.0,158.81,110.34
2016,1,3,10,15,444.5,135.0,1.55,12.0,313.5,190.37,136.13
2016,1,3,10,30,465.0,142.0,1.5,12.0,339.0,223.09,164.01
2016,1,3,10,45,354.5,169.5,1.5,12.5,324.0,241.09,184.26
2016,1,3,11,0,244.0,197.0,1.5,13.0,309.0,248.27,194.41
2016,1,3,11,15,298.5,195.0,1.6,13.0,336.5,277.38,218.14
2016,1,3,11,30,353.0,193.0,1.7,13.0,364.0,309.41,244.46
2016,1,3,11,45,393.5,187.5,1.85,13.5,380.5,335.13,265.75
2016,1,3,12,0,434.0,182.0,2.0,14.0,397.0,364.53,289.95
2016,1,3,12,15,380.5,192.5,2.1,14.0,381.0,361.8,289.49
2016,1,3,12,30,327.0,203.0,2.2,14.0,365.0,358.19,287.94
2016,1,3,12,45,407.5,183.0,2.35,14.5,381.0,393.51,316.78
2016,1,3,13,0,488.0,163.0,2.5,15.0,397.0,426.21,343.43
2016,1,3,13,15,518.0,150.5,2.45,15.0,392.0,439.75,355.09
2016,1,3,13,30,548.0,138.0,2.4,15.0,387.0,451.91,365.7
2016,1,3,13,45,327.5,159.0,2.35,15.5,306.0,351.79,285.56
2016,1,3,14,0,107.0,180.0,2.3,16.0,225.0,249.02,201.4
2016,1,3,14,15,116.5,167.5,1.95,15.5,213.5,243.83,198.15
2016,1,3,14,30,126.0,155.0,1.6,15.0,202.0,238.08,193.99
2016,1,3,14,45,115.0,141.5,1.3,15.0,181.0,219.23,178.5
2016,1,3,15,0,104.0,128.0,1.0,15.0,160.0,200.05,162.57
2016,1,3,15,15,95.0,112.0,0.85,14.5,138.0,178.6,145.01
2016,1,3,15,30,86.0,96.0,0.7,14.0,116.0,156.86,126.83
2016,1,3,15,45,68.5,78.5,0.6,13.5,92.5,128.63,102.86
2016,1,3,16,0,51.0,61.0,0.5,13.0,69.0,93.26,72.64
2016,1,3,16,15,26.0,44.0,0.5,12.5,48.0,62.5,45.82
2016,1,3,16,30,1.0,27.0,0.5,12.0,27.0,28.13,14.34
2016,1,3,16,45,0.5,13.5,0.55,11.5,13.5,13.07,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,42.0,16.5,2.65,10.5,21.0,13.91,0.0
2016,1,4,8,0,84.0,33.0,2.7,11.0,42.0,27.06,16.65
2016,1,4,8,15,109.0,50.0,2.8,11.5,66.5,40.15,29.56
2016,1,4,8,30,134.0,67.0,2.9,12.0,91.0,52.85,41.36
2016,1,4,8,45,149.5,83.5,3.0,12.5,116.5,64.79,52.31
2016,1,4,9,0,165.0,100.0,3.1,13.0,142.0,79.88,65.86
2016,1,4,9,15,173.0,115.5,3.15,13.0,165.5,91.12,75.96
2016,1,4,9,30,181.0,131.0,3.2,13.0,189.0,111.78,85.33
2016,1,4,9,45,184.0,145.0,3.3,13.5,209.5,134.44,101.25
2016,1,4,10,0,187.0,159.0,3.4,14.0,230.0,157.28,119.05
2016,1,4,10,15,353.5,145.0,3.5,14.5,291.0,184.82,134.69
2016,1,4,10,30,520.0,131.0,3.6,15.0,352.0,225.85,163.32
2016,1,4,10,45,548.5,131.5,3.75,15.5,375.0,258.16,191.24
2016,1,4,11,0,577.0,132.0,3.9,16.0,398.0,293.01,221.43
2016,1,4,11,15,385.0,174.0,3.95,16.0,354.0,288.42,224.56
2016,1,4,11,30,193.0,216.0,4.0,16.0,310.0,269.64,214.0
2016,1,4,11,45,313.0,199.5,4.05,16.0,354.0,313.69,249.25
2016,1,4,12,0,433.0,183.0,4.1,16.0,398.0,365.17,290.84
2016,1,4,12,15,250.0,198.5,4.05,16.0,323.0,307.71,246.78
2016,1,4,12,30,67.0,214.0,4.0,16.0,248.0,236.27,189.75
2016,1,4,12,45,33.5,175.0,4.0,16.0,192.0,184.6,148.03
2016,1,4,13,0,0.0,136.0,4.0,16.0,136.0,127.73,101.24
2016,1,4,13,15,104.0,167.5,3.9,16.0,215.0,224.07,181.59
2016,1,4,13,30,208.0,199.0,3.8,16.0,294.0,317.19,257.79
2016,1,4,13,45,248.5,184.5,3.75,16.0,292.5,335.56,273.17
2016,1,4,14,0,289.0,170.0,3.7,16.0,291.0,347.01,283.27
2016,1,4,14,15,277.5,160.5,3.4,15.5,270.0,333.76,273.29
2016,1,4,14,30,266.0,151.0,3.1,15.0,249.0,319.48,262.36
2016,1,4,14,45,255.5,137.5,2.85,14.5,224.5,300.21,247.25
2016,1,4,15,0,245.0,124.0,2.6,14.0,200.0,280.03,231.06
2016,1,4,15,15,229.5,109.0,2.35,13.5,173.0,254.55,210.09
2016,1,4,15,30,214.0,94.0,2.1,13.0,146.0,228.51,188.12
2016,1,4,15,45,188.0,78.0,1.85,13.0,117.5,195.51,159.44
2016,1,4,16,0,162.0,62.0,1.6,13.0,89.0,162.64,130.36
2016,1,4,16,15,120.0,46.0,1.65,12.5,62.5,122.82,95.08
2016,1,4,16,30,78.0,30.0,1.7,12.0,36.0,83.63,54.65
2016,1,4,16,45,39.0,15.0,1.75,12.0,18.0,29.93,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,1.7,10.5,12.0,11.13,0.0
2016,1,5,8,0,0.0,24.0,1.8,11.0,24.0,22.29,12.74
2016,1,5,8,15,0.0,39.0,2.0,11.0,39.0,35.62,25.67
2016,1,5,8,30,0.0,54.0,2.2,11.0,54.0,48.68,37.84
2016,1,5,8,45,0.0,69.5,2.45,11.5,69.5,61.96,50.0
2016,1,5,9,0,0.0,85.0,2.7,12.0,85.0,75.08,61.85
2016,1,5,9,15,0.0,99.0,2.8,12.0,99.0,86.9,72.5
2016,1,5,9,30,0.0,113.0,2.9,12.0,113.0,99.4,79.73
2016,1,5,9,45,3.0,124.0,3.0,12.5,125.5,110.13,88.47
2016,1,5,10,0,6.0,135.0,3.1,13.0,138.0,121.11,97.28
2016,1,5,10,15,118.0,157.5,3.2,13.0,208.5,155.59,121.19
2016,1,5,10,30,230.0,180.0,3.3,13.0,279.0,204.18,157.56
2016,1,5,10,45,115.0,101.0,3.4,13.0,150.5,121.77,93.97
2016,1,5,11,0,0.0,22.0,3.5,13.0,22.0,20.42,11.85
2016,1,5,11,15,0.0,16.5,3.55,13.0,16.5,15.31,7.48
2016,1,5,11,30,0.0,11.0,3.6,13.0,11.0,10.21,3.09
2016,1,5,11,45,0.0,26.5,3.65,13.0,26.5,24.61,15.41
2016,1,5,12,0,0.0,42.0,3.7,13.0,42.0,39.04,27.7
2016,1,5,12,15,0.0,95.5,3.65,12.5,95.5,88.96,70.08
2016,1,5,12,30,0.0,149.0,3.6,12.0,149.0,139.29,112.44
2016,1,5,12,45,6.0,162.0,3.6,12.0,165.0,155.16,125.69
2016,1,5,13,0,12.0,175.0,3.6,12.0,181.0,171.62,139.5
2016,1,5,13,15,6.5,164.0,3.45,11.5,167.0,158.92,129.2
2016,1,5,13,30,1.0,153.0,3.3,11.0,153.0,145.92,118.63
2016,1,5,13,45,12.0,157.5,3.2,11.0,162.5,157.46,128.63
2016,1,5,14,0,23.0,162.0,3.1,11.0,172.0,169.55,139.08
2016,1,5,14,15,11.5,118.0,2.95,11.0,123.0,119.03,96.56
2016,1,5,14,30,0.0,74.0,2.8,11.0,74.0,68.98,53.91
2016,1,5,14,45,0.0,67.0,2.7,11.0,67.0,62.33,48.3
2016,1,5,15,0,0.0,60.0,2.6,11.0,60.0,55.79,42.71
2016,1,5,15,15,0.0,52.0,2.35,10.5,52.0,48.33,36.34
2016,1,5,15,30,0.0,44.0,2.1,10.0,44.0,40.87,29.88
2016,1,5,15,45,0.0,35.5,1.9,10.0,35.5,32.96,22.87
2016,1,5,16,0,0.0,27.0,1.7,10.0,27.0,25.05,15.83
2016,1,5,16,15,0.0,19.0,1.6,9.5,19.0,17.61,9.17
2016,1,5,16,30,0.0,11.0,1.5,9.0,11.0,10.19,2.02
2016,1,5,16,45,0.0,5.5,1.45,9.0,5.5,5.09,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,19.5,20.0,3.3,12.0,22.0,17.98,0.0
2016,1,6,8,0,39.0,40.0,3.3,12.0,44.0,34.24,22.46
2016,1,6,8,15,89.5,60.5,3.15,11.5,75.0,49.06,37.33
2016,1,6,8,30,140.0,81.0,3.0,11.0,106.0,64.41,51.77
2016,1,6,8,45,192.5,96.5,2.95,11.0,140.0,73.92,60.76
2016,1,6,9,0,245.0,112.0,2.9,11.0,174.0,84.77,70.74
2016,1,6,9,15,278.0,125.0,2.95,11.0,206.0,93.61,78.75
2016,1,6,9,30,311.0,138.0,3.0,11.0,238.0,117.67,87.76
2016,1,6,9,45,368.5,133.5,3.05,11.5,264.5,134.96,94.97
2016,1,6,10,0,426.0,129.0,3.1,12.0,291.0,159.52,111.11
2016,1,6,10,15,224.5,146.5,3.15,12.0,232.5,162.98,123.19
2016,1,6,10,30,23.0,164.0,3.2,12.0,174.0,152.21,122.77
2016,1,6,10,45,11.5,86.5,3.25,12.0,91.5,83.39,65.29
2016,1,6,11,0,0.0,9.0,3.3,12.0,9.0,8.35,1.53
2016,1,6,11,15,0.0,76.0,3.4,12.0,76.0,70.75,54.92
2016,1,6,11,30,0.0,143.0,3.5,12.0,143.0,132.1,106.52
2016,1,6,11,45,1.0,153.5,3.6,12.0,154.0,142.53,115.09
2016,1,6,12,0,2.0,164.0,3.7,12.0,165.0,153.16,123.91
2016,1,6,12,15,61.0,194.5,3.65,11.5,225.0,211.49,172.55
2016,1,6,12,30,120.0,225.0,3.6,11.0,285.0,275.97,226.06
2016,1,6,12,45,142.0,221.5,3.55,11.0,291.5,289.15,237.18
2016,1,6,13,0,164.0,218.0,3.5,11.0,298.0,302.67,248.78
2016,1,6,13,15,82.0,113.0,3.35,11.0,153.0,157.08,128.7
2016,1,6,13,30,0.0,8.0,3.2,11.0,8.0,7.42,0.75
2016,1,6,13,45,57.5,96.0,3.1,11.0,120.0,129.69,106.28
2016,1,6,14,0,115.0,184.0,3.0,11.0,232.0,257.94,213.73
2016,1,6,14,15,161.5,170.0,2.85,11.0,233.0,272.09,225.92
2016,1,6,14,30,208.0,156.0,2.7,11.0,234.0,285.44,237.68
2016,1,6,14,45,196.0,144.5,2.55,11.0,212.5,267.93,223.22
2016,1,6,15,0,184.0,133.0,2.4,11.0,191.0,249.96,208.24
2016,1,6,15,15,170.5,117.0,2.2,10.5,165.5,225.25,187.7
2016,1,6,15,30,157.0,101.0,2.0,10.0,140.0,200.16,166.38
2016,1,6,15,45,132.0,84.0,1.8,9.5,113.0,167.66,138.25
2016,1,6,16,0,107.0,67.0,1.6,9.0,86.0,135.41,109.81
2016,1,6,16,15,74.0,49.5,1.55,8.5,61.0,99.0,77.37
2016,1,6,16,30,41.0,32.0,1.5,8.0,36.0,62.91,42.42
2016,1,6,16,45,20.5,16.0,1.45,8.0,18.0,28.76,0.0
2016,1,6,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,88.0,20.0,0.55,8.5,28.5,15.77,0.0
2016,1,7,8,0,176.0,40.0,0.5,9.0,57.0,31.46,20.58
2016,1,7,8,15,266.0,53.0,0.5,9.0,93.5,40.98,30.7
2016,1,7,8,30,356.0,66.0,0.5,9.0,130.0,50.22,39.6
2016,1,7,8,45,449.0,70.5,0.5,9.5,171.5,52.59,42.04
2016,1,7,9,0,542.0,75.0,0.5,10.0,213.0,55.77,45.02
2016,1,7,9,15,583.5,80.5,0.6,10.5,250.0,58.11,47.11
2016,1,7,9,30,625.0,86.0,0.7,11.0,287.0,87.1,53.81
2016,1,7,9,45,701.0,78.5,0.8,11.5,326.5,119.55,68.28
2016,1,7,10,0,777.0,71.0,0.9,12.0,366.0,161.65,96.8
2016,1,7,10,15,794.5,73.0,1.0,12.0,394.5,203.3,131.58
2016,1,7,10,30,812.0,75.0,1.1,12.0,423.0,245.2,168.62
2016,1,7,10,45,821.5,77.0,1.2,12.0,444.0,285.03,205.04
2016,1,7,11,0,831.0,79.0,1.3,12.0,465.0,324.01,240.79
2016,1,7,11,15,838.0,80.0,1.35,12.0,480.0,360.15,273.88
2016,1,7,11,30,845.0,81.0,1.4,12.0,495.0,394.85,305.27
2016,1,7,11,45,845.0,82.5,1.5,12.0,501.5,425.58,333.19
2016,1,7,12,0,845.0,84.0,1.6,12.0,508.0,454.12,358.85
2016,1,7,12,15,845.0,84.0,1.65,12.0,508.0,478.87,380.9
2016,1,7,12,30,845.0,84.0,1.7,12.0,508.0,501.18,400.63
2016,1,7,12,45,838.0,85.0,1.75,12.0,499.5,518.45,416.11
2016,1,7,13,0,831.0,86.0,1.8,12.0,491.0,532.89,429.13
2016,1,7,13,15,823.0,84.5,1.85,12.0,475.5,541.32,437.34
2016,1,7,13,30,815.0,83.0,1.9,12.0,460.0,546.83,443.14
2016,1,7,13,45,800.0,82.5,1.95,12.0,437.5,546.61,444.32
2016,1,7,14,0,785.0,82.0,2.0,12.0,415.0,543.5,443.09
2016,1,7,14,15,766.5,79.5,1.95,11.5,387.0,533.45,436.69
2016,1,7,14,30,748.0,77.0,1.9,11.0,359.0,520.73,427.94
2016,1,7,14,45,724.0,73.0,1.85,11.0,325.5,503.06,414.17
2016,1,7,15,0,700.0,69.0,1.8,11.0,292.0,481.29,396.76
2016,1,7,15,15,662.0,64.5,1.55,10.5,254.0,449.46,370.71
2016,1,7,15,30,624.0,60.0,1.3,10.0,216.0,416.4,342.8
2016,1,7,15,45,571.5,53.5,1.05,10.0,176.5,372.79,304.86
2016,1,7,16,0,519.0,47.0,0.8,10.0,137.0,329.34,265.91
2016,1,7,16,15,426.5,38.5,0.8,9.5,98.5,265.87,210.72
2016,1,7,16,30,334.0,30.0,0.8,9.0,60.0,206.1,149.42
2016,1,7,16,45,167.0,15.0,0.85,8.5,30.0,100.67,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,17.0,16.5,0.85,6.5,18.5,15.23,0.0
2016,1,8,8,0,34.0,33.0,0.9,7.0,37.0,28.27,18.1
2016,1,8,8,15,53.0,50.5,0.95,7.0,59.0,42.19,32.01
2016,1,8,8,30,72.0,68.0,1.0,7.0,81.0,55.74,44.86
2016,1,8,8,45,83.0,85.0,1.05,7.5,104.0,68.59,56.8
2016,1,8,9,0,94.0,102.0,1.1,8.0,127.0,81.09,68.22
2016,1,8,9,15,100.0,118.5,1.0,8.5,148.0,92.93,78.81
2016,1,8,9,30,106.0,135.0,0.9,9.0,169.0,111.4,88.03
2016,1,8,9,45,106.5,148.5,0.85,9.5,186.0,130.09,101.86
2016,1,8,10,0,107.0,162.0,0.8,10.0,203.0,148.8,116.65
2016,1,8,10,15,149.0,173.5,0.7,10.5,235.0,173.42,134.93
2016,1,8,10,30,191.0,185.0,0.6,11.0,267.0,201.58,156.46
2016,1,8,10,45,303.5,178.0,0.55,11.5,316.0,234.95,180.35
2016,1,8,11,0,416.0,171.0,0.5,12.0,365.0,277.63,212.6
2016,1,8,11,15,307.0,194.5,0.45,12.0,340.5,280.16,218.45
2016,1,8,11,30,198.0,218.0,0.4,12.0,316.0,273.53,215.97
2016,1,8,11,45,134.0,218.5,0.35,12.5,285.0,257.35,204.14
2016,1,8,12,0,70.0,219.0,0.3,13.0,254.0,234.78,186.66
2016,1,8,12,15,108.0,223.0,0.3,13.0,277.5,260.13,207.09
2016,1,8,12,30,146.0,227.0,0.3,13.0,301.0,290.67,231.27
2016,1,8,12,45,298.5,201.5,0.35,13.5,349.0,353.51,280.73
2016,1,8,13,0,451.0,176.0,0.4,14.0,397.0,422.18,333.8
2016,1,8,13,15,395.0,180.5,0.45,14.0,370.0,406.45,322.17
2016,1,8,13,30,339.0,185.0,0.5,14.0,343.0,381.89,304.37
2016,1,8,13,45,311.5,180.0,0.6,14.0,319.5,367.18,294.33
2016,1,8,14,0,284.0,175.0,0.7,14.0,296.0,351.05,282.78
2016,1,8,14,15,264.0,164.5,0.65,13.5,271.5,331.96,268.68
2016,1,8,14,30,244.0,154.0,0.6,13.0,247.0,311.81,253.5
2016,1,8,14,45,223.5,144.0,0.55,13.0,223.0,291.16,237.18
2016,1,8,15,0,203.0,134.0,0.5,13.0,199.0,270.03,220.19
2016,1,8,15,15,189.5,118.0,0.5,12.5,173.0,245.11,200.45
2016,1,8,15,30,176.0,102.0,0.5,12.0,147.0,219.64,179.71
2016,1,8,15,45,152.0,85.5,0.55,11.5,119.5,179.77,146.57
2016,1,8,16,0,128.0,69.0,0.6,11.0,92.0,148.2,119.44
2016,1,8,16,15,94.5,51.5,0.65,10.5,66.0,110.98,86.85
2016,1,8,16,30,61.0,34.0,0.7,10.0,40.0,74.15,52.12
2016,1,8,16,45,30.5,17.0,0.75,10.0,20.0,34.34,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.0,3.25,9.0,15.0,13.92,0.0
2016,1,9,8,0,0.0,30.0,3.4,9.0,30.0,27.33,17.13
2016,1,9,8,15,6.5,47.0,3.35,9.0,48.5,41.99,31.52
2016,1,9,8,30,13.0,64.0,3.3,9.0,67.0,56.45,45.11
2016,1,9,8,45,20.0,80.5,3.25,9.5,85.5,68.11,55.93
2016,1,9,9,0,27.0,97.0,3.2,10.0,104.0,81.01,67.66
2016,1,9,9,15,31.5,112.0,3.1,10.0,121.5,92.63,78.2
2016,1,9,9,30,36.0,127.0,3.0,10.0,139.0,107.26,86.14
2016,1,9,9,45,36.0,139.0,2.95,10.0,152.5,120.83,97.04
2016,1,9,10,0,36.0,151.0,2.9,10.0,166.0,134.35,108.21
2016,1,9,10,15,86.0,169.5,2.8,10.0,206.5,161.81,129.06
2016,1,9,10,30,136.0,188.0,2.7,10.0,247.0,191.8,152.39
2016,1,9,10,45,171.0,196.5,2.65,10.5,274.0,216.87,172.32
2016,1,9,11,0,206.0,205.0,2.6,11.0,301.0,244.46,194.59
2016,1,9,11,15,219.5,210.5,2.45,11.0,316.0,264.52,211.62
2016,1,9,11,30,233.0,216.0,2.3,11.0,331.0,285.05,228.99
2016,1,9,11,45,224.0,220.5,2.2,11.0,332.5,295.91,238.72
2016,1,9,12,0,215.0,225.0,2.1,11.0,334.0,305.7,247.39
2016,1,9,12,15,189.0,226.5,1.95,11.0,322.5,303.79,246.44
2016,1,9,12,30,163.0,228.0,1.8,11.0,311.0,300.04,243.81
2016,1,9,12,45,131.0,223.5,1.65,11.0,289.5,285.79,232.55
2016,1,9,13,0,99.0,219.0,1.5,11.0,268.0,265.0,215.86
2016,1,9,13,15,142.0,212.5,1.45,11.0,280.5,290.95,237.61
2016,1,9,13,30,185.0,206.0,1.4,11.0,293.0,312.73,255.81
2016,1,9,13,45,93.0,176.5,1.35,11.0,220.0,227.8,186.55
2016,1,9,14,0,1.0,147.0,1.3,11.0,147.0,141.47,114.53
2016,1,9,14,15,139.0,149.5,1.2,11.0,202.5,236.92,196.02
2016,1,9,14,30,277.0,152.0,1.1,11.0,258.0,328.66,271.48
2016,1,9,14,45,259.0,142.0,1.0,11.0,234.0,309.16,255.07
2016,1,9,15,0,241.0,132.0,0.9,11.0,210.0,289.0,238.6
2016,1,9,15,15,224.5,117.0,0.85,11.0,183.0,263.13,217.35
2016,1,9,15,30,208.0,102.0,0.8,11.0,156.0,236.74,195.2
2016,1,9,15,45,183.0,86.0,0.8,11.0,127.0,204.38,167.6
2016,1,9,16,0,158.0,70.0,0.8,11.0,98.0,172.18,139.48
2016,1,9,16,15,119.0,53.0,0.8,10.5,70.5,132.32,104.54
2016,1,9,16,30,80.0,36.0,0.8,10.0,43.0,93.46,67.77
2016,1,9,16,45,40.0,18.0,0.8,10.0,21.5,39.86,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,164.5,17.0,1.6,8.5,33.0,13.38,0.0
2016,1,10,8,0,329.0,34.0,1.8,9.0,66.0,27.74,17.54
2016,1,10,8,15,419.5,43.0,1.85,9.0,105.0,33.9,24.42
2016,1,10,8,30,510.0,52.0,1.9,9.0,144.0,39.9,30.32
2016,1,10,8,45,578.0,56.5,2.0,9.5,185.5,41.75,32.24
2016,1,10,9,0,646.0,61.0,2.1,10.0,227.0,43.72,34.11
2016,1,10,9,15,683.0,65.0,2.1,10.5,265.5,45.28,35.51
2016,1,10,9,30,720.0,69.0,2.1,11.0,304.0,81.15,46.25
2016,1,10,9,45,758.0,69.5,2.15,11.5,339.5,121.15,67.39
2016,1,10,10,0,796.0,70.0,2.2,12.0,375.0,163.86,98.12
2016,1,10,10,15,660.0,101.5,2.1,12.0,367.0,201.44,136.34
2016,1,10,10,30,524.0,133.0,2.0,12.0,359.0,229.04,166.99
2016,1,10,10,45,524.5,142.0,1.95,12.5,378.5,261.81,196.17
2016,1,10,11,0,525.0,151.0,1.9,13.0,398.0,293.79,224.44
2016,1,10,11,15,346.5,186.5,1.8,13.0,351.5,287.05,225.07
2016,1,10,11,30,168.0,222.0,1.7,13.0,305.0,266.04,212.18
2016,1,10,11,45,206.0,222.5,1.6,13.5,326.0,290.55,231.75
2016,1,10,12,0,244.0,223.0,1.5,14.0,347.0,318.91,254.14
2016,1,10,12,15,195.5,226.5,1.45,14.0,325.5,306.99,245.42
2016,1,10,12,30,147.0,230.0,1.4,14.0,304.0,294.27,235.85
2016,1,10,12,45,116.0,224.0,1.35,14.5,282.0,278.72,223.42
2016,1,10,13,0,85.0,218.0,1.3,15.0,260.0,256.65,205.65
2016,1,10,13,15,108.5,213.5,1.25,15.0,265.5,268.49,215.7
2016,1,10,13,30,132.0,209.0,1.2,15.0,271.0,286.59,230.55
2016,1,10,13,45,241.0,188.0,1.15,15.0,295.0,336.82,271.67
2016,1,10,14,0,350.0,167.0,1.1,15.0,319.0,380.85,307.37
2016,1,10,14,15,384.5,149.5,1.05,14.5,306.5,393.18,317.98
2016,1,10,14,30,419.0,132.0,1.0,14.0,294.0,396.32,321.66
2016,1,10,14,45,401.5,123.0,1.0,14.0,267.0,377.26,306.99
2016,1,10,15,0,384.0,114.0,1.0,14.0,240.0,356.9,291.08
2016,1,10,15,15,368.0,101.0,0.9,13.5,210.0,331.68,271.12
2016,1,10,15,30,352.0,88.0,0.8,13.0,180.0,305.38,249.68
2016,1,10,15,45,321.5,75.0,0.75,12.5,148.0,270.79,220.85
2016,1,10,16,0,291.0,62.0,0.7,12.0,116.0,236.2,191.07
2016,1,10,16,15,246.5,48.0,0.75,11.5,85.0,194.13,154.23
2016,1,10,16,30,202.0,34.0,0.8,11.0,54.0,153.65,114.56
2016,1,10,16,45,101.0,17.0,0.9,10.5,27.0,76.22,11.31
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,11.0,17.0,1.05,9.5,18.0,15.66,0.0
2016,1,11,8,0,22.0,34.0,1.1,10.0,36.0,30.05,19.45
2016,1,11,8,15,39.5,51.0,1.25,10.0,57.5,44.09,33.31
2016,1,11,8,30,57.0,68.0,1.4,10.0,79.0,57.85,46.22
2016,1,11,8,45,66.5,85.5,1.55,10.5,101.0,71.66,58.9
2016,1,11,9,0,76.0,103.0,1.7,11.0,123.0,85.17,71.09
2016,1,11,9,15,82.0,119.0,1.7,11.0,143.5,97.4,82.08
2016,1,11,9,30,88.0,135.0,1.7,11.0,164.0,114.87,90.83
2016,1,11,9,45,92.5,149.0,1.7,11.5,182.5,133.02,104.29
2016,1,11,10,0,97.0,163.0,1.7,12.0,201.0,151.55,118.82
2016,1,11,10,15,69.5,169.5,1.65,12.5,197.5,159.0,125.9
2016,1,11,10,30,42.0,176.0,1.6,13.0,194.0,163.67,130.67
2016,1,11,10,45,170.0,185.5,1.55,13.5,264.5,207.92,162.69
2016,1,11,11,0,298.0,195.0,1.5,14.0,335.0,263.55,204.74
2016,1,11,11,15,341.0,194.0,1.45,14.5,359.0,292.01,227.51
2016,1,11,11,30,384.0,193.0,1.4,15.0,383.0,322.6,252.1
2016,1,11,11,45,352.0,202.5,1.4,15.5,379.0,333.83,262.23
2016,1,11,12,0,320.0,212.0,1.4,16.0,375.0,342.41,269.86
2016,1,11,12,15,286.0,217.5,1.4,16.0,363.5,343.86,272.1
2016,1,11,12,30,252.0,223.0,1.4,16.0,352.0,342.91,272.17
2016,1,11,12,45,271.0,216.5,1.4,16.0,353.5,355.26,282.67
2016,1,11,13,0,290.0,210.0,1.4,16.0,355.0,367.31,292.86
2016,1,11,13,15,222.0,210.0,1.4,16.0,319.0,332.38,265.85
2016,1,11,13,30,154.0,210.0,1.4,16.0,283.0,300.05,240.53
2016,1,11,13,45,221.5,194.0,1.4,16.5,293.5,325.78,261.81
2016,1,11,14,0,289.0,178.0,1.4,17.0,304.0,358.52,288.02
2016,1,11,14,15,400.0,147.5,1.3,16.5,309.5,400.75,322.71
2016,1,11,14,30,511.0,117.0,1.2,16.0,315.0,433.37,349.59
2016,1,11,14,45,620.5,90.0,1.1,16.0,309.5,469.9,378.15
2016,1,11,15,0,730.0,63.0,1.0,16.0,304.0,495.21,397.43
2016,1,11,15,15,695.0,59.5,0.95,15.5,266.0,465.3,374.16
