Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.5,3.55,13.0,3.5,0.0,0.0
2016,1,22,7,30,0.0,7.0,3.5,13.0,7.0,6.67,0.0
2016,1,22,7,45,8.0,23.0,3.5,13.5,24.0,20.74,6.62
2016,1,22,8,0,16.0,39.0,3.5,14.0,41.0,34.27,23.44
2016,1,22,8,15,32.0,57.0,3.45,14.0,63.0,49.0,37.3
2016,1,22,8,30,48.0,75.0,3.4,14.0,85.0,63.43,50.59
2016,1,22,8,45,59.0,93.0,3.4,14.0,108.0,77.54,63.44
2016,1,22,9,0,70.0,111.0,3.4,14.0,131.0,91.34,75.84
2016,1,22,9,15,78.0,127.5,3.4,14.0,152.5,103.86,86.93
2016,1,22,9,30,86.0,144.0,3.4,14.0,174.0,123.17,96.48
2016,1,22,9,45,153.0,158.0,3.4,14.5,218.0,143.84,109.51
2016,1,22,10,0,220.0,172.0,3.4,15.0,262.0,175.14,131.68
2016,1,22,10,15,185.5,187.5,3.35,15.0,267.0,194.06,149.01
2016,1,22,10,30,151.0,203.0,3.3,15.0,272.0,209.82,163.84
2016,1,22,10,45,95.0,203.5,3.25,15.5,247.5,206.27,162.95
2016,1,22,11,0,39.0,204.0,3.2,16.0,223.0,195.03,155.15
2016,1,22,11,15,26.5,197.5,3.35,16.0,211.0,189.69,151.15
2016,1,22,11,30,14.0,191.0,3.5,16.0,199.0,180.96,144.24
2016,1,22,11,45,31.0,209.5,3.65,16.0,226.5,206.69,165.07
2016,1,22,12,0,48.0,228.0,3.8,16.0,254.0,234.26,187.38
2016,1,22,12,15,26.5,205.0,3.8,15.5,219.5,203.8,163.14
2016,1,22,12,30,5.0,182.0,3.8,15.0,185.0,172.67,138.05
2016,1,22,12,45,2.5,159.0,3.8,15.0,160.5,150.26,119.77
2016,1,22,13,0,0.0,136.0,3.8,15.0,136.0,127.42,101.02
2016,1,22,13,15,10.0,164.5,3.65,15.0,170.0,160.94,128.9
2016,1,22,13,30,20.0,193.0,3.5,15.0,204.0,195.71,157.58
2016,1,22,13,45,79.0,201.5,3.35,15.0,239.5,247.17,200.58
2016,1,22,14,0,138.0,210.0,3.2,15.0,275.0,302.02,245.87
2016,1,22,14,15,69.0,153.0,3.1,14.5,185.5,194.43,158.23
2016,1,22,14,30,0.0,96.0,3.0,14.0,96.0,90.25,70.96
2016,1,22,14,45,0.0,106.5,2.9,14.0,106.5,101.3,80.5
2016,1,22,15,0,0.0,117.0,2.8,14.0,117.0,113.28,90.68
2016,1,22,15,15,0.0,104.0,2.65,14.0,104.0,100.88,80.32
2016,1,22,15,30,0.0,91.0,2.5,14.0,91.0,88.43,69.84
2016,1,22,15,45,0.0,76.5,2.35,14.0,76.5,74.24,57.76
2016,1,22,16,0,0.0,62.0,2.2,14.0,62.0,59.91,45.4
2016,1,22,16,15,0.0,48.0,2.1,13.5,48.0,45.98,33.33
2016,1,22,16,30,0.0,34.0,2.0,13.0,34.0,31.77,20.9
2016,1,22,16,45,0.0,21.5,1.9,13.0,21.5,19.95,9.93
2016,1,22,17,0,0.0,9.0,1.8,13.0,9.0,8.34,0.0
2016,1,22,17,15,0.0,4.5,1.8,12.5,4.5,4.29,0.0
2016,1,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.1,9.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,2.4,10.0,12.0,11.44,0.0
2016,1,23,7,45,92.0,30.5,2.7,11.0,41.0,24.92,10.04
2016,1,23,8,0,184.0,49.0,3.0,12.0,70.0,39.28,28.01
2016,1,23,8,15,271.0,62.5,3.2,12.0,109.0,48.01,36.77
2016,1,23,8,30,358.0,76.0,3.4,12.0,148.0,57.36,45.63
2016,1,23,8,45,379.0,92.5,3.6,12.5,184.5,68.63,55.91
2016,1,23,9,0,400.0,109.0,3.8,13.0,221.0,79.53,65.67
2016,1,23,9,15,444.0,117.5,3.85,13.0,259.0,84.13,69.78
2016,1,23,9,30,488.0,126.0,3.9,13.0,297.0,118.57,80.7
2016,1,23,9,45,555.5,122.5,4.0,13.0,336.0,150.07,98.29
2016,1,23,10,0,623.0,119.0,4.1,13.0,375.0,187.83,125.5
2016,1,23,10,15,554.5,136.5,4.0,13.0,377.0,219.95,156.59
2016,1,23,10,30,486.0,154.0,3.9,13.0,379.0,246.16,183.33
2016,1,23,10,45,269.0,182.5,3.85,13.0,308.0,234.76,183.04
2016,1,23,11,0,52.0,211.0,3.8,13.0,237.0,205.24,165.09
2016,1,23,11,15,192.5,215.5,3.8,13.0,316.5,263.91,211.07
2016,1,23,11,30,333.0,220.0,3.8,13.0,396.0,334.08,267.02
2016,1,23,11,45,166.5,143.0,3.8,13.0,231.0,206.63,166.3
2016,1,23,12,0,0.0,66.0,3.8,13.0,66.0,61.43,46.43
2016,1,23,12,15,388.5,93.0,3.8,13.0,305.0,286.92,234.84
2016,1,23,12,30,777.0,120.0,3.8,13.0,544.0,527.56,427.3
2016,1,23,12,45,775.0,119.5,3.8,13.0,538.0,546.47,442.8
2016,1,23,13,0,773.0,119.0,3.8,13.0,532.0,562.85,457.14
2016,1,23,13,15,388.5,145.5,3.8,13.0,353.0,380.32,312.12
2016,1,23,13,30,4.0,172.0,3.8,13.0,174.0,165.53,133.29
2016,1,23,13,45,379.5,139.0,3.85,13.0,319.5,382.8,317.15
2016,1,23,14,0,755.0,106.0,3.9,13.0,465.0,584.26,480.2
2016,1,23,14,15,398.5,139.5,3.8,12.5,328.5,404.13,334.73
2016,1,23,14,30,42.0,173.0,3.7,12.0,192.0,202.22,165.78
2016,1,23,14,45,21.0,103.5,3.65,12.0,113.0,115.19,93.23
2016,1,23,15,0,0.0,34.0,3.6,12.0,34.0,31.56,21.61
2016,1,23,15,15,0.0,30.0,3.35,11.5,30.0,27.84,18.5
2016,1,23,15,30,0.0,26.0,3.1,11.0,26.0,24.11,15.32
2016,1,23,15,45,0.0,22.0,2.9,11.0,22.0,20.39,12.08
2016,1,23,16,0,0.0,18.0,2.7,11.0,18.0,16.68,8.79
2016,1,23,16,15,0.0,14.0,2.5,10.5,14.0,12.97,5.51
2016,1,23,16,30,0.0,10.0,2.3,10.0,10.0,9.26,2.2
2016,1,23,16,45,0.0,6.0,2.1,10.0,6.0,5.55,0.0
2016,1,23,17,0,0.0,2.0,1.9,10.0,2.0,1.85,0.0
2016,1,23,17,15,0.0,1.0,1.85,9.5,1.0,0.95,0.0
2016,1,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,6.0,1.1,7.5,6.0,0.0,0.0
2016,1,24,7,30,0.0,12.0,1.1,8.0,12.0,11.44,0.0
2016,1,24,7,45,82.5,27.5,1.1,8.5,37.5,22.66,9.47
2016,1,24,8,0,165.0,43.0,1.1,9.0,63.0,34.86,24.69
2016,1,24,8,15,210.5,59.5,1.2,9.0,95.5,47.43,36.8
2016,1,24,8,30,256.0,76.0,1.3,9.0,128.0,59.64,48.28
2016,1,24,8,45,284.0,91.0,1.4,9.5,161.5,70.4,58.18
2016,1,24,9,0,312.0,106.0,1.5,10.0,195.0,80.83,67.58
2016,1,24,9,15,346.5,114.5,1.55,10.0,226.0,82.04,68.68
2016,1,24,9,30,381.0,123.0,1.6,10.0,257.0,111.31,78.35
2016,1,24,9,45,338.0,144.0,1.7,10.5,272.5,149.38,107.57
2016,1,24,10,0,295.0,165.0,1.8,11.0,288.0,178.64,132.83
2016,1,24,10,15,329.0,172.5,1.75,11.0,318.5,208.59,156.86
2016,1,24,10,30,363.0,180.0,1.7,11.0,349.0,241.11,183.83
2016,1,24,10,45,292.0,201.5,1.65,11.0,342.0,257.67,201.23
2016,1,24,11,0,221.0,223.0,1.6,11.0,335.0,269.31,213.69
2016,1,24,11,15,213.5,231.5,1.6,11.5,342.5,285.68,227.64
2016,1,24,11,30,206.0,240.0,1.6,12.0,350.0,301.11,240.51
2016,1,24,11,45,217.5,243.5,1.6,12.5,361.0,319.5,255.38
2016,1,24,12,0,229.0,247.0,1.6,13.0,372.0,338.08,270.26
2016,1,24,12,15,355.5,221.5,1.65,13.0,416.5,389.27,311.58
2016,1,24,12,30,482.0,196.0,1.7,13.0,461.0,447.15,358.03
2016,1,24,12,45,677.5,139.0,1.8,13.5,506.5,515.18,412.23
2016,1,24,13,0,873.0,82.0,1.9,14.0,552.0,582.94,465.91
2016,1,24,13,15,867.0,81.0,2.05,14.0,537.5,594.71,476.59
2016,1,24,13,30,861.0,80.0,2.2,14.0,523.0,603.44,485.24
2016,1,24,13,45,847.5,80.0,2.35,14.0,501.0,605.73,488.81
2016,1,24,14,0,834.0,80.0,2.5,14.0,479.0,604.94,489.9
2016,1,24,14,15,818.5,78.0,2.5,13.5,451.0,597.72,486.26
2016,1,24,14,30,803.0,76.0,2.5,13.0,423.0,587.6,480.24
2016,1,24,14,45,772.5,75.5,2.55,13.0,388.0,567.31,465.31
2016,1,24,15,0,742.0,75.0,2.6,13.0,353.0,544.6,448.17
2016,1,24,15,15,711.0,71.0,2.25,12.5,314.0,518.29,427.19
2016,1,24,15,30,680.0,67.0,1.9,12.0,275.0,487.97,402.45
2016,1,24,15,45,637.0,61.5,1.6,11.5,234.0,447.8,369.2
2016,1,24,16,0,594.0,56.0,1.3,11.0,193.0,407.1,334.4
2016,1,24,16,15,523.5,49.0,1.2,10.5,150.5,350.36,286.11
2016,1,24,16,30,453.0,42.0,1.1,10.0,108.0,295.43,237.51
2016,1,24,16,45,341.5,31.0,1.05,9.5,70.5,219.95,167.56
2016,1,24,17,0,230.0,20.0,1.0,9.0,33.0,140.69,31.05
2016,1,24,17,15,115.0,10.0,1.0,8.5,16.5,55.38,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,86.5,6.0,0.75,8.5,8.5,0.0,0.0
2016,1,25,7,30,173.0,12.0,0.8,9.0,17.0,11.44,0.0
2016,1,25,7,45,312.0,22.5,0.85,9.5,52.0,17.83,6.7
2016,1,25,8,0,451.0,33.0,0.9,10.0,87.0,25.71,16.74
2016,1,25,8,15,530.0,40.0,1.0,10.5,129.5,30.11,21.25
2016,1,25,8,30,609.0,47.0,1.1,11.0,172.0,37.66,28.3
2016,1,25,8,45,656.5,52.0,1.25,11.5,214.5,40.42,30.91
2016,1,25,9,0,704.0,57.0,1.4,12.0,257.0,43.18,33.41
2016,1,25,9,15,736.5,60.5,1.5,12.5,297.0,47.03,36.81
2016,1,25,9,30,769.0,64.0,1.6,13.0,337.0,90.6,47.37
2016,1,25,9,45,760.5,74.5,1.75,13.5,368.0,138.42,79.14
2016,1,25,10,0,752.0,85.0,1.9,14.0,399.0,180.8,113.16
2016,1,25,10,15,769.5,87.5,1.95,14.0,429.0,227.44,153.02
2016,1,25,10,30,787.0,90.0,2.0,14.0,459.0,270.56,191.44
2016,1,25,10,45,797.5,92.5,2.1,14.5,482.5,311.86,228.64
2016,1,25,11,0,808.0,95.0,2.2,15.0,506.0,352.51,265.0
2016,1,25,11,15,816.0,96.5,2.2,15.0,522.5,390.48,299.05
2016,1,25,11,30,824.0,98.0,2.2,15.0,539.0,427.2,331.45
2016,1,25,11,45,582.0,164.0,2.25,15.5,478.0,410.16,322.27
2016,1,25,12,0,340.0,230.0,2.3,16.0,417.0,377.13,298.45
2016,1,25,12,15,342.0,230.0,2.3,16.0,419.0,391.52,310.95
2016,1,25,12,30,344.0,230.0,2.3,16.0,421.0,404.98,322.37
2016,1,25,12,45,378.5,219.5,2.35,16.0,427.0,425.0,339.17
2016,1,25,13,0,413.0,209.0,2.4,16.0,433.0,450.13,359.82
2016,1,25,13,15,400.0,206.0,2.35,16.0,418.5,444.35,356.05
2016,1,25,13,30,387.0,203.0,2.3,16.0,404.0,442.06,354.96
2016,1,25,13,45,595.0,146.0,2.3,16.0,441.0,526.59,423.31
2016,1,25,14,0,803.0,89.0,2.3,16.0,478.0,598.59,480.9
2016,1,25,14,15,787.5,87.0,2.25,15.5,450.0,591.36,476.52
2016,1,25,14,30,772.0,85.0,2.2,15.0,422.0,581.3,470.38
2016,1,25,14,45,751.5,81.5,2.15,15.0,388.0,563.84,457.53
2016,1,25,15,0,731.0,78.0,2.1,15.0,354.0,546.42,444.38
2016,1,25,15,15,699.5,74.0,1.85,14.5,315.5,517.56,421.97
2016,1,25,15,30,668.0,70.0,1.6,14.0,277.0,487.04,397.66
2016,1,25,15,45,625.0,64.5,1.35,13.5,235.5,446.94,365.01
2016,1,25,16,0,582.0,59.0,1.1,13.0,194.0,406.3,330.83
2016,1,25,16,15,511.5,51.5,1.05,12.5,152.0,348.96,282.86
2016,1,25,16,30,441.0,44.0,1.0,12.0,110.0,293.4,234.55
2016,1,25,16,45,329.5,33.0,1.0,11.5,72.5,217.75,166.18
2016,1,25,17,0,218.0,22.0,1.0,11.0,35.0,139.48,47.28
2016,1,25,17,15,109.0,11.0,1.0,10.5,17.5,54.29,0.0
2016,1,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,7.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,8.0,18.0,17.16,0.0
2016,1,26,7,45,215.5,27.0,0.6,8.5,53.5,21.22,9.63
2016,1,26,8,0,431.0,36.0,0.6,9.0,89.0,28.36,19.22
2016,1,26,8,15,512.5,44.0,0.6,9.5,132.0,33.51,24.44
2016,1,26,8,30,594.0,52.0,0.6,10.0,175.0,38.54,29.26
2016,1,26,8,45,649.0,56.5,0.65,10.5,219.5,40.45,31.11
2016,1,26,9,0,704.0,61.0,0.7,11.0,264.0,46.59,36.67
2016,1,26,9,15,738.0,65.0,0.9,11.5,305.0,52.21,41.63
2016,1,26,9,30,772.0,69.0,1.1,12.0,346.0,96.5,51.93
2016,1,26,9,45,788.0,73.5,1.3,13.0,381.0,141.99,80.84
2016,1,26,10,0,804.0,78.0,1.5,14.0,416.0,188.17,116.84
2016,1,26,10,15,820.5,80.5,1.55,14.0,447.0,233.14,155.5
2016,1,26,10,30,837.0,83.0,1.6,14.0,478.0,278.35,195.82
2016,1,26,10,45,848.5,84.5,1.65,14.5,502.0,321.2,234.31
2016,1,26,11,0,860.0,86.0,1.7,15.0,526.0,363.37,271.82
2016,1,26,11,15,671.5,138.0,1.7,15.0,488.5,374.84,288.02
2016,1,26,11,30,483.0,190.0,1.7,15.0,451.0,371.56,290.36
2016,1,26,11,45,681.5,140.0,1.75,15.5,514.0,435.14,340.33
2016,1,26,12,0,880.0,90.0,1.8,16.0,577.0,506.59,396.21
2016,1,26,12,15,751.5,121.5,1.8,16.0,538.5,499.88,393.21
2016,1,26,12,30,623.0,153.0,1.8,16.0,500.0,485.45,383.8
2016,1,26,12,45,539.5,177.0,1.85,16.0,475.0,477.84,379.2
2016,1,26,13,0,456.0,201.0,1.9,16.0,450.0,468.08,372.31
2016,1,26,13,15,470.5,191.5,1.85,16.0,442.5,478.41,381.31
2016,1,26,13,30,485.0,182.0,1.8,16.0,435.0,487.27,389.02
2016,1,26,13,45,483.5,174.0,1.8,16.0,418.0,486.33,389.25
2016,1,26,14,0,482.0,166.0,1.8,16.0,401.0,483.46,388.01
2016,1,26,14,15,532.5,144.0,1.75,16.0,389.5,495.77,398.89
2016,1,26,14,30,583.0,122.0,1.7,16.0,378.0,509.81,410.79
2016,1,26,14,45,477.0,130.0,1.65,16.0,329.0,449.88,364.09
2016,1,26,15,0,371.0,138.0,1.6,16.0,280.0,393.86,319.91
2016,1,26,15,15,347.5,128.0,1.4,15.0,250.0,358.04,292.84
2016,1,26,15,30,324.0,118.0,1.2,14.0,220.0,331.19,271.94
2016,1,26,15,45,465.5,88.5,1.0,13.5,212.0,383.31,313.97
2016,1,26,16,0,607.0,59.0,0.8,13.0,204.0,422.09,342.65
2016,1,26,16,15,537.5,52.0,0.85,12.5,160.5,365.03,295.11
2016,1,26,16,30,468.0,45.0,0.9,12.0,117.0,309.6,247.52
2016,1,26,16,45,352.5,34.5,0.95,11.5,78.0,231.33,177.87
2016,1,26,17,0,237.0,24.0,1.0,11.0,39.0,151.7,66.12
2016,1,26,17,15,118.5,12.0,1.0,11.0,19.5,59.46,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,1,27,7,30,0.0,18.0,1.3,8.0,18.0,17.16,0.0
2016,1,27,7,45,186.5,29.0,1.5,9.0,52.0,22.79,11.2
2016,1,27,8,0,373.0,40.0,1.7,10.0,86.0,31.97,22.28
2016,1,27,8,15,454.5,49.0,1.6,10.0,128.5,37.85,28.22
2016,1,27,8,30,536.0,58.0,1.5,10.0,171.0,43.56,33.75
2016,1,27,8,45,588.0,64.5,1.4,10.5,214.0,46.89,36.9
2016,1,27,9,0,640.0,71.0,1.3,11.0,257.0,50.19,39.88
2016,1,27,9,15,626.0,79.0,1.25,11.5,282.5,59.26,47.95
2016,1,27,9,30,612.0,87.0,1.2,12.0,308.0,98.93,58.77
2016,1,27,9,45,589.5,103.0,1.2,12.5,333.5,142.62,89.89
2016,1,27,10,0,567.0,119.0,1.2,13.0,359.0,183.85,123.99
2016,1,27,10,15,521.0,140.0,1.15,13.5,373.0,220.72,157.38
2016,1,27,10,30,475.0,161.0,1.1,14.0,387.0,253.57,187.63
2016,1,27,10,45,477.0,170.5,1.05,15.0,406.5,286.32,215.42
2016,1,27,11,0,479.0,180.0,1.0,16.0,426.0,318.52,242.22
2016,1,27,11,15,677.0,132.0,0.9,16.0,492.5,373.15,283.84
2016,1,27,11,30,875.0,84.0,0.8,16.0,559.0,439.14,334.69
2016,1,27,11,45,881.5,84.0,0.7,16.5,568.5,475.19,363.41
2016,1,27,12,0,888.0,84.0,0.6,17.0,578.0,507.64,388.67
2016,1,27,12,15,655.0,150.0,0.5,17.0,515.5,481.02,370.09
2016,1,27,12,30,422.0,216.0,0.4,17.0,453.0,438.63,338.76
2016,1,27,12,45,652.0,149.5,0.35,17.5,510.5,517.6,398.79
2016,1,27,13,0,882.0,83.0,0.3,18.0,568.0,595.78,455.9
2016,1,27,13,15,770.0,107.0,0.3,18.0,522.5,573.09,439.36
2016,1,27,13,30,658.0,131.0,0.3,18.0,477.0,544.45,419.31
2016,1,27,13,45,756.0,104.5,0.35,18.0,487.0,585.76,451.92
2016,1,27,14,0,854.0,78.0,0.4,18.0,497.0,623.53,481.0
2016,1,27,14,15,840.0,76.0,0.45,18.0,469.0,617.26,477.64
2016,1,27,14,30,826.0,74.0,0.5,18.0,441.0,608.02,472.56
2016,1,27,14,45,807.5,71.5,0.55,18.0,407.0,592.58,462.8
2016,1,27,15,0,789.0,69.0,0.6,18.0,373.0,574.5,450.83
2016,1,27,15,15,760.5,65.5,0.55,17.5,334.0,546.83,431.16
2016,1,27,15,30,732.0,62.0,0.5,17.0,295.0,517.19,409.44
2016,1,27,15,45,692.0,57.5,0.5,16.5,252.5,478.18,380.24
2016,1,27,16,0,652.0,53.0,0.5,16.0,210.0,438.22,349.04
2016,1,27,16,15,587.5,46.5,0.5,15.5,166.5,386.66,307.23
2016,1,27,16,30,523.0,40.0,0.5,15.0,123.0,333.08,261.96
2016,1,27,16,45,416.0,31.0,0.5,15.0,83.0,258.68,196.45
2016,1,27,17,0,309.0,22.0,0.5,15.0,43.0,183.77,92.3
2016,1,27,17,15,154.5,11.0,0.5,14.5,21.5,73.6,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.5,0.5,10.0,4.5,4.29,0.0
2016,1,28,7,30,0.0,9.0,0.5,10.0,9.0,8.58,0.0
2016,1,28,7,45,0.0,25.5,0.5,10.5,25.5,23.31,11.99
2016,1,28,8,0,0.0,42.0,0.5,11.0,42.0,37.68,27.27
2016,1,28,8,15,7.0,59.5,0.6,11.5,61.0,52.67,41.23
2016,1,28,8,30,14.0,77.0,0.7,12.0,80.0,67.51,54.8
2016,1,28,8,45,20.5,94.0,0.85,12.5,99.5,81.82,67.66
2016,1,28,9,0,27.0,111.0,1.0,13.0,119.0,92.03,76.67
2016,1,28,9,15,31.5,127.0,0.95,13.0,137.5,104.96,88.01
2016,1,28,9,30,36.0,143.0,0.9,13.0,156.0,121.57,96.47
2016,1,28,9,45,88.0,164.0,0.85,13.5,200.5,147.61,115.03
2016,1,28,10,0,140.0,185.0,0.8,14.0,245.0,175.43,134.91
2016,1,28,10,15,202.0,194.0,0.85,14.0,287.0,205.49,157.08
2016,1,28,10,30,264.0,203.0,0.9,14.0,329.0,238.32,182.25
2016,1,28,10,45,395.5,186.0,1.0,14.5,385.5,276.68,210.44
2016,1,28,11,0,527.0,169.0,1.1,15.0,442.0,326.39,248.8
2016,1,28,11,15,405.5,203.5,1.35,15.0,417.5,335.34,260.53
2016,1,28,11,30,284.0,238.0,1.6,15.0,393.0,334.18,262.95
2016,1,28,11,45,282.0,243.0,1.85,15.5,399.0,351.44,277.56
2016,1,28,12,0,280.0,248.0,2.1,16.0,405.0,367.93,291.24
2016,1,28,12,15,140.0,192.0,2.0,16.0,270.5,253.97,202.36
2016,1,28,12,30,0.0,136.0,1.9,16.0,136.0,126.89,99.54
2016,1,28,12,45,0.0,128.5,1.8,16.5,128.5,120.05,94.01
2016,1,28,13,0,0.0,121.0,1.7,17.0,121.0,113.12,88.22
2016,1,28,13,15,10.5,161.5,1.65,17.0,167.0,158.33,125.26
2016,1,28,13,30,21.0,202.0,1.6,17.0,213.0,205.18,163.11
2016,1,28,13,45,179.0,201.0,1.6,17.0,290.0,315.78,253.64
2016,1,28,14,0,337.0,200.0,1.6,17.0,367.0,424.61,340.11
2016,1,28,14,15,168.5,172.5,1.5,17.0,256.0,285.79,229.82
2016,1,28,14,30,0.0,145.0,1.4,17.0,145.0,139.32,109.94
2016,1,28,14,45,60.0,155.5,1.3,17.0,179.0,196.07,157.93
2016,1,28,15,0,120.0,166.0,1.2,17.0,213.0,256.39,207.33
2016,1,28,15,15,114.5,149.0,1.0,16.5,190.5,235.7,190.79
2016,1,28,15,30,109.0,132.0,0.8,16.0,168.0,214.51,173.93
2016,1,28,15,45,102.0,114.0,0.65,16.0,144.0,190.75,154.39
2016,1,28,16,0,95.0,96.0,0.5,16.0,120.0,166.63,134.15
2016,1,28,16,15,82.5,77.5,0.45,15.5,95.0,138.54,110.49
2016,1,28,16,30,70.0,59.0,0.4,15.0,70.0,110.27,86.14
2016,1,28,16,45,39.0,42.0,0.4,15.0,47.5,67.95,49.48
2016,1,28,17,0,8.0,25.0,0.4,15.0,25.0,32.36,14.0
2016,1,28,17,15,4.0,12.5,0.35,14.5,12.5,13.56,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,7.0,1.75,13.5,7.0,6.67,0.0
2016,1,29,7,30,0.0,14.0,2.0,14.0,14.0,13.34,0.0
2016,1,29,7,45,66.0,30.0,2.25,14.5,38.5,25.73,13.91
2016,1,29,8,0,132.0,46.0,2.5,15.0,63.0,37.15,26.33
2016,1,29,8,15,162.5,63.5,2.55,15.0,93.0,50.34,38.59
2016,1,29,8,30,193.0,81.0,2.6,15.0,123.0,63.11,50.3
2016,1,29,8,45,214.5,97.5,2.7,15.5,153.5,74.77,60.73
2016,1,29,9,0,236.0,114.0,2.8,16.0,184.0,86.05,70.63
2016,1,29,9,15,247.5,130.0,2.85,16.0,212.5,100.34,77.09
2016,1,29,9,30,259.0,146.0,2.9,16.0,241.0,129.11,94.25
2016,1,29,9,45,129.5,94.0,3.0,16.5,141.5,91.39,65.76
2016,1,29,10,0,0.0,42.0,3.1,17.0,42.0,39.02,27.33
2016,1,29,10,15,0.0,45.0,3.15,17.0,45.0,41.82,29.65
2016,1,29,10,30,0.0,48.0,3.2,17.0,48.0,44.62,31.94
2016,1,29,10,45,22.5,132.5,3.25,17.5,144.5,127.12,99.54
2016,1,29,11,0,45.0,217.0,3.3,18.0,241.0,209.12,165.21
2016,1,29,11,15,88.5,234.5,3.35,18.0,283.0,244.63,192.98
2016,1,29,11,30,132.0,252.0,3.4,18.0,325.0,283.85,224.01
2016,1,29,11,45,131.0,256.5,3.45,18.0,329.5,295.38,233.53
2016,1,29,12,0,130.0,261.0,3.5,18.0,334.0,306.55,242.77
2016,1,29,12,15,131.0,261.0,3.55,18.0,335.0,314.24,249.26
2016,1,29,12,30,132.0,261.0,3.6,18.0,336.0,321.56,255.45
2016,1,29,12,45,66.0,150.5,3.65,18.0,188.0,180.06,142.97
2016,1,29,13,0,0.0,40.0,3.7,18.0,40.0,37.19,25.37
2016,1,29,13,15,0.0,39.0,3.7,18.0,39.0,36.26,24.66
2016,1,29,13,30,0.0,38.0,3.7,18.0,38.0,35.32,23.91
2016,1,29,13,45,0.0,89.5,3.7,18.0,89.5,83.42,63.91
2016,1,29,14,0,0.0,141.0,3.7,18.0,141.0,133.63,105.26
2016,1,29,14,15,0.0,74.0,3.65,17.5,74.0,68.88,52.08
2016,1,29,14,30,0.0,7.0,3.6,17.0,7.0,6.49,0.0
2016,1,29,14,45,0.0,10.5,3.55,17.0,10.5,9.74,2.6
2016,1,29,15,0,0.0,14.0,3.5,17.0,14.0,12.98,5.38
2016,1,29,15,15,0.0,12.5,3.35,16.5,12.5,11.59,4.22
2016,1,29,15,30,0.0,11.0,3.2,16.0,11.0,10.19,3.06
2016,1,29,15,45,0.0,9.5,3.1,16.0,9.5,8.8,1.87
2016,1,29,16,0,0.0,8.0,3.0,16.0,8.0,7.41,0.66
2016,1,29,16,15,0.0,6.0,3.0,15.5,6.0,5.55,0.0
2016,1,29,16,30,0.0,4.0,3.0,15.0,4.0,3.7,0.0
2016,1,29,16,45,0.0,2.5,3.0,15.0,2.5,2.31,0.0
2016,1,29,17,0,0.0,1.0,3.0,15.0,1.0,0.92,0.0
2016,1,29,17,15,0.0,0.5,3.05,15.0,0.5,0.48,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,84.0,7.5,1.5,9.5,11.0,7.15,0.0
2016,1,30,7,30,168.0,15.0,1.8,10.0,22.0,12.01,0.0
2016,1,30,7,45,301.0,26.0,2.1,10.5,58.0,20.58,10.56
2016,1,30,8,0,434.0,37.0,2.4,11.0,94.0,28.76,19.54
2016,1,30,8,15,510.5,44.0,2.45,11.0,137.0,32.99,23.85
2016,1,30,8,30,587.0,51.0,2.5,11.0,180.0,37.13,27.87
2016,1,30,8,45,645.0,54.5,2.6,11.5,224.0,41.98,32.33
2016,1,30,9,0,703.0,58.0,2.7,12.0,268.0,43.39,33.59
2016,1,30,9,15,735.5,61.5,2.7,12.0,309.0,55.24,34.29
2016,1,30,9,30,768.0,65.0,2.7,12.0,350.0,99.43,52.39
2016,1,30,9,45,798.0,65.5,2.75,12.5,387.5,143.32,81.18
2016,1,30,10,0,828.0,66.0,2.8,13.0,425.0,189.17,117.7
2016,1,30,10,15,844.0,68.0,2.8,13.0,455.5,239.25,161.62
2016,1,30,10,30,860.0,70.0,2.8,13.0,486.0,284.84,203.11
2016,1,30,10,45,667.0,128.0,2.85,13.0,460.5,311.28,234.71
2016,1,30,11,0,474.0,186.0,2.9,13.0,435.0,325.93,254.05
2016,1,30,11,15,435.5,202.5,2.9,13.0,437.0,348.22,274.85
2016,1,30,11,30,397.0,219.0,2.9,13.0,439.0,366.32,291.51
2016,1,30,11,45,367.0,230.0,2.95,13.5,436.0,379.9,303.43
2016,1,30,12,0,337.0,241.0,3.0,14.0,433.0,390.84,312.77
2016,1,30,12,15,364.0,235.5,3.0,14.0,443.5,413.13,331.47
2016,1,30,12,30,391.0,230.0,3.0,14.0,454.0,435.61,350.23
2016,1,30,12,45,639.0,155.5,3.0,14.0,516.5,522.62,421.09
2016,1,30,13,0,887.0,81.0,3.0,14.0,579.0,605.46,488.1
2016,1,30,13,15,882.0,80.0,2.95,14.0,565.0,617.81,498.39
2016,1,30,13,30,877.0,79.0,2.9,14.0,551.0,627.11,506.62
2016,1,30,13,45,564.0,149.0,2.85,14.0,448.0,517.11,419.71
2016,1,30,14,0,251.0,219.0,2.8,14.0,345.0,393.15,319.4
2016,1,30,14,15,243.0,207.0,2.8,13.5,323.5,379.71,310.52
2016,1,30,14,30,235.0,195.0,2.8,13.0,302.0,365.15,300.1
2016,1,30,14,45,231.5,180.0,2.8,13.0,279.0,349.01,287.82
2016,1,30,15,0,228.0,165.0,2.8,13.0,256.0,331.79,274.51
2016,1,30,15,15,218.0,150.0,2.55,12.5,229.5,309.61,257.05
2016,1,30,15,30,208.0,135.0,2.3,12.0,203.0,286.72,238.66
2016,1,30,15,45,196.0,117.0,2.05,12.0,174.5,258.32,214.9
2016,1,30,16,0,184.0,99.0,1.8,12.0,146.0,229.36,190.17
2016,1,30,16,15,164.0,81.0,1.65,11.0,116.5,195.68,161.5
2016,1,30,16,30,144.0,63.0,1.5,10.0,87.0,162.06,132.02
2016,1,30,16,45,104.5,45.5,1.35,9.5,60.0,119.95,94.07
2016,1,30,17,0,65.0,28.0,1.2,9.0,33.0,77.16,48.32
2016,1,30,17,15,32.5,14.0,1.2,8.5,16.5,26.96,0.0
2016,1,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,4.0,0.8,7.0,4.0,3.81,0.0
2016,1,31,7,30,0.0,8.0,0.9,7.0,8.0,7.41,0.0
2016,1,31,7,45,0.0,20.5,1.0,7.5,20.5,19.03,9.79
2016,1,31,8,0,0.0,33.0,1.1,8.0,33.0,30.61,21.54
2016,1,31,8,15,0.0,48.0,1.3,8.0,48.0,43.89,34.04
2016,1,31,8,30,0.0,63.0,1.5,8.0,63.0,57.01,46.28
2016,1,31,8,45,0.0,78.0,1.75,8.5,78.0,69.98,58.14
2016,1,31,9,0,0.0,93.0,2.0,9.0,93.0,82.81,69.66
2016,1,31,9,15,0.0,107.0,2.2,9.0,107.0,94.96,76.79
2016,1,31,9,30,0.0,121.0,2.4,9.0,121.0,107.67,87.56
2016,1,31,9,45,52.0,155.0,2.65,9.0,178.0,138.08,110.93
2016,1,31,10,0,104.0,189.0,2.9,9.0,235.0,177.59,141.7
2016,1,31,10,15,103.0,202.5,3.05,9.0,250.5,195.94,157.24
2016,1,31,10,30,102.0,216.0,3.2,9.0,266.0,214.12,172.8
2016,1,31,10,45,90.5,225.0,3.4,9.5,271.0,225.37,182.55
2016,1,31,11,0,79.0,234.0,3.6,10.0,276.0,235.45,191.15
2016,1,31,11,15,219.5,232.0,3.75,10.0,353.5,292.9,236.84
2016,1,31,11,30,360.0,230.0,3.9,10.0,431.0,361.73,292.56
2016,1,31,11,45,500.0,192.5,4.05,10.5,476.5,409.12,331.37
2016,1,31,12,0,640.0,155.0,4.2,11.0,522.0,464.24,376.91
2016,1,31,12,15,531.0,190.5,4.25,11.0,495.5,461.41,376.03
2016,1,31,12,30,422.0,226.0,4.3,11.0,469.0,453.63,370.5
2016,1,31,12,45,435.0,220.0,4.4,11.5,468.0,469.24,383.71
2016,1,31,13,0,448.0,214.0,4.5,12.0,467.0,483.82,395.92
2016,1,31,13,15,416.5,215.5,4.55,12.0,446.5,477.79,391.84
2016,1,31,13,30,385.0,217.0,4.6,12.0,426.0,462.98,380.79
2016,1,31,13,45,636.5,148.0,4.65,12.0,477.5,567.44,468.18
2016,1,31,14,0,888.0,79.0,4.7,12.0,529.0,658.52,543.76
2016,1,31,14,15,874.0,77.5,4.65,11.5,500.0,652.9,540.8
2016,1,31,14,30,860.0,76.0,4.6,11.0,471.0,644.17,535.73
2016,1,31,14,45,833.5,75.0,4.6,11.0,435.0,625.14,521.48
2016,1,31,15,0,807.0,74.0,4.6,11.0,399.0,603.44,504.84
2016,1,31,15,15,778.5,71.0,4.4,10.5,358.5,575.84,483.37
2016,1,31,15,30,750.0,68.0,4.2,10.0,318.0,546.14,459.64
2016,1,31,15,45,700.5,64.5,4.05,9.5,273.0,505.17,425.97
2016,1,31,16,0,651.0,61.0,3.9,9.0,228.0,460.89,388.62
2016,1,31,16,15,585.5,54.5,3.85,8.5,183.0,404.28,339.88
2016,1,31,16,30,520.0,48.0,3.8,8.0,138.0,348.97,290.38
2016,1,31,16,45,409.5,38.5,3.75,8.0,95.5,270.36,218.99
2016,1,31,17,0,299.0,29.0,3.7,8.0,53.0,196.59,136.42
2016,1,31,17,15,149.5,14.5,3.95,8.0,26.5,77.01,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,15.5,3.45,5.5,15.5,14.77,0.0
2016,2,1,7,30,0.0,31.0,3.7,6.0,31.0,25.73,0.0
2016,2,1,7,45,296.5,32.0,3.95,6.5,73.0,26.09,15.82
2016,2,1,8,0,593.0,33.0,4.2,7.0,115.0,27.37,18.74
2016,2,1,8,15,663.0,38.5,4.35,7.5,162.0,30.84,22.3
2016,2,1,8,30,733.0,44.0,4.5,8.0,209.0,34.3,25.65
2016,2,1,8,45,777.0,47.5,4.65,8.5,255.5,35.93,27.21
2016,2,1,9,0,821.0,51.0,4.8,9.0,302.0,42.34,33.04
2016,2,1,9,15,735.5,67.5,4.85,9.0,316.0,63.79,39.48
2016,2,1,9,30,650.0,84.0,4.9,9.0,330.0,106.2,62.15
2016,2,1,9,45,773.5,75.5,4.95,9.5,396.0,152.94,91.28
2016,2,1,10,0,897.0,67.0,5.0,10.0,462.0,210.67,134.7
2016,2,1,10,15,911.0,69.0,4.9,10.0,494.0,259.24,178.66
2016,2,1,10,30,925.0,71.0,4.8,10.0,526.0,307.59,223.71
2016,2,1,10,45,768.0,109.0,4.7,10.5,499.5,329.15,250.8
2016,2,1,11,0,611.0,147.0,4.6,11.0,473.0,343.55,269.56
2016,2,1,11,15,780.0,112.0,4.5,11.0,541.0,404.5,320.11
