Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,14.3,0.0
2016,2,22,7,15,235.5,24.5,1.25,9.5,53.5,19.72,7.78
2016,2,22,7,30,471.0,34.0,1.5,10.0,92.0,26.49,17.48
2016,2,22,7,45,554.5,41.5,1.75,10.5,140.0,31.11,22.2
2016,2,22,8,0,638.0,49.0,2.0,11.0,188.0,38.96,29.52
2016,2,22,8,15,690.0,54.0,2.1,11.5,238.0,41.46,31.88
2016,2,22,8,30,742.0,59.0,2.2,12.0,288.0,43.95,34.1
2016,2,22,8,45,776.5,63.0,2.35,13.0,336.0,45.53,35.35
2016,2,22,9,0,811.0,67.0,2.5,14.0,384.0,77.73,41.26
2016,2,22,9,15,835.0,70.0,2.6,14.5,428.5,127.32,67.89
2016,2,22,9,30,859.0,73.0,2.7,15.0,473.0,178.8,105.97
2016,2,22,9,45,876.0,75.5,2.85,15.5,512.0,235.35,153.53
2016,2,22,10,0,893.0,78.0,3.0,16.0,551.0,286.99,199.19
2016,2,22,10,15,905.5,80.0,3.0,16.0,584.0,337.23,244.72
2016,2,22,10,30,918.0,82.0,3.0,16.0,617.0,387.13,289.64
2016,2,22,10,45,811.0,116.0,3.05,16.5,603.5,415.8,318.25
2016,2,22,11,0,704.0,150.0,3.1,17.0,590.0,435.06,337.54
2016,2,22,11,15,668.5,168.5,3.15,17.0,596.0,467.21,365.43
2016,2,22,11,30,633.0,187.0,3.2,17.0,602.0,495.39,389.27
2016,2,22,11,45,789.5,138.5,3.25,17.5,663.5,563.06,442.81
2016,2,22,12,0,946.0,90.0,3.3,18.0,725.0,635.51,499.37
2016,2,22,12,15,787.5,144.0,3.35,18.0,673.0,622.31,489.6
2016,2,22,12,30,629.0,198.0,3.4,18.0,621.0,599.05,471.83
2016,2,22,12,45,573.0,215.5,3.45,18.5,598.5,595.95,469.22
2016,2,22,13,0,517.0,233.0,3.5,19.0,576.0,591.2,464.94
2016,2,22,13,15,555.5,213.5,3.5,19.0,575.0,611.72,481.99
2016,2,22,13,30,594.0,194.0,3.5,19.0,574.0,630.77,497.83
2016,2,22,13,45,602.5,183.5,3.5,19.0,557.5,639.54,505.41
2016,2,22,14,0,611.0,173.0,3.5,19.0,541.0,642.67,508.96
2016,2,22,14,15,675.5,143.0,3.4,18.5,532.0,663.63,527.64
2016,2,22,14,30,740.0,113.0,3.3,18.0,523.0,680.46,543.21
2016,2,22,14,45,803.5,97.0,3.2,18.0,516.5,705.78,562.67
2016,2,22,15,0,867.0,81.0,3.1,18.0,510.0,729.44,580.81
2016,2,22,15,15,847.0,78.0,2.8,17.5,468.0,704.47,563.16
2016,2,22,15,30,827.0,75.0,2.5,17.0,426.0,676.96,543.71
2016,2,22,15,45,797.5,71.5,2.2,16.5,379.5,640.13,516.71
2016,2,22,16,0,768.0,68.0,1.9,16.0,333.0,601.6,487.11
2016,2,22,16,15,724.5,63.0,1.75,15.0,283.5,551.12,448.97
2016,2,22,16,30,681.0,58.0,1.6,14.0,234.0,500.3,408.92
2016,2,22,16,45,611.0,51.5,1.45,13.0,184.0,437.76,357.43
2016,2,22,17,0,541.0,45.0,1.3,12.0,134.0,373.44,302.18
2016,2,22,17,15,420.0,34.5,1.3,11.5,89.0,281.96,221.25
2016,2,22,17,30,299.0,24.0,1.3,11.0,44.0,191.72,97.55
2016,2,22,17,45,149.5,12.0,1.35,10.5,22.0,75.95,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.6,10.0,7.5,0.0,0.0
2016,2,23,7,0,0.0,15.0,0.6,10.0,15.0,14.3,0.0
2016,2,23,7,15,185.0,28.0,0.6,10.0,51.5,21.99,10.39
2016,2,23,7,30,370.0,41.0,0.6,10.0,88.0,32.74,23.09
2016,2,23,7,45,449.5,50.5,0.6,10.5,133.0,38.76,29.11
2016,2,23,8,0,529.0,60.0,0.6,11.0,178.0,44.57,34.64
2016,2,23,8,15,578.5,67.0,0.65,11.5,224.5,47.97,37.79
2016,2,23,8,30,628.0,74.0,0.7,12.0,271.0,51.27,40.72
2016,2,23,8,45,683.5,71.5,0.75,12.5,316.0,47.2,36.95
2016,2,23,9,0,739.0,69.0,0.8,13.0,361.0,79.71,43.32
2016,2,23,9,15,803.5,74.5,0.9,13.5,424.5,131.55,72.22
2016,2,23,9,30,868.0,80.0,1.0,14.0,488.0,189.63,114.34
2016,2,23,9,45,888.0,82.0,1.1,14.5,528.5,241.78,158.05
2016,2,23,10,0,908.0,84.0,1.2,15.0,569.0,299.62,208.16
2016,2,23,10,15,768.0,122.5,1.2,15.5,549.5,328.9,240.13
2016,2,23,10,30,628.0,161.0,1.2,16.0,530.0,353.03,265.79
2016,2,23,10,45,659.5,159.0,1.3,17.0,561.0,395.21,300.52
2016,2,23,11,0,691.0,157.0,1.4,18.0,592.0,438.85,335.59
2016,2,23,11,15,695.5,161.5,1.35,18.5,609.5,476.69,365.68
2016,2,23,11,30,700.0,166.0,1.3,19.0,627.0,513.37,394.02
2016,2,23,11,45,627.0,195.5,1.3,19.5,613.0,529.41,406.24
2016,2,23,12,0,554.0,225.0,1.3,20.0,599.0,537.5,412.04
2016,2,23,12,15,559.5,224.0,1.2,20.0,602.0,560.9,429.56
2016,2,23,12,30,565.0,223.0,1.1,20.0,605.0,582.88,445.56
2016,2,23,12,45,758.5,158.5,1.05,20.5,667.0,668.23,508.17
2016,2,23,13,0,952.0,94.0,1.0,21.0,729.0,750.46,566.6
2016,2,23,13,15,946.5,93.5,0.9,21.0,713.5,764.33,574.18
2016,2,23,13,30,941.0,93.0,0.8,21.0,698.0,774.83,580.21
2016,2,23,13,45,711.0,157.5,0.75,21.0,606.0,694.33,523.39
2016,2,23,14,0,481.0,222.0,0.7,21.0,514.0,597.8,453.57
2016,2,23,14,15,494.0,206.0,0.65,21.0,494.0,595.97,454.2
2016,2,23,14,30,507.0,190.0,0.6,21.0,474.0,591.86,452.19
2016,2,23,14,45,685.0,137.0,0.55,21.0,494.0,670.17,510.54
2016,2,23,15,0,863.0,84.0,0.5,21.0,514.0,733.8,555.06
2016,2,23,15,15,841.0,81.0,0.5,20.5,471.5,707.35,538.38
2016,2,23,15,30,819.0,78.0,0.5,20.0,429.0,678.41,520.93
2016,2,23,15,45,787.5,74.0,0.55,19.5,381.5,639.61,496.58
2016,2,23,16,0,756.0,70.0,0.6,19.0,334.0,599.21,469.53
2016,2,23,16,15,710.5,65.0,0.7,18.0,284.0,547.5,434.09
2016,2,23,16,30,665.0,60.0,0.8,17.0,234.0,500.1,399.62
2016,2,23,16,45,587.0,53.5,0.9,16.5,183.5,428.74,343.67
2016,2,23,17,0,509.0,47.0,1.0,16.0,133.0,360.41,287.2
2016,2,23,17,15,391.0,36.0,1.0,15.5,88.5,270.42,209.7
2016,2,23,17,30,273.0,25.0,1.0,15.0,44.0,182.93,101.9
2016,2,23,17,45,136.5,12.5,1.05,15.0,22.0,71.26,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,16.2,0.0
2016,2,24,7,15,196.0,28.5,0.9,10.5,54.5,22.32,11.41
2016,2,24,7,30,392.0,40.0,1.0,11.0,92.0,31.52,22.0
2016,2,24,7,45,478.5,49.0,1.1,12.0,139.5,37.17,27.53
2016,2,24,8,0,565.0,58.0,1.2,13.0,187.0,42.63,32.61
2016,2,24,8,15,618.5,64.5,1.1,13.5,235.5,45.72,35.46
2016,2,24,8,30,672.0,71.0,1.0,14.0,284.0,48.73,38.11
2016,2,24,8,45,713.0,74.5,0.95,14.5,332.5,49.32,38.51
2016,2,24,9,0,754.0,78.0,0.9,15.0,381.0,90.99,50.62
2016,2,24,9,15,779.5,81.5,0.9,16.0,424.5,138.43,77.65
2016,2,24,9,30,805.0,85.0,0.9,17.0,468.0,188.01,114.4
2016,2,24,9,45,826.5,87.0,0.9,18.0,507.0,237.39,155.01
2016,2,24,10,0,848.0,89.0,0.9,19.0,546.0,287.97,197.92
2016,2,24,10,15,860.5,91.0,0.85,19.5,578.0,336.76,239.95
2016,2,24,10,30,873.0,93.0,0.8,20.0,610.0,385.35,281.01
2016,2,24,10,45,881.5,94.5,0.8,20.5,635.5,434.7,321.69
2016,2,24,11,0,890.0,96.0,0.8,21.0,661.0,479.25,357.63
2016,2,24,11,15,896.0,97.0,0.7,21.0,678.5,520.88,390.35
2016,2,24,11,30,902.0,98.0,0.6,21.0,696.0,560.82,420.68
2016,2,24,11,45,902.5,99.5,0.55,21.5,705.5,596.33,446.5
2016,2,24,12,0,903.0,101.0,0.5,22.0,715.0,629.46,469.8
2016,2,24,12,15,699.0,176.0,0.5,22.0,652.0,605.94,452.54
2016,2,24,12,30,495.0,251.0,0.5,22.0,589.0,567.26,424.24
2016,2,24,12,45,696.0,176.0,0.5,22.0,646.5,647.39,484.22
2016,2,24,13,0,897.0,101.0,0.5,22.0,704.0,724.17,539.75
2016,2,24,13,15,892.0,100.0,0.6,22.0,689.0,737.0,549.47
2016,2,24,13,30,887.0,99.0,0.7,22.0,674.0,746.64,557.77
2016,2,24,13,45,661.5,168.0,0.8,22.0,589.0,672.42,506.59
2016,2,24,14,0,436.0,237.0,0.9,22.0,504.0,582.44,442.24
2016,2,24,14,15,442.0,222.5,0.95,21.5,482.5,577.19,441.89
2016,2,24,14,30,448.0,208.0,1.0,21.0,461.0,569.87,439.18
2016,2,24,14,45,633.5,147.5,1.05,21.0,479.5,646.69,499.1
2016,2,24,15,0,819.0,87.0,1.1,21.0,498.0,709.02,545.86
2016,2,24,15,15,796.5,83.5,1.05,20.5,456.5,681.99,527.88
2016,2,24,15,30,774.0,80.0,1.0,20.0,415.0,652.63,508.98
2016,2,24,15,45,740.5,76.5,1.0,20.0,368.5,613.65,482.03
2016,2,24,16,0,707.0,73.0,1.0,20.0,322.0,576.81,455.38
2016,2,24,16,15,662.5,67.5,1.0,18.5,274.0,526.58,420.23
2016,2,24,16,30,618.0,62.0,1.0,17.0,226.0,476.44,383.31
2016,2,24,16,45,547.5,54.5,1.0,16.0,177.5,409.26,330.25
2016,2,24,17,0,477.0,47.0,1.0,15.0,129.0,344.83,276.77
2016,2,24,17,15,367.5,35.5,1.0,14.5,86.0,259.29,202.91
2016,2,24,17,30,258.0,24.0,1.0,14.0,43.0,177.33,107.26
2016,2,24,17,45,129.0,12.0,1.05,13.5,21.5,67.96,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.0,7.0,0.4,12.5,9.0,6.67,0.0
2016,2,25,7,0,106.0,14.0,0.4,13.0,18.0,13.34,0.0
2016,2,25,7,15,233.0,29.0,0.35,13.0,55.5,23.38,12.73
2016,2,25,7,30,360.0,44.0,0.3,13.0,93.0,35.03,24.99
2016,2,25,7,45,433.5,55.0,0.25,13.5,138.5,42.3,32.0
2016,2,25,8,0,507.0,66.0,0.2,14.0,184.0,49.26,38.46
2016,2,25,8,15,561.0,74.0,0.25,14.5,232.0,53.28,42.09
2016,2,25,8,30,615.0,82.0,0.3,15.0,280.0,57.18,45.45
2016,2,25,8,45,645.5,89.5,0.35,16.0,325.5,60.45,48.08
2016,2,25,9,0,676.0,97.0,0.4,17.0,371.0,100.28,58.77
2016,2,25,9,15,703.0,101.5,0.5,17.5,414.0,145.2,85.27
2016,2,25,9,30,730.0,106.0,0.6,18.0,457.0,192.51,120.56
2016,2,25,9,45,749.5,110.0,0.7,19.0,494.5,240.02,159.43
2016,2,25,10,0,769.0,114.0,0.8,20.0,532.0,288.68,200.37
2016,2,25,10,15,637.5,160.5,0.8,20.0,521.0,328.37,238.59
2016,2,25,10,30,506.0,207.0,0.8,20.0,510.0,353.99,263.81
2016,2,25,10,45,552.5,199.5,0.85,20.5,542.5,393.05,294.87
2016,2,25,11,0,599.0,192.0,0.9,21.0,575.0,435.71,328.23
2016,2,25,11,15,555.5,214.5,0.85,21.0,577.5,461.89,349.16
2016,2,25,11,30,512.0,237.0,0.8,21.0,580.0,484.82,366.87
2016,2,25,11,45,512.0,241.5,0.8,21.5,588.5,511.72,386.73
2016,2,25,12,0,512.0,246.0,0.8,22.0,597.0,537.34,405.17
2016,2,25,12,15,521.0,242.5,0.75,22.0,600.5,559.71,421.54
2016,2,25,12,30,530.0,239.0,0.7,22.0,604.0,580.87,436.83
2016,2,25,12,45,539.0,233.0,0.65,22.5,601.0,598.26,448.49
2016,2,25,13,0,548.0,227.0,0.6,23.0,598.0,614.05,458.88
2016,2,25,13,15,707.5,165.5,0.55,23.0,634.0,682.31,508.52
2016,2,25,13,30,867.0,104.0,0.5,23.0,670.0,745.03,552.12
2016,2,25,13,45,858.5,102.5,0.45,23.0,647.5,748.63,553.51
2016,2,25,14,0,850.0,101.0,0.4,23.0,625.0,749.01,553.68
2016,2,25,14,15,839.0,99.5,0.3,23.0,596.0,744.35,549.88
2016,2,25,14,30,828.0,98.0,0.2,23.0,567.0,736.59,544.3
2016,2,25,14,45,808.0,96.5,0.15,23.0,531.0,719.17,533.24
2016,2,25,15,0,788.0,95.0,0.1,23.0,495.0,698.99,520.57
2016,2,25,15,15,766.0,91.5,0.15,22.5,454.0,672.57,505.72
2016,2,25,15,30,744.0,88.0,0.2,22.0,413.0,647.09,491.36
2016,2,25,15,45,708.0,84.5,0.3,22.0,367.0,607.18,465.5
2016,2,25,16,0,672.0,81.0,0.4,22.0,321.0,566.16,438.0
2016,2,25,16,15,627.0,75.0,0.5,21.0,273.0,515.59,403.84
2016,2,25,16,30,582.0,69.0,0.6,20.0,225.0,465.16,367.8
2016,2,25,16,45,518.5,60.0,0.75,19.5,178.0,400.96,318.55
2016,2,25,17,0,455.0,51.0,0.9,19.0,131.0,339.06,268.26
2016,2,25,17,15,349.0,38.5,0.9,18.5,88.0,254.43,196.71
2016,2,25,17,30,243.0,26.0,0.9,18.0,45.0,174.58,109.98
2016,2,25,17,45,121.5,13.0,0.95,17.5,22.5,66.03,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.8,12.5,8.0,7.63,0.0
2016,2,26,7,0,0.0,16.0,0.8,13.0,16.0,14.68,0.0
2016,2,26,7,15,79.5,33.5,0.95,13.5,45.0,27.4,16.37
2016,2,26,7,30,159.0,51.0,1.1,14.0,74.0,40.98,30.07
2016,2,26,7,45,193.5,71.0,1.3,14.5,109.5,55.89,43.77
2016,2,26,8,0,228.0,91.0,1.5,15.0,145.0,70.27,56.77
2016,2,26,8,15,252.0,110.0,1.5,15.5,182.0,83.42,68.41
2016,2,26,8,30,276.0,129.0,1.5,16.0,219.0,96.09,79.35
2016,2,26,8,45,301.5,142.5,1.5,16.5,254.5,104.67,86.53
2016,2,26,9,0,327.0,156.0,1.5,17.0,290.0,135.14,97.19
2016,2,26,9,15,256.0,184.5,1.6,17.5,296.0,169.37,123.72
2016,2,26,9,30,185.0,213.0,1.7,18.0,302.0,201.77,151.94
2016,2,26,9,45,418.0,175.5,1.8,18.5,399.0,226.6,163.0
2016,2,26,10,0,651.0,138.0,1.9,19.0,496.0,281.39,201.13
2016,2,26,10,15,578.0,174.0,1.95,19.0,505.0,323.81,240.03
2016,2,26,10,30,505.0,210.0,2.0,19.0,514.0,358.53,271.44
2016,2,26,10,45,543.0,205.0,2.05,19.5,544.5,396.5,302.33
2016,2,26,11,0,581.0,200.0,2.1,20.0,575.0,436.52,334.42
2016,2,26,11,15,534.0,224.5,2.1,20.0,576.5,462.85,356.23
2016,2,26,11,30,487.0,249.0,2.1,20.0,578.0,484.8,373.93
2016,2,26,11,45,501.0,247.5,2.15,20.0,589.5,513.43,396.72
2016,2,26,12,0,515.0,246.0,2.2,20.0,601.0,541.58,418.85
2016,2,26,12,15,470.5,264.5,2.25,20.0,589.5,551.19,426.33
2016,2,26,12,30,426.0,283.0,2.3,20.0,578.0,557.22,430.97
2016,2,26,12,45,461.5,266.0,2.4,20.0,583.0,580.28,449.72
2016,2,26,13,0,497.0,249.0,2.5,20.0,588.0,602.78,467.97
2016,2,26,13,15,434.0,264.0,2.55,20.0,555.5,585.76,455.19
2016,2,26,13,30,371.0,279.0,2.6,20.0,523.0,558.74,435.2
2016,2,26,13,45,366.0,270.0,2.7,20.0,504.0,553.81,432.84
2016,2,26,14,0,361.0,261.0,2.8,20.0,485.0,547.25,429.12
2016,2,26,14,15,455.5,220.5,2.8,19.5,489.5,589.31,464.27
2016,2,26,14,30,550.0,180.0,2.8,19.0,494.0,620.04,490.94
2016,2,26,14,45,515.0,177.5,2.85,19.0,457.0,592.43,470.85
2016,2,26,15,0,480.0,175.0,2.9,19.0,420.0,563.27,449.72
2016,2,26,15,15,599.0,134.5,2.85,18.5,415.0,606.5,486.52
2016,2,26,15,30,718.0,94.0,2.8,18.0,410.0,638.97,514.6
2016,2,26,15,45,694.0,87.0,2.8,17.5,365.5,603.46,489.04
2016,2,26,16,0,670.0,80.0,2.8,17.0,321.0,566.37,461.95
2016,2,26,16,15,625.0,74.0,2.55,16.5,273.5,515.64,422.3
2016,2,26,16,30,580.0,68.0,2.3,16.0,226.0,465.09,381.53
2016,2,26,16,45,519.0,59.0,2.1,15.5,179.0,402.16,329.47
2016,2,26,17,0,458.0,50.0,1.9,15.0,132.0,341.45,277.25
2016,2,26,17,15,349.5,38.5,1.65,14.0,89.5,256.09,203.29
2016,2,26,17,30,241.0,27.0,1.4,13.0,47.0,177.1,119.24
2016,2,26,17,45,120.5,13.5,1.2,12.5,23.5,66.48,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,12.39,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,22.43,0.0
2016,2,27,7,15,218.5,34.0,1.0,11.5,66.0,26.56,16.27
2016,2,27,7,30,437.0,42.0,1.1,12.0,106.0,32.65,23.12
2016,2,27,7,45,520.0,49.5,1.25,12.5,154.5,36.92,27.37
2016,2,27,8,0,603.0,57.0,1.4,13.0,203.0,41.1,31.3
2016,2,27,8,15,652.5,63.0,1.4,13.5,252.5,43.85,33.8
2016,2,27,8,30,702.0,69.0,1.4,14.0,302.0,46.51,36.11
2016,2,27,8,45,741.0,71.5,1.45,14.5,350.0,52.89,41.64
2016,2,27,9,0,780.0,74.0,1.5,15.0,398.0,99.06,52.72
2016,2,27,9,15,532.5,138.5,1.5,15.5,370.5,162.19,106.87
2016,2,27,9,30,285.0,203.0,1.5,16.0,343.0,206.96,152.9
2016,2,27,9,45,339.5,210.0,1.55,16.5,389.0,243.02,180.2
2016,2,27,10,0,394.0,217.0,1.6,17.0,435.0,284.1,212.41
2016,2,27,10,15,640.5,153.0,1.6,17.0,531.5,328.65,244.06
2016,2,27,10,30,887.0,89.0,1.6,17.0,628.0,402.66,301.21
2016,2,27,10,45,893.5,91.0,1.6,17.5,653.0,448.62,340.18
2016,2,27,11,0,900.0,93.0,1.6,18.0,678.0,493.32,377.14
2016,2,27,11,15,905.0,94.0,1.6,18.0,695.5,534.92,411.44
2016,2,27,11,30,910.0,95.0,1.6,18.0,713.0,574.73,443.54
2016,2,27,11,45,908.5,97.5,1.6,18.5,721.5,610.3,470.84
2016,2,27,12,0,907.0,100.0,1.6,19.0,730.0,643.36,495.57
2016,2,27,12,15,747.5,161.0,1.65,18.5,681.0,631.87,487.93
2016,2,27,12,30,588.0,222.0,1.7,18.0,632.0,607.71,470.6
2016,2,27,12,45,737.0,165.0,1.75,18.0,673.5,674.21,522.59
2016,2,27,13,0,886.0,108.0,1.8,18.0,715.0,735.79,570.0
2016,2,27,13,15,654.0,188.0,1.8,18.0,631.0,673.12,521.68
2016,2,27,13,30,422.0,268.0,1.8,18.0,547.0,593.66,460.96
2016,2,27,13,45,648.5,183.0,1.85,18.0,595.5,687.31,535.37
2016,2,27,14,0,875.0,98.0,1.9,18.0,644.0,772.06,598.79
2016,2,27,14,15,759.5,124.0,1.9,18.0,582.5,721.34,562.82
2016,2,27,14,30,644.0,150.0,1.9,18.0,521.0,665.61,522.64
2016,2,27,14,45,736.5,119.0,1.9,18.0,518.0,700.97,551.33
2016,2,27,15,0,829.0,88.0,1.9,18.0,515.0,728.22,571.97
2016,2,27,15,15,808.0,84.5,1.7,17.5,473.0,701.78,553.49
2016,2,27,15,30,787.0,81.0,1.5,17.0,431.0,672.93,533.52
2016,2,27,15,45,759.5,77.0,1.35,17.0,385.0,636.8,507.34
2016,2,27,16,0,732.0,73.0,1.2,17.0,339.0,599.01,478.99
2016,2,27,16,15,690.0,67.5,1.1,16.0,290.0,552.45,444.86
2016,2,27,16,30,648.0,62.0,1.0,15.0,241.0,502.48,406.79
2016,2,27,16,45,590.0,54.5,0.95,14.5,192.5,440.87,357.42
2016,2,27,17,0,532.0,47.0,0.9,14.0,144.0,381.21,307.26
2016,2,27,17,15,423.5,37.0,0.9,13.5,99.0,294.59,233.26
2016,2,27,17,30,315.0,27.0,0.9,13.0,54.0,215.66,150.03
2016,2,27,17,45,157.5,13.5,0.95,12.5,27.0,83.48,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.25,9.0,9.0,8.58,0.0
2016,2,28,7,0,0.0,18.0,1.3,10.0,18.0,16.51,0.0
2016,2,28,7,15,54.5,37.5,1.5,10.5,45.5,31.71,20.98
2016,2,28,7,30,109.0,57.0,1.7,11.0,73.0,47.21,36.1
2016,2,28,7,45,136.5,78.0,1.95,11.5,106.5,63.32,51.01
2016,2,28,8,0,164.0,99.0,2.2,12.0,140.0,78.98,65.26
2016,2,28,8,15,193.0,115.5,2.2,12.5,173.5,86.97,72.4
2016,2,28,8,30,222.0,132.0,2.2,13.0,207.0,97.83,81.85
2016,2,28,8,45,300.0,142.0,2.25,13.5,259.0,106.72,89.36
2016,2,28,9,0,378.0,152.0,2.3,14.0,311.0,132.98,93.85
2016,2,28,9,15,382.5,169.5,2.3,14.5,345.0,170.74,120.72
2016,2,28,9,30,387.0,187.0,2.3,15.0,379.0,213.97,155.22
2016,2,28,9,45,219.5,211.5,2.3,15.5,322.0,224.54,171.18
2016,2,28,10,0,52.0,236.0,2.3,16.0,265.0,216.94,170.93
2016,2,28,10,15,66.0,256.0,2.3,16.0,295.0,242.96,191.42
2016,2,28,10,30,80.0,276.0,2.3,16.0,325.0,270.57,213.09
2016,2,28,10,45,203.5,282.0,2.35,16.5,413.5,330.87,259.03
2016,2,28,11,0,327.0,288.0,2.4,17.0,502.0,403.08,314.45
2016,2,28,11,15,285.0,305.0,2.45,17.0,495.0,414.9,324.34
2016,2,28,11,30,243.0,322.0,2.5,17.0,488.0,423.03,331.15
2016,2,28,11,45,332.5,306.0,2.6,17.5,536.5,473.62,370.56
2016,2,28,12,0,422.0,290.0,2.7,18.0,585.0,530.64,414.41
2016,2,28,12,15,358.0,306.5,2.7,18.0,557.5,520.64,406.63
2016,2,28,12,30,294.0,323.0,2.7,18.0,530.0,508.49,397.2
2016,2,28,12,45,282.0,322.5,2.75,18.0,519.5,511.79,400.26
2016,2,28,13,0,270.0,322.0,2.8,18.0,509.0,513.61,402.08
2016,2,28,13,15,231.0,319.5,2.75,18.0,477.0,485.73,380.98
2016,2,28,13,30,192.0,317.0,2.7,18.0,445.0,461.81,362.72
2016,2,28,13,45,346.0,270.0,2.65,18.0,491.5,542.24,427.52
2016,2,28,14,0,500.0,223.0,2.6,18.0,538.0,624.38,491.91
2016,2,28,14,15,374.0,241.5,2.55,17.5,470.5,544.52,431.26
2016,2,28,14,30,248.0,260.0,2.5,17.0,403.0,473.47,376.56
2016,2,28,14,45,365.5,219.0,2.45,17.0,415.5,519.35,415.6
2016,2,28,15,0,483.0,178.0,2.4,17.0,428.0,573.04,459.19
2016,2,28,15,15,430.5,172.0,2.15,16.5,382.0,525.6,422.99
2016,2,28,15,30,378.0,166.0,1.9,16.0,336.0,466.32,378.03
2016,2,28,15,45,190.0,146.5,1.7,16.0,232.0,308.05,251.29
2016,2,28,16,0,2.0,127.0,1.5,16.0,128.0,127.2,100.98
2016,2,28,16,15,1.0,108.5,1.35,15.5,109.0,108.36,86.0
2016,2,28,16,30,0.0,90.0,1.2,15.0,90.0,89.39,70.26
2016,2,28,16,45,0.0,71.5,1.1,14.5,71.5,70.83,54.58
2016,2,28,17,0,0.0,53.0,1.0,14.0,53.0,51.93,38.32
2016,2,28,17,15,0.0,36.5,1.0,13.5,36.5,34.99,23.53
2016,2,28,17,30,0.0,20.0,1.0,13.0,20.0,18.56,8.38
2016,2,28,17,45,0.0,10.0,1.0,13.0,10.0,9.53,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,10.0,1.0,9.5,15.5,9.53,0.0
2016,2,29,7,0,195.0,20.0,1.0,10.0,31.0,15.98,0.81
2016,2,29,7,15,321.0,32.5,1.15,10.5,72.5,25.53,16.27
2016,2,29,7,30,447.0,45.0,1.3,11.0,114.0,34.61,25.15
2016,2,29,7,45,536.0,51.5,1.45,12.0,164.5,37.94,28.44
2016,2,29,8,0,625.0,58.0,1.6,13.0,215.0,41.26,31.49
2016,2,29,8,15,370.0,99.0,1.6,13.5,197.0,70.75,57.79
2016,2,29,8,30,115.0,140.0,1.6,14.0,179.0,108.29,90.69
2016,2,29,8,45,456.0,107.0,1.65,15.0,295.5,81.26,57.78
2016,2,29,9,0,797.0,74.0,1.7,16.0,412.0,110.88,58.49
2016,2,29,9,15,819.5,77.0,1.75,16.5,456.0,160.68,92.24
2016,2,29,9,30,842.0,80.0,1.8,17.0,500.0,212.22,133.69
2016,2,29,9,45,853.5,84.0,1.85,17.5,538.0,263.58,178.25
2016,2,29,10,0,865.0,88.0,1.9,18.0,576.0,315.1,223.68
2016,2,29,10,15,876.5,90.0,1.85,18.0,608.0,369.14,270.98
2016,2,29,10,30,888.0,92.0,1.8,18.0,640.0,418.03,313.45
2016,2,29,10,45,891.0,95.5,1.8,18.5,664.0,464.02,352.26
2016,2,29,11,0,894.0,99.0,1.8,19.0,688.0,508.48,388.68
2016,2,29,11,15,899.5,100.0,1.75,19.0,705.5,550.24,422.56
2016,2,29,11,30,905.0,101.0,1.7,19.0,723.0,590.26,454.21
2016,2,29,11,45,696.0,182.0,1.7,19.5,664.5,577.59,444.18
2016,2,29,12,0,487.0,263.0,1.7,20.0,606.0,550.04,422.23
2016,2,29,12,15,478.5,267.5,1.75,20.0,605.0,568.32,436.77
2016,2,29,12,30,470.0,272.0,1.8,20.0,604.0,584.75,449.44
2016,2,29,12,45,699.5,181.0,1.85,20.5,670.0,674.37,518.03
2016,2,29,13,0,929.0,90.0,1.9,21.0,736.0,760.32,580.96
2016,2,29,13,15,925.0,89.5,1.9,21.0,721.5,774.5,590.41
2016,2,29,13,30,921.0,89.0,1.9,21.0,707.0,785.39,598.38
2016,2,29,13,45,743.0,145.0,1.9,21.0,633.0,728.26,558.83
2016,2,29,14,0,565.0,201.0,1.9,21.0,559.0,655.47,505.23
2016,2,29,14,15,594.0,180.5,1.8,21.0,541.5,665.31,513.95
2016,2,29,14,30,623.0,160.0,1.7,21.0,524.0,668.93,517.61
2016,2,29,14,45,563.5,167.5,1.6,21.0,481.0,627.36,487.25
2016,2,29,15,0,504.0,175.0,1.5,21.0,438.0,589.74,459.66
2016,2,29,15,15,651.0,127.0,1.35,20.5,439.5,647.47,505.46
2016,2,29,15,30,798.0,79.0,1.2,20.0,441.0,688.45,536.14
2016,2,29,15,45,759.0,78.0,1.05,20.0,393.0,647.02,505.86
2016,2,29,16,0,720.0,77.0,0.9,20.0,345.0,607.91,477.29
2016,2,29,16,15,677.5,71.5,0.9,19.0,296.0,557.34,442.07
2016,2,29,16,30,635.0,66.0,0.9,18.0,247.0,506.75,405.22
2016,2,29,16,45,564.0,59.5,0.9,17.5,197.0,438.07,351.72
2016,2,29,17,0,493.0,53.0,0.9,17.0,147.0,372.06,297.93
2016,2,29,17,15,390.0,42.0,0.9,16.5,102.0,287.1,226.74
2016,2,29,17,30,287.0,31.0,0.9,16.0,57.0,209.24,153.15
2016,2,29,17,45,143.5,15.5,0.95,16.0,28.5,100.96,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,128.5,10.5,1.15,12.5,18.0,10.01,0.0
2016,3,1,7,0,257.0,21.0,1.1,13.0,36.0,16.77,3.22
2016,3,1,7,15,382.5,32.0,1.35,13.5,80.0,24.9,15.64
2016,3,1,7,30,508.0,43.0,1.6,14.0,124.0,32.64,23.13
2016,3,1,7,45,583.5,50.0,1.85,14.5,175.0,36.52,26.89
2016,3,1,8,0,659.0,57.0,2.1,15.0,226.0,40.29,30.36
2016,3,1,8,15,705.0,62.0,2.15,15.5,276.5,46.47,35.84
2016,3,1,8,30,751.0,67.0,2.2,16.0,327.0,48.71,37.71
2016,3,1,8,45,559.0,113.0,2.3,16.5,321.5,90.04,61.86
2016,3,1,9,0,367.0,159.0,2.4,17.0,316.0,149.07,104.95
2016,3,1,9,15,556.5,127.0,2.45,17.5,393.5,166.04,107.59
2016,3,1,9,30,746.0,95.0,2.5,18.0,471.0,211.14,136.78
2016,3,1,9,45,735.0,108.5,2.65,18.5,502.5,256.15,176.79
2016,3,1,10,0,724.0,122.0,2.8,19.0,534.0,303.9,219.32
2016,3,1,10,15,712.5,135.5,2.8,19.0,559.5,349.72,260.07
2016,3,1,10,30,701.0,149.0,2.8,19.0,585.0,393.64,298.42
2016,3,1,10,45,632.0,182.0,2.85,19.5,587.0,428.2,328.36
2016,3,1,11,0,563.0,215.0,2.9,20.0,589.0,455.05,350.91
2016,3,1,11,15,555.5,224.5,2.9,20.0,601.5,486.74,376.73
2016,3,1,11,30,548.0,234.0,2.9,20.0,614.0,516.76,400.69
2016,3,1,11,45,538.0,241.5,2.9,20.0,618.5,541.79,420.48
2016,3,1,12,0,528.0,249.0,2.9,20.0,623.0,564.87,438.46
2016,3,1,12,15,523.0,251.5,2.85,20.0,622.5,584.54,453.62
2016,3,1,12,30,518.0,254.0,2.8,20.0,622.0,602.38,467.24
2016,3,1,12,45,733.5,171.0,2.8,20.0,687.0,691.56,536.83
2016,3,1,13,0,949.0,88.0,2.8,20.0,752.0,776.87,600.51
2016,3,1,13,15,945.5,87.0,2.8,20.0,737.0,791.15,610.36
2016,3,1,13,30,942.0,86.0,2.8,20.0,722.0,802.07,618.52
2016,3,1,13,45,936.5,85.0,2.8,20.0,699.5,808.1,623.4
2016,3,1,14,0,931.0,84.0,2.8,20.0,677.0,810.73,626.07
2016,3,1,14,15,921.5,82.5,2.8,19.5,647.0,806.36,625.17
2016,3,1,14,30,912.0,81.0,2.8,19.0,617.0,798.66,622.07
2016,3,1,14,45,897.5,79.0,2.8,19.0,580.0,783.33,612.46
2016,3,1,15,0,883.0,77.0,2.8,19.0,543.0,764.98,600.77
2016,3,1,15,15,864.0,74.5,2.65,18.5,500.5,739.83,584.42
2016,3,1,15,30,845.0,72.0,2.5,18.0,458.0,717.72,570.17
2016,3,1,15,45,819.5,68.5,2.45,17.5,411.0,681.91,546.1
2016,3,1,16,0,794.0,65.0,2.4,17.0,364.0,644.26,520.18
2016,3,1,16,15,754.5,61.0,2.1,16.0,313.5,595.14,484.1
2016,3,1,16,30,715.0,57.0,1.8,15.0,263.0,545.55,445.52
2016,3,1,16,45,655.0,51.0,1.5,14.5,212.0,481.01,392.78
2016,3,1,17,0,595.0,45.0,1.2,14.0,161.0,418.17,339.31
2016,3,1,17,15,493.5,36.5,1.15,13.5,113.0,337.7,270.32
2016,3,1,17,30,392.0,28.0,1.1,13.0,65.0,259.63,195.08
2016,3,1,17,45,196.0,14.0,1.05,12.5,32.5,124.53,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,80.5,11.5,0.8,12.5,16.5,10.96,0.0
2016,3,2,7,0,161.0,23.0,0.9,13.0,33.0,18.02,5.57
2016,3,2,7,15,242.5,38.0,1.05,13.5,70.0,29.31,19.57
2016,3,2,7,30,324.0,53.0,1.2,14.0,107.0,40.15,29.8
2016,3,2,7,45,368.0,67.5,1.4,14.5,148.5,50.09,38.95
2016,3,2,8,0,412.0,82.0,1.6,15.0,190.0,59.6,47.51
2016,3,2,8,15,449.5,92.5,1.6,15.5,232.5,65.73,52.89
2016,3,2,8,30,487.0,103.0,1.6,16.0,275.0,71.6,57.88
2016,3,2,8,45,549.5,106.0,1.6,17.0,325.0,86.53,57.36
2016,3,2,9,0,612.0,109.0,1.6,18.0,375.0,126.15,75.88
2016,3,2,9,15,649.5,110.5,1.6,18.5,419.0,167.72,104.26
2016,3,2,9,30,687.0,112.0,1.6,19.0,463.0,212.84,139.85
2016,3,2,9,45,777.0,100.0,1.6,19.5,524.0,266.85,182.76
2016,3,2,10,0,867.0,88.0,1.6,20.0,585.0,323.83,229.3
2016,3,2,10,15,752.0,130.5,1.65,20.0,579.0,362.25,266.59
2016,3,2,10,30,637.0,173.0,1.7,20.0,573.0,393.12,295.9
2016,3,2,10,45,632.0,184.0,1.8,20.5,593.5,432.97,328.74
2016,3,2,11,0,627.0,195.0,1.9,21.0,614.0,471.37,359.53
2016,3,2,11,15,564.5,224.5,1.95,21.0,609.0,494.09,378.28
2016,3,2,11,30,502.0,254.0,2.0,21.0,604.0,511.83,392.51
2016,3,2,11,45,464.5,274.5,2.15,21.0,602.0,530.96,407.71
2016,3,2,12,0,427.0,295.0,2.3,21.0,600.0,546.71,420.01
2016,3,2,12,15,478.0,273.5,2.4,21.0,615.0,578.27,445.04
2016,3,2,12,30,529.0,252.0,2.5,21.0,630.0,610.46,470.43
2016,3,2,12,45,517.5,253.5,2.6,21.0,621.0,621.1,478.99
2016,3,2,13,0,506.0,255.0,2.7,21.0,612.0,629.52,486.01
2016,3,2,13,15,479.5,267.0,2.75,20.5,599.5,635.03,491.19
2016,3,2,13,30,453.0,279.0,2.8,20.0,587.0,638.18,494.64
2016,3,2,13,45,444.0,266.0,2.85,20.0,559.5,627.5,487.95
2016,3,2,14,0,435.0,253.0,2.9,20.0,532.0,614.59,479.69
2016,3,2,14,15,437.0,239.0,2.9,19.5,509.0,607.01,476.28
2016,3,2,14,30,439.0,225.0,2.9,19.0,486.0,597.37,471.3
2016,3,2,14,45,535.0,181.0,2.9,19.0,479.0,625.3,495.61
2016,3,2,15,0,631.0,137.0,2.9,19.0,472.0,653.84,519.94
2016,3,2,15,15,553.0,144.5,2.85,18.5,421.5,593.62,475.46
2016,3,2,15,30,475.0,152.0,2.8,18.0,371.0,539.63,435.14
2016,3,2,15,45,378.5,149.5,2.8,17.5,312.5,461.73,375.44
2016,3,2,16,0,282.0,147.0,2.8,17.0,254.0,375.07,307.34
2016,3,2,16,15,247.0,133.5,2.65,16.5,218.0,332.19,273.44
2016,3,2,16,30,212.0,120.0,2.5,16.0,182.0,290.53,239.49
2016,3,2,16,45,192.5,98.5,2.4,15.5,147.0,249.05,205.15
2016,3,2,17,0,173.0,77.0,2.3,15.0,112.0,207.71,169.82
2016,3,2,17,15,128.0,57.0,2.1,14.5,78.5,154.97,123.76
2016,3,2,17,30,83.0,37.0,1.9,14.0,45.0,104.36,77.25
2016,3,2,17,45,41.5,18.5,1.75,14.0,22.5,44.57,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,0.9,12.5,6.0,5.72,0.0
2016,3,3,7,0,0.0,12.0,0.9,13.0,12.0,11.12,2.02
2016,3,3,7,15,0.0,25.0,0.95,13.5,25.0,23.2,14.44
2016,3,3,7,30,0.0,38.0,1.0,14.0,38.0,35.3,25.61
2016,3,3,7,45,0.0,53.0,1.05,14.5,53.0,48.9,37.94
2016,3,3,8,0,0.0,68.0,1.1,15.0,68.0,62.16,49.8
2016,3,3,8,15,0.0,83.0,1.0,15.5,83.0,75.29,61.3
2016,3,3,8,30,0.0,98.0,0.9,16.0,98.0,88.29,72.44
2016,3,3,8,45,18.0,135.5,0.8,16.5,143.5,119.58,94.2
2016,3,3,9,0,36.0,173.0,0.7,17.0,189.0,146.64,114.61
2016,3,3,9,15,119.5,200.0,0.6,17.0,260.0,177.53,135.14
