Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,30,203.0,227.0,0.5,17.0,331.0,223.7,168.0
2016,3,3,9,45,163.5,246.0,0.45,17.5,334.0,243.06,184.55
2016,3,3,10,0,124.0,265.0,0.4,18.0,337.0,258.5,197.63
2016,3,3,10,15,137.0,281.0,0.5,18.0,365.0,285.88,219.05
2016,3,3,10,30,150.0,297.0,0.6,18.0,393.0,314.54,241.34
2016,3,3,10,45,187.0,307.5,0.7,18.5,431.0,350.4,268.36
2016,3,3,11,0,224.0,318.0,0.8,19.0,469.0,389.27,297.53
2016,3,3,11,15,152.0,321.5,1.05,19.0,425.5,368.32,283.03
2016,3,3,11,30,80.0,325.0,1.3,19.0,382.0,341.2,263.2
2016,3,3,11,45,82.0,328.0,1.55,19.0,387.0,351.08,271.51
2016,3,3,12,0,84.0,331.0,1.8,19.0,392.0,360.86,279.52
2016,3,3,12,15,122.5,341.0,1.9,19.0,429.5,404.1,313.05
2016,3,3,12,30,161.0,351.0,2.0,19.0,467.0,447.43,346.36
2016,3,3,12,45,204.0,343.5,2.1,19.0,489.5,478.81,371.01
2016,3,3,13,0,247.0,336.0,2.2,19.0,512.0,511.16,396.47
2016,3,3,13,15,250.5,326.5,2.05,18.5,501.5,519.71,403.45
2016,3,3,13,30,254.0,317.0,1.9,18.0,491.0,521.05,405.35
2016,3,3,13,45,229.5,310.5,1.8,18.0,464.0,494.19,385.37
2016,3,3,14,0,205.0,304.0,1.7,18.0,437.0,473.98,370.28
2016,3,3,14,15,112.0,263.0,1.6,18.0,335.0,362.15,284.57
2016,3,3,14,30,19.0,222.0,1.5,18.0,233.0,229.57,180.27
2016,3,3,14,45,33.0,222.0,1.45,18.0,240.5,251.93,199.15
2016,3,3,15,0,47.0,222.0,1.4,18.0,248.0,265.55,210.59
2016,3,3,15,15,105.0,212.0,1.3,18.0,263.0,301.02,240.45
2016,3,3,15,30,163.0,202.0,1.2,18.0,278.0,345.87,276.95
2016,3,3,15,45,220.0,175.5,1.1,18.0,267.0,367.96,295.51
2016,3,3,16,0,277.0,149.0,1.0,18.0,256.0,374.97,302.37
2016,3,3,16,15,255.0,132.0,0.9,17.5,220.0,336.39,272.48
2016,3,3,16,30,233.0,115.0,0.8,17.0,184.0,298.0,242.24
2016,3,3,16,45,209.0,95.0,0.7,16.5,148.0,254.73,207.16
2016,3,3,17,0,185.0,75.0,0.6,16.0,112.0,211.95,171.35
2016,3,3,17,15,140.5,55.5,0.6,15.5,79.0,159.29,126.37
2016,3,3,17,30,96.0,36.0,0.6,15.0,46.0,108.64,80.83
2016,3,3,17,45,48.0,18.0,0.65,15.0,23.0,52.75,3.74
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,13.0,1.2,13.5,16.0,12.39,0.0
2016,3,4,7,0,78.0,26.0,1.3,14.0,32.0,21.56,10.17
2016,3,4,7,15,130.0,45.0,1.35,14.0,64.0,36.41,25.87
2016,3,4,7,30,182.0,64.0,1.4,14.0,96.0,50.77,39.24
2016,3,4,7,45,206.5,84.0,1.5,14.5,131.5,65.29,52.43
2016,3,4,8,0,231.0,104.0,1.6,15.0,167.0,79.26,64.88
2016,3,4,8,15,254.0,121.5,1.75,15.5,203.0,91.01,75.1
2016,3,4,8,30,277.0,139.0,1.9,16.0,239.0,102.32,84.7
2016,3,4,8,45,236.0,164.5,2.05,16.5,258.0,129.67,97.63
2016,3,4,9,0,195.0,190.0,2.2,17.0,277.0,167.21,125.41
2016,3,4,9,15,119.0,201.0,2.35,17.5,256.0,179.09,136.97
2016,3,4,9,30,43.0,212.0,2.5,18.0,235.0,187.96,146.93
2016,3,4,9,45,26.5,206.0,2.65,18.5,220.5,184.7,144.54
2016,3,4,10,0,10.0,200.0,2.8,19.0,206.0,183.05,143.29
2016,3,4,10,15,5.0,145.5,2.8,19.0,148.5,135.54,105.14
2016,3,4,10,30,0.0,91.0,2.8,19.0,91.0,84.84,64.09
2016,3,4,10,45,3.5,150.0,2.85,19.0,152.5,140.09,108.67
2016,3,4,11,0,7.0,209.0,2.9,19.0,214.0,195.27,152.41
2016,3,4,11,15,15.5,240.5,2.8,18.5,252.0,229.01,179.09
2016,3,4,11,30,24.0,272.0,2.7,18.0,290.0,263.76,206.5
2016,3,4,11,45,13.0,225.0,2.65,18.0,235.0,216.29,169.04
2016,3,4,12,0,2.0,178.0,2.6,18.0,180.0,166.98,129.88
2016,3,4,12,15,1.0,136.0,2.65,18.0,137.0,127.56,98.42
2016,3,4,12,30,0.0,94.0,2.7,18.0,94.0,87.72,66.28
2016,3,4,12,45,15.5,190.5,2.75,18.0,202.0,189.56,148.58
2016,3,4,13,0,31.0,287.0,2.8,18.0,310.0,299.77,235.19
2016,3,4,13,15,31.0,281.0,2.8,17.5,303.0,296.71,233.12
2016,3,4,13,30,31.0,275.0,2.8,17.0,296.0,293.47,231.32
2016,3,4,13,45,15.5,200.5,2.85,17.0,211.0,202.14,159.33
2016,3,4,14,0,0.0,126.0,2.9,17.0,126.0,118.24,91.72
2016,3,4,14,15,0.0,69.0,2.7,17.0,69.0,64.27,47.75
2016,3,4,14,30,0.0,12.0,2.5,17.0,12.0,11.15,3.68
2016,3,4,14,45,0.0,71.5,2.35,17.0,71.5,66.58,49.96
2016,3,4,15,0,0.0,131.0,2.2,17.0,131.0,124.24,97.54
2016,3,4,15,15,0.0,86.0,1.95,16.5,86.0,80.1,61.45
2016,3,4,15,30,0.0,41.0,1.7,16.0,41.0,38.1,26.6
2016,3,4,15,45,0.0,35.0,1.45,16.0,35.0,32.5,21.99
2016,3,4,16,0,0.0,29.0,1.2,16.0,29.0,26.91,17.31
2016,3,4,16,15,0.0,25.0,1.1,16.0,25.0,23.19,14.19
2016,3,4,16,30,0.0,21.0,1.0,16.0,21.0,19.47,11.02
2016,3,4,16,45,0.0,16.5,0.95,16.0,16.5,15.29,7.42
2016,3,4,17,0,0.0,12.0,0.9,16.0,12.0,11.11,3.8
2016,3,4,17,15,0.0,8.5,0.95,15.5,8.5,7.87,0.95
2016,3,4,17,30,0.0,5.0,1.0,15.0,5.0,4.62,0.0
2016,3,4,17,45,0.0,2.5,1.1,15.0,2.5,2.31,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,2.8,14.5,6.0,5.72,0.0
2016,3,5,7,0,0.0,12.0,3.1,15.0,12.0,11.12,2.85
2016,3,5,7,15,0.0,24.0,3.2,15.0,24.0,22.27,13.63
2016,3,5,7,30,0.0,36.0,3.3,15.0,36.0,33.43,23.88
2016,3,5,7,45,0.0,49.0,3.45,15.5,49.0,45.55,34.84
2016,3,5,8,0,0.0,62.0,3.6,16.0,62.0,57.36,45.36
2016,3,5,8,15,0.0,75.0,3.6,16.0,75.0,68.93,55.59
2016,3,5,8,30,0.0,88.0,3.6,16.0,88.0,80.39,65.58
2016,3,5,8,45,0.0,87.5,3.65,16.0,87.5,80.67,62.56
2016,3,5,9,0,0.0,87.0,3.7,16.0,87.0,80.68,62.4
2016,3,5,9,15,49.0,159.5,3.75,16.0,185.5,144.76,113.12
2016,3,5,9,30,98.0,232.0,3.8,16.0,284.0,214.2,167.48
2016,3,5,9,45,81.0,244.5,3.9,16.5,289.5,228.29,179.18
2016,3,5,10,0,64.0,257.0,4.0,17.0,295.0,240.48,189.23
2016,3,5,10,15,32.0,176.5,4.25,17.5,195.5,169.42,132.78
2016,3,5,10,30,0.0,96.0,4.5,18.0,96.0,89.48,68.14
2016,3,5,10,45,0.0,125.5,4.75,18.5,125.5,116.43,89.88
2016,3,5,11,0,0.0,155.0,5.0,19.0,155.0,143.4,111.33
2016,3,5,11,15,2.0,173.5,5.1,19.0,175.0,161.59,125.8
2016,3,5,11,30,4.0,192.0,5.2,19.0,195.0,180.07,140.5
2016,3,5,11,45,2.0,160.0,5.3,19.5,161.5,150.01,116.13
2016,3,5,12,0,0.0,128.0,5.4,20.0,128.0,119.34,91.29
2016,3,5,12,15,105.0,241.5,5.35,19.5,318.0,300.59,237.69
2016,3,5,12,30,210.0,355.0,5.3,19.0,508.0,486.83,383.29
2016,3,5,12,45,140.5,342.5,5.3,19.0,444.5,434.4,341.67
2016,3,5,13,0,71.0,330.0,5.3,19.0,381.0,371.84,292.28
2016,3,5,13,15,73.0,321.5,5.35,18.5,373.0,369.15,291.35
2016,3,5,13,30,75.0,313.0,5.4,18.0,365.0,366.12,290.05
2016,3,5,13,45,40.0,255.0,5.5,18.0,283.0,282.72,224.19
2016,3,5,14,0,5.0,197.0,5.6,18.0,201.0,191.31,150.69
2016,3,5,14,15,2.5,135.0,5.85,17.5,137.0,129.08,100.86
2016,3,5,14,30,0.0,73.0,6.1,17.0,73.0,68.0,50.94
2016,3,5,14,45,0.0,63.5,6.35,17.0,63.5,59.11,43.7
2016,3,5,15,0,0.0,54.0,6.6,17.0,54.0,50.24,36.42
2016,3,5,15,15,0.0,34.0,6.75,16.5,34.0,31.59,20.96
2016,3,5,15,30,0.0,14.0,6.9,16.0,14.0,12.99,5.35
2016,3,5,15,45,0.0,13.5,7.05,16.0,13.5,12.52,4.98
2016,3,5,16,0,0.0,13.0,7.2,16.0,13.0,12.05,4.61
2016,3,5,16,15,0.0,11.0,7.25,15.5,11.0,10.19,3.05
2016,3,5,16,30,0.0,9.0,7.3,15.0,9.0,8.34,1.48
2016,3,5,16,45,0.0,7.0,7.35,15.0,7.0,6.48,0.0
2016,3,5,17,0,0.0,5.0,7.4,15.0,5.0,4.63,0.0
2016,3,5,17,15,0.0,3.5,7.3,15.0,3.5,3.24,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,72.0,18.0,1.5,11.5,24.0,17.16,0.0
2016,3,6,7,0,144.0,36.0,1.6,12.0,48.0,29.32,17.79
2016,3,6,7,15,256.5,51.5,1.8,12.0,91.5,39.69,29.16
2016,3,6,7,30,369.0,67.0,2.0,12.0,135.0,50.65,39.57
2016,3,6,7,45,453.5,76.0,2.25,12.5,185.5,56.13,44.77
2016,3,6,8,0,538.0,85.0,2.5,13.0,236.0,62.24,50.28
2016,3,6,8,15,588.5,92.0,2.6,13.0,286.5,64.73,52.51
2016,3,6,8,30,639.0,99.0,2.7,13.0,337.0,67.19,54.61
2016,3,6,8,45,678.5,103.0,2.85,13.5,385.5,100.53,61.13
2016,3,6,9,0,718.0,107.0,3.0,14.0,434.0,146.93,87.96
2016,3,6,9,15,523.5,162.0,3.05,14.0,412.5,202.19,140.17
2016,3,6,9,30,329.0,217.0,3.1,14.0,391.0,240.69,180.8
2016,3,6,9,45,356.5,228.0,3.2,14.5,429.5,277.42,210.86
2016,3,6,10,0,384.0,239.0,3.3,15.0,468.0,316.61,243.21
2016,3,6,10,15,444.0,234.0,3.3,15.0,511.5,353.35,273.56
2016,3,6,10,30,504.0,229.0,3.3,15.0,555.0,398.79,311.02
2016,3,6,10,45,475.5,250.5,3.35,15.0,567.5,431.32,338.76
2016,3,6,11,0,447.0,272.0,3.4,15.0,580.0,460.9,363.39
2016,3,6,11,15,312.0,310.0,3.4,15.0,528.0,445.57,352.18
2016,3,6,11,30,177.0,348.0,3.4,15.0,476.0,418.48,330.72
2016,3,6,11,45,370.0,298.0,3.45,15.0,568.0,502.59,398.64
2016,3,6,12,0,563.0,248.0,3.5,15.0,660.0,599.29,475.18
2016,3,6,12,15,556.0,251.0,3.55,15.0,658.0,618.95,490.44
2016,3,6,12,30,549.0,254.0,3.6,15.0,656.0,636.57,504.43
2016,3,6,12,45,395.0,299.5,3.7,15.0,588.0,581.93,461.47
2016,3,6,13,0,241.0,345.0,3.8,15.0,520.0,519.13,411.5
2016,3,6,13,15,238.5,339.5,3.85,15.0,509.0,520.12,413.19
2016,3,6,13,30,236.0,334.0,3.9,15.0,498.0,520.1,413.84
2016,3,6,13,45,185.0,323.0,3.95,15.0,449.5,475.48,379.25
2016,3,6,14,0,134.0,312.0,4.0,15.0,401.0,429.13,343.02
2016,3,6,14,15,190.0,294.0,4.05,15.0,413.5,458.62,368.49
2016,3,6,14,30,246.0,276.0,4.1,15.0,426.0,487.14,392.92
2016,3,6,14,45,237.0,259.5,4.15,15.0,397.0,464.73,376.28
2016,3,6,15,0,228.0,243.0,4.2,15.0,368.0,441.31,358.95
2016,3,6,15,15,149.5,222.5,4.1,14.5,301.5,359.09,293.35
2016,3,6,15,30,71.0,202.0,4.0,14.0,235.0,266.89,218.3
2016,3,6,15,45,35.5,162.0,3.95,14.0,178.5,196.05,160.03
2016,3,6,16,0,0.0,122.0,3.9,14.0,122.0,118.91,95.21
2016,3,6,16,15,0.0,105.5,3.75,13.5,105.5,102.83,82.12
2016,3,6,16,30,0.0,89.0,3.6,13.0,89.0,86.64,68.63
2016,3,6,16,45,0.0,71.5,3.45,12.5,71.5,69.17,53.8
2016,3,6,17,0,0.0,54.0,3.3,12.0,54.0,51.48,38.52
2016,3,6,17,15,0.0,38.5,3.3,11.5,38.5,35.81,24.79
2016,3,6,17,30,0.0,23.0,3.3,11.0,23.0,21.34,11.95
2016,3,6,17,45,0.0,11.5,3.3,11.0,11.5,10.66,0.0
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,5.0,15.0,1.7,8.5,15.5,13.82,0.0
2016,3,7,7,0,10.0,30.0,1.8,9.0,31.0,26.9,16.61
2016,3,7,7,15,31.0,50.5,1.95,9.0,56.0,43.91,33.37
2016,3,7,7,30,52.0,71.0,2.1,9.0,81.0,60.54,48.98
2016,3,7,7,45,63.5,92.5,2.3,9.5,108.5,77.48,64.54
2016,3,7,8,0,75.0,114.0,2.5,10.0,136.0,94.04,79.45
2016,3,7,8,15,83.5,135.0,2.6,10.0,163.5,109.9,93.58
2016,3,7,8,30,92.0,156.0,2.7,10.0,191.0,125.38,107.14
2016,3,7,8,45,140.0,177.0,2.85,10.0,238.0,144.14,113.6
2016,3,7,9,0,188.0,198.0,3.0,10.0,285.0,175.93,135.96
2016,3,7,9,15,206.5,217.0,3.0,10.0,321.0,207.03,160.24
2016,3,7,9,30,225.0,236.0,3.0,10.0,357.0,240.16,187.2
2016,3,7,9,45,424.5,200.5,3.0,10.5,448.0,271.04,206.82
2016,3,7,10,0,624.0,165.0,3.0,11.0,539.0,329.74,251.9
2016,3,7,10,15,354.0,232.0,3.0,11.0,446.5,324.91,256.36
2016,3,7,10,30,84.0,299.0,3.0,11.0,354.0,296.4,237.8
2016,3,7,10,45,177.0,311.0,3.05,11.5,432.0,353.23,282.58
2016,3,7,11,0,270.0,323.0,3.1,12.0,510.0,419.73,334.78
2016,3,7,11,15,135.0,173.5,3.15,12.0,267.0,231.46,186.44
2016,3,7,11,30,0.0,24.0,3.2,12.0,24.0,22.34,13.18
2016,3,7,11,45,5.5,129.5,3.3,12.0,133.5,124.01,98.12
2016,3,7,12,0,11.0,235.0,3.4,12.0,243.0,225.64,180.83
2016,3,7,12,15,38.0,286.0,3.45,12.0,314.0,295.0,236.7
2016,3,7,12,30,65.0,337.0,3.5,12.0,385.0,365.89,293.08
2016,3,7,12,45,103.5,345.5,3.6,12.0,421.5,406.69,326.03
2016,3,7,13,0,142.0,354.0,3.7,12.0,458.0,455.38,365.04
2016,3,7,13,15,195.0,343.0,3.7,12.0,482.0,491.59,394.72
2016,3,7,13,30,248.0,332.0,3.7,12.0,506.0,528.42,424.86
2016,3,7,13,45,126.0,262.5,3.7,12.0,351.5,366.92,297.16
2016,3,7,14,0,4.0,193.0,3.7,12.0,197.0,186.56,149.49
2016,3,7,14,15,52.0,237.0,3.7,12.0,270.0,278.51,226.37
2016,3,7,14,30,100.0,281.0,3.7,12.0,343.0,367.14,298.77
2016,3,7,14,45,67.5,251.0,3.7,12.0,291.5,311.32,253.63
2016,3,7,15,0,35.0,221.0,3.7,12.0,240.0,255.09,207.9
2016,3,7,15,15,172.0,207.5,3.5,12.0,291.0,359.4,297.23
2016,3,7,15,30,309.0,194.0,3.3,12.0,342.0,460.13,381.03
2016,3,7,15,45,282.5,182.0,3.15,12.0,307.0,424.74,352.47
2016,3,7,16,0,256.0,170.0,3.0,12.0,272.0,389.52,324.28
2016,3,7,16,15,387.0,133.5,2.55,11.5,265.0,444.15,371.22
2016,3,7,16,30,518.0,97.0,2.1,11.0,258.0,478.77,400.14
2016,3,7,16,45,469.0,84.0,1.7,11.0,210.0,418.42,348.88
2016,3,7,17,0,420.0,71.0,1.3,11.0,162.0,359.87,298.22
2016,3,7,17,15,324.0,57.5,1.25,10.5,116.5,276.75,227.17
2016,3,7,17,30,228.0,44.0,1.2,10.0,71.0,200.66,159.2
2016,3,7,17,45,114.0,22.0,1.15,9.5,35.5,102.98,53.53
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,157.5,16.0,1.2,8.0,31.0,12.63,0.0
2016,3,8,7,0,315.0,32.0,1.2,9.0,62.0,25.63,15.95
2016,3,8,7,15,421.5,42.5,1.3,9.5,109.0,32.82,23.6
2016,3,8,7,30,528.0,53.0,1.4,10.0,156.0,39.7,30.21
2016,3,8,7,45,589.0,61.0,1.5,10.5,207.0,44.04,34.32
2016,3,8,8,0,650.0,69.0,1.6,11.0,258.0,48.21,38.09
2016,3,8,8,15,691.0,74.5,1.6,11.5,309.0,50.17,39.76
2016,3,8,8,30,732.0,80.0,1.6,12.0,360.0,52.06,41.3
2016,3,8,8,45,745.0,89.0,1.6,12.5,405.5,99.97,56.11
2016,3,8,9,0,758.0,98.0,1.6,13.0,451.0,151.28,89.17
2016,3,8,9,15,779.0,102.0,1.6,13.0,494.0,206.11,132.47
2016,3,8,9,30,800.0,106.0,1.6,13.0,537.0,257.13,176.26
2016,3,8,9,45,700.0,140.0,1.65,13.5,536.5,297.6,216.41
2016,3,8,10,0,600.0,174.0,1.7,14.0,536.0,332.82,250.8
2016,3,8,10,15,584.5,191.0,1.75,14.0,559.0,374.1,287.06
2016,3,8,10,30,569.0,208.0,1.8,14.0,582.0,413.22,320.66
2016,3,8,10,45,552.0,224.0,1.9,14.0,597.5,448.77,350.73
2016,3,8,11,0,535.0,240.0,2.0,14.0,613.0,482.1,378.34
2016,3,8,11,15,489.5,266.0,2.0,14.0,614.0,506.51,397.95
2016,3,8,11,30,444.0,292.0,2.0,14.0,615.0,526.76,413.73
2016,3,8,11,45,480.0,280.0,2.0,14.0,633.0,559.36,439.51
2016,3,8,12,0,516.0,268.0,2.0,14.0,651.0,592.69,465.54
2016,3,8,12,15,267.0,269.0,1.95,14.0,467.5,441.11,349.25
2016,3,8,12,30,18.0,270.0,1.9,14.0,284.0,265.66,209.41
2016,3,8,12,45,10.5,225.0,1.85,14.0,233.0,218.88,173.07
2016,3,8,13,0,3.0,180.0,1.8,14.0,182.0,171.23,135.02
2016,3,8,13,15,12.5,224.0,1.85,13.5,233.0,221.17,175.85
2016,3,8,13,30,22.0,268.0,1.9,13.0,284.0,272.52,217.24
2016,3,8,13,45,22.0,260.0,2.0,13.0,275.0,266.08,212.34
2016,3,8,14,0,22.0,252.0,2.1,13.0,266.0,259.55,207.6
2016,3,8,14,15,22.0,243.0,2.15,13.0,257.0,251.93,201.97
2016,3,8,14,30,22.0,234.0,2.2,13.0,248.0,244.25,196.29
2016,3,8,14,45,87.5,243.0,2.3,13.0,292.5,318.41,258.22
2016,3,8,15,0,153.0,252.0,2.4,13.0,337.0,394.25,320.28
2016,3,8,15,15,76.5,183.5,2.2,12.5,226.0,247.54,202.3
2016,3,8,15,30,0.0,115.0,2.0,12.0,115.0,109.1,86.86
2016,3,8,15,45,67.5,142.0,1.8,12.0,169.5,196.36,162.27
2016,3,8,16,0,135.0,169.0,1.6,12.0,224.0,290.55,240.81
2016,3,8,16,15,125.5,148.5,1.35,11.5,194.0,259.96,215.76
2016,3,8,16,30,116.0,128.0,1.1,11.0,164.0,229.21,190.65
2016,3,8,16,45,103.0,106.0,0.85,11.0,134.0,194.08,160.92
2016,3,8,17,0,90.0,84.0,0.6,11.0,104.0,158.94,130.57
2016,3,8,17,15,68.5,62.5,0.55,10.5,75.5,119.64,96.35
2016,3,8,17,30,47.0,41.0,0.5,10.0,47.0,80.43,61.46
2016,3,8,17,45,23.5,20.5,0.5,10.0,23.5,39.16,19.01
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,149.0,16.5,1.75,10.5,31.0,12.92,0.0
2016,3,9,7,0,298.0,33.0,1.9,11.0,62.0,26.29,16.61
2016,3,9,7,15,398.5,43.0,1.95,11.0,107.5,32.97,23.62
2016,3,9,7,30,499.0,53.0,2.0,11.0,153.0,39.36,29.79
2016,3,9,7,45,249.5,66.0,2.15,11.5,116.0,47.61,37.38
2016,3,9,8,0,0.0,79.0,2.3,12.0,79.0,71.73,59.01
2016,3,9,8,15,0.0,94.5,2.35,12.5,94.5,85.19,70.8
2016,3,9,8,30,0.0,110.0,2.4,13.0,110.0,98.53,82.29
2016,3,9,8,45,0.0,117.5,2.5,13.5,117.5,105.97,84.34
2016,3,9,9,0,0.0,125.0,2.6,14.0,125.0,113.26,90.01
2016,3,9,9,15,95.5,184.5,2.6,14.5,236.5,167.76,130.33
2016,3,9,9,30,191.0,244.0,2.6,15.0,348.0,241.31,185.99
2016,3,9,9,45,296.5,243.0,2.6,15.5,417.5,278.39,212.78
2016,3,9,10,0,402.0,242.0,2.6,16.0,487.0,330.95,253.16
2016,3,9,10,15,404.5,256.0,2.6,16.0,513.0,366.84,283.35
2016,3,9,10,30,407.0,270.0,2.6,16.0,539.0,402.6,312.98
2016,3,9,10,45,294.5,304.5,2.6,16.5,503.0,401.89,313.72
2016,3,9,11,0,182.0,339.0,2.6,17.0,467.0,393.25,307.09
2016,3,9,11,15,233.0,340.5,2.6,17.0,508.5,434.45,339.35
2016,3,9,11,30,284.0,342.0,2.6,17.0,550.0,479.06,373.9
2016,3,9,11,45,333.0,333.5,2.6,17.5,580.5,517.28,402.84
2016,3,9,12,0,382.0,325.0,2.6,18.0,611.0,557.54,433.1
2016,3,9,12,15,355.0,333.0,2.6,18.0,599.0,562.9,436.98
2016,3,9,12,30,328.0,341.0,2.6,18.0,587.0,565.89,439.18
2016,3,9,12,45,235.0,349.5,2.65,18.5,525.0,513.43,398.55
2016,3,9,13,0,142.0,358.0,2.7,19.0,463.0,460.73,357.24
2016,3,9,13,15,108.5,342.5,2.65,19.0,421.5,418.95,325.79
2016,3,9,13,30,75.0,327.0,2.6,19.0,380.0,381.64,297.23
2016,3,9,13,45,53.5,299.0,2.6,19.0,336.5,339.45,265.11
2016,3,9,14,0,32.0,271.0,2.6,19.0,293.0,296.08,231.67
2016,3,9,14,15,58.0,276.0,2.55,19.0,313.0,325.2,255.54
2016,3,9,14,30,84.0,281.0,2.5,19.0,333.0,354.82,279.47
2016,3,9,14,45,117.0,267.5,2.45,19.0,335.5,380.54,300.65
2016,3,9,15,0,150.0,254.0,2.4,19.0,338.0,394.64,313.0
2016,3,9,15,15,101.5,228.0,2.2,18.5,283.0,318.07,253.56
2016,3,9,15,30,53.0,202.0,2.0,18.0,228.0,253.21,202.29
2016,3,9,15,45,33.0,174.0,1.85,18.0,190.0,208.17,166.42
2016,3,9,16,0,13.0,146.0,1.7,18.0,152.0,154.35,122.76
2016,3,9,16,15,7.5,128.0,1.5,17.5,131.5,132.82,105.54
2016,3,9,16,30,2.0,110.0,1.3,17.0,111.0,111.47,88.09
2016,3,9,16,45,1.0,90.5,1.1,16.5,91.0,91.39,71.5
2016,3,9,17,0,0.0,71.0,0.9,16.0,71.0,71.09,54.38
2016,3,9,17,15,0.0,51.5,0.9,15.5,51.5,50.98,37.16
2016,3,9,17,30,0.0,32.0,0.9,15.0,32.0,30.16,19.15
2016,3,9,17,45,0.0,18.0,0.9,14.5,18.0,16.7,5.33
2016,3,9,18,0,0.0,4.0,0.9,14.0,4.0,3.81,0.0
2016,3,9,18,15,0.0,2.0,0.9,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,1.0,17.5,2.5,12.0,17.5,16.25,0.09
2016,3,10,7,0,2.0,35.0,2.7,13.0,35.0,31.68,21.22
2016,3,10,7,15,18.5,55.5,2.8,13.5,59.0,48.09,36.66
2016,3,10,7,30,35.0,76.0,2.9,14.0,83.0,64.65,51.8
2016,3,10,7,45,44.5,97.5,3.0,14.5,109.5,81.52,66.95
2016,3,10,8,0,54.0,119.0,3.1,15.0,136.0,98.0,81.44
2016,3,10,8,15,61.0,139.5,3.3,15.5,161.5,113.46,94.74
2016,3,10,8,30,68.0,160.0,3.5,16.0,187.0,129.45,108.23
2016,3,10,8,45,71.0,181.0,3.7,16.5,212.0,152.06,118.98
2016,3,10,9,0,74.0,202.0,3.9,17.0,237.0,175.22,136.53
2016,3,10,9,15,50.5,207.5,4.0,17.0,232.5,183.24,143.68
2016,3,10,9,30,27.0,213.0,4.1,17.0,228.0,194.35,153.44
2016,3,10,9,45,16.5,204.0,4.2,17.5,213.5,187.38,147.69
2016,3,10,10,0,6.0,195.0,4.3,18.0,199.0,178.51,140.34
2016,3,10,10,15,4.0,189.0,4.3,18.0,192.0,173.83,136.39
2016,3,10,10,30,2.0,183.0,4.3,18.0,185.0,168.62,132.02
2016,3,10,10,45,199.5,240.5,4.3,18.5,382.5,305.06,239.69
2016,3,10,11,0,397.0,298.0,4.3,19.0,580.0,467.88,365.22
2016,3,10,11,15,270.0,328.5,4.2,19.0,522.0,444.95,347.23
2016,3,10,11,30,143.0,359.0,4.1,19.0,464.0,412.09,321.19
2016,3,10,11,45,142.5,362.5,4.1,19.5,468.5,424.62,330.46
2016,3,10,12,0,142.0,366.0,4.1,20.0,473.0,436.76,339.2
2016,3,10,12,15,71.0,239.5,4.05,20.0,293.0,274.68,214.62
2016,3,10,12,30,0.0,113.0,4.0,20.0,113.0,105.52,79.85
2016,3,10,12,45,47.5,232.5,3.95,20.0,268.0,257.26,201.49
2016,3,10,13,0,95.0,352.0,3.9,20.0,423.0,413.5,322.13
2016,3,10,13,15,49.0,268.5,3.75,19.5,305.5,298.98,233.76
2016,3,10,13,30,3.0,185.0,3.6,19.0,188.0,176.88,137.45
2016,3,10,13,45,1.5,134.0,3.45,19.0,135.5,126.96,97.86
2016,3,10,14,0,0.0,83.0,3.3,19.0,83.0,77.39,57.87
2016,3,10,14,15,0.0,102.5,3.1,19.0,102.5,95.77,72.97
2016,3,10,14,30,0.0,122.0,2.9,19.0,122.0,114.64,88.4
2016,3,10,14,45,0.0,78.5,2.75,19.0,78.5,73.13,54.74
2016,3,10,15,0,0.0,35.0,2.6,19.0,35.0,32.54,21.42
2016,3,10,15,15,0.0,40.5,2.35,18.5,40.5,37.65,25.81
2016,3,10,15,30,0.0,46.0,2.1,18.0,46.0,42.76,30.23
2016,3,10,15,45,0.0,39.5,1.9,18.0,39.5,36.7,25.25
2016,3,10,16,0,0.0,33.0,1.7,18.0,33.0,30.64,20.24
2016,3,10,16,15,0.0,28.5,1.5,17.5,28.5,26.45,16.81
2016,3,10,16,30,0.0,24.0,1.3,17.0,24.0,22.26,13.32
2016,3,10,16,45,0.0,19.5,1.15,16.5,19.5,18.07,9.79
2016,3,10,17,0,0.0,15.0,1.0,16.0,15.0,13.89,6.2
2016,3,10,17,15,0.0,11.0,1.05,15.5,11.0,10.18,2.96
2016,3,10,17,30,0.0,7.0,1.1,15.0,7.0,6.48,0.0
2016,3,10,17,45,0.0,4.0,1.2,15.0,4.0,3.7,0.0
2016,3,10,18,0,0.0,1.0,1.3,15.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,1.4,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,4.8,13.0,4.0,3.7,0.0
2016,3,11,7,0,0.0,8.0,5.0,13.0,8.0,7.4,0.67
2016,3,11,7,15,0.0,13.0,4.9,12.5,13.0,12.04,5.02
2016,3,11,7,30,0.0,18.0,4.8,12.0,18.0,16.68,9.35
2016,3,11,7,45,0.0,23.5,4.7,12.0,23.5,21.79,14.05
2016,3,11,8,0,0.0,29.0,4.6,12.0,29.0,26.9,18.71
2016,3,11,8,15,0.0,34.5,4.55,12.0,34.5,32.02,23.3
2016,3,11,8,30,0.0,40.0,4.5,12.0,40.0,37.15,26.4
2016,3,11,8,45,0.0,41.0,4.45,12.5,41.0,38.09,27.06
2016,3,11,9,0,0.0,42.0,4.4,13.0,42.0,39.03,27.71
2016,3,11,9,15,0.0,67.0,4.45,13.0,67.0,62.36,47.39
2016,3,11,9,30,0.0,92.0,4.5,13.0,92.0,85.66,66.84
2016,3,11,9,45,9.5,160.0,4.6,13.5,166.0,148.39,118.33
2016,3,11,10,0,19.0,228.0,4.7,14.0,240.0,210.91,168.72
2016,3,11,10,15,9.5,172.0,4.9,14.0,178.0,161.14,128.11
2016,3,11,10,30,0.0,116.0,5.1,14.0,116.0,107.75,84.22
2016,3,11,10,45,157.5,220.0,5.3,14.5,332.5,271.67,217.46
2016,3,11,11,0,315.0,324.0,5.5,15.0,549.0,449.71,358.3
2016,3,11,11,15,157.5,225.5,5.55,14.5,338.0,294.46,236.37
2016,3,11,11,30,0.0,127.0,5.6,14.0,127.0,118.26,92.38
2016,3,11,11,45,6.5,188.0,5.65,14.0,193.0,178.83,142.06
2016,3,11,12,0,13.0,249.0,5.7,14.0,259.0,240.24,191.71
2016,3,11,12,15,198.5,290.5,5.6,14.0,440.5,417.91,337.18
2016,3,11,12,30,384.0,332.0,5.5,14.0,622.0,600.83,481.98
2016,3,11,12,45,195.0,265.5,5.4,14.0,413.0,409.41,330.35
2016,3,11,13,0,6.0,199.0,5.3,14.0,204.0,191.64,152.15
2016,3,11,13,15,11.5,227.5,5.4,14.0,236.5,223.91,178.83
2016,3,11,13,30,17.0,256.0,5.5,14.0,269.0,256.98,205.78
2016,3,11,13,45,150.5,283.5,5.65,14.0,387.0,410.59,332.79
2016,3,11,14,0,284.0,311.0,5.8,14.0,505.0,561.99,454.81
2016,3,11,14,15,319.5,288.5,5.7,13.5,497.0,572.02,464.76
2016,3,11,14,30,355.0,266.0,5.6,13.0,489.0,580.24,473.88
2016,3,11,14,45,177.5,203.0,5.55,13.0,314.5,358.39,295.44
2016,3,11,15,0,0.0,140.0,5.5,13.0,140.0,132.99,106.1
2016,3,11,15,15,115.5,176.5,5.25,12.5,233.5,281.7,233.8
2016,3,11,15,30,231.0,213.0,5.0,12.0,327.0,414.88,345.58
2016,3,11,15,45,132.0,186.5,4.8,11.5,250.5,308.75,257.45
2016,3,11,16,0,33.0,160.0,4.6,11.0,174.0,194.5,160.85
2016,3,11,16,15,28.0,140.5,4.35,10.5,151.5,170.68,141.41
2016,3,11,16,30,23.0,121.0,4.1,10.0,129.0,138.19,114.12
2016,3,11,16,45,13.5,100.5,3.9,10.0,105.0,111.04,90.64
2016,3,11,17,0,4.0,80.0,3.7,10.0,81.0,84.17,67.1
2016,3,11,17,15,2.0,59.0,3.55,10.0,59.5,61.16,46.8
2016,3,11,17,30,0.0,38.0,3.4,10.0,38.0,37.44,25.8
2016,3,11,17,45,0.0,21.5,3.3,10.0,21.5,19.96,8.82
2016,3,11,18,0,0.0,5.0,3.2,10.0,5.0,4.77,0.0
2016,3,11,18,15,0.0,2.5,3.25,10.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,1.85,8.5,14.0,12.98,2.39
2016,3,12,7,0,0.0,28.0,2.1,9.0,28.0,26.0,17.07
2016,3,12,7,15,0.0,46.5,2.25,9.0,46.5,42.48,32.51
2016,3,12,7,30,0.0,65.0,2.4,9.0,65.0,58.57,47.48
2016,3,12,7,45,0.0,86.0,2.6,9.5,86.0,76.39,63.7
2016,3,12,8,0,0.0,107.0,2.8,10.0,107.0,93.96,79.4
2016,3,12,8,15,5.5,125.5,2.9,10.5,127.5,109.48,92.96
2016,3,12,8,30,11.0,144.0,3.0,11.0,148.0,125.42,101.62
2016,3,12,8,45,50.0,176.5,3.2,11.5,200.5,149.09,119.24
2016,3,12,9,0,89.0,209.0,3.4,12.0,253.0,183.57,145.17
2016,3,12,9,15,84.5,227.5,3.45,12.0,272.0,205.05,162.72
2016,3,12,9,30,80.0,246.0,3.5,12.0,291.0,226.13,180.16
2016,3,12,9,45,81.0,263.5,3.6,12.5,311.5,247.67,197.42
2016,3,12,10,0,82.0,281.0,3.7,13.0,332.0,269.4,214.7
2016,3,12,10,15,160.0,298.5,3.75,13.0,404.5,316.96,251.9
2016,3,12,10,30,238.0,316.0,3.8,13.0,477.0,376.76,299.22
2016,3,12,10,45,124.5,275.5,3.85,13.0,360.5,303.87,242.69
2016,3,12,11,0,11.0,235.0,3.9,13.0,244.0,221.31,176.5
2016,3,12,11,15,28.5,279.0,3.9,13.0,300.5,270.45,216.08
2016,3,12,11,30,46.0,323.0,3.9,13.0,357.0,323.62,258.22
2016,3,12,11,45,37.0,312.5,3.9,13.0,340.5,312.86,249.45
2016,3,12,12,0,28.0,302.0,3.9,13.0,324.0,300.96,239.92
2016,3,12,12,15,26.5,298.5,3.95,13.0,319.0,299.87,239.13
2016,3,12,12,30,25.0,295.0,4.0,13.0,314.0,294.71,235.12
2016,3,12,12,45,13.5,233.5,4.05,13.5,244.0,229.41,182.65
2016,3,12,13,0,2.0,172.0,4.1,14.0,174.0,162.93,128.69
2016,3,12,13,15,1.0,141.0,4.2,14.0,142.0,132.95,104.46
2016,3,12,13,30,0.0,110.0,4.3,14.0,110.0,102.85,79.87
2016,3,12,13,45,3.0,157.0,4.4,14.0,159.0,150.27,119.02
2016,3,12,14,0,6.0,204.0,4.5,14.0,208.0,198.97,158.88
2016,3,12,14,15,11.5,217.0,4.5,14.0,224.5,217.25,174.08
2016,3,12,14,30,17.0,230.0,4.5,14.0,241.0,236.1,189.81
2016,3,12,14,45,8.5,129.0,4.5,14.0,134.5,128.55,102.09
2016,3,12,15,0,0.0,28.0,4.5,14.0,28.0,26.03,16.38
2016,3,12,15,15,0.0,76.5,4.3,14.0,76.5,71.23,54.61
2016,3,12,15,30,0.0,125.0,4.1,14.0,125.0,119.07,94.81
2016,3,12,15,45,0.0,90.5,3.9,14.0,90.5,84.78,66.28
2016,3,12,16,0,0.0,56.0,3.7,14.0,56.0,52.06,38.81
2016,3,12,16,15,0.0,48.5,3.55,13.5,48.5,45.06,33.04
2016,3,12,16,30,0.0,41.0,3.4,13.0,41.0,38.07,27.17
2016,3,12,16,45,0.0,33.5,3.25,13.0,33.5,31.09,21.17
2016,3,12,17,0,0.0,26.0,3.1,13.0,26.0,24.11,15.09
2016,3,12,17,15,0.0,19.0,3.05,12.5,19.0,17.61,9.39
2016,3,12,17,30,0.0,12.0,3.0,12.0,12.0,11.11,3.66
2016,3,12,17,45,0.0,7.0,3.0,12.0,7.0,6.48,0.0
2016,3,12,18,0,0.0,2.0,3.0,12.0,2.0,1.91,0.0
2016,3,12,18,15,0.0,1.0,3.0,12.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,2.7,13.5,3.0,2.77,0.0
2016,3,13,7,0,0.0,6.0,2.9,14.0,6.0,5.55,0.0
2016,3,13,7,15,0.0,10.0,2.9,14.0,10.0,9.26,2.55
2016,3,13,7,30,0.0,14.0,2.9,14.0,14.0,12.97,5.96
2016,3,13,7,45,0.0,18.0,2.95,14.0,18.0,16.68,9.36
2016,3,13,8,0,0.0,22.0,3.0,14.0,22.0,20.4,12.71
2016,3,13,8,15,0.0,26.0,3.0,14.0,26.0,24.12,16.02
2016,3,13,8,30,0.0,30.0,3.0,14.0,30.0,27.85,18.22
2016,3,13,8,45,0.0,61.0,3.05,14.5,61.0,56.74,42.62
2016,3,13,9,0,0.0,92.0,3.1,15.0,92.0,85.34,66.36
2016,3,13,9,15,0.0,75.0,3.15,14.5,75.0,69.83,53.3
2016,3,13,9,30,0.0,58.0,3.2,14.0,58.0,53.98,39.97
2016,3,13,9,45,0.0,52.0,3.3,14.0,52.0,48.39,35.19
2016,3,13,10,0,0.0,46.0,3.4,14.0,46.0,42.81,30.42
2016,3,13,10,15,6.0,137.5,3.45,14.0,141.5,129.34,102.06
2016,3,13,10,30,12.0,229.0,3.5,14.0,237.0,213.63,170.21
2016,3,13,10,45,8.5,213.5,3.6,14.5,219.5,199.78,158.45
2016,3,13,11,0,5.0,198.0,3.7,15.0,202.0,185.12,146.26
2016,3,13,11,15,6.0,205.0,3.75,15.0,210.0,192.78,152.33
2016,3,13,11,30,7.0,212.0,3.8,15.0,218.0,200.55,158.48
2016,3,13,11,45,4.0,186.5,3.9,15.0,190.0,175.95,138.62
2016,3,13,12,0,1.0,161.0,4.0,15.0,162.0,150.75,118.24
2016,3,13,12,15,6.0,201.5,4.05,15.0,206.5,192.34,151.91
2016,3,13,12,30,11.0,242.0,4.1,15.0,251.0,234.68,185.83
2016,3,13,12,45,13.0,252.0,4.2,15.0,262.5,246.67,195.46
2016,3,13,13,0,15.0,262.0,4.3,15.0,274.0,258.9,205.37
2016,3,13,13,15,11.5,239.5,4.25,15.0,248.5,235.58,186.85
2016,3,13,13,30,8.0,217.0,4.2,15.0,223.0,211.85,167.99
2016,3,13,13,45,11.5,229.0,4.2,15.0,237.5,227.23,180.68
2016,3,13,14,0,15.0,241.0,4.2,15.0,252.0,243.03,193.66
2016,3,13,14,15,7.5,191.0,4.1,15.0,196.5,188.06,149.49
2016,3,13,14,30,0.0,141.0,4.0,15.0,141.0,133.12,104.83
2016,3,13,14,45,0.0,143.0,3.9,15.0,143.0,135.44,107.03
2016,3,13,15,0,0.0,145.0,3.8,15.0,145.0,137.93,109.32
2016,3,13,15,15,0.0,123.0,3.65,15.0,123.0,116.42,91.85
2016,3,13,15,30,0.0,101.0,3.5,15.0,101.0,94.88,74.22
2016,3,13,15,45,0.0,106.5,3.4,15.0,106.5,100.86,79.47
2016,3,13,16,0,0.0,112.0,3.3,15.0,112.0,107.44,85.19
2016,3,13,16,15,0.0,97.5,3.1,14.5,97.5,93.35,73.72
2016,3,13,16,30,0.0,83.0,2.9,14.0,83.0,79.19,62.03
2016,3,13,16,45,0.0,68.5,2.75,14.0,68.5,64.95,49.95
2016,3,13,17,0,0.0,54.0,2.6,14.0,54.0,50.6,37.61
2016,3,13,17,15,0.0,40.0,2.55,14.0,40.0,37.16,25.89
2016,3,13,17,30,0.0,26.0,2.5,14.0,26.0,24.13,14.45
2016,3,13,17,45,0.0,15.0,2.5,14.0,15.0,13.9,4.8
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.81,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,0.0,0.0
