Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.48,0.0
2016,3,14,6,45,88.5,30.5,1.8,10.5,41.5,25.02,12.87
2016,3,14,7,0,177.0,50.0,2.0,11.0,72.0,40.18,29.48
2016,3,14,7,15,247.5,67.5,2.1,11.0,114.5,51.15,40.07
2016,3,14,7,30,318.0,85.0,2.2,11.0,157.0,63.09,51.22
2016,3,14,7,45,361.5,101.0,2.3,11.5,202.5,73.29,60.47
2016,3,14,8,0,405.0,117.0,2.4,12.0,248.0,83.01,69.03
2016,3,14,8,15,472.5,116.5,2.45,12.0,293.5,80.43,66.62
2016,3,14,8,30,540.0,116.0,2.5,12.0,339.0,94.21,64.46
2016,3,14,8,45,458.0,152.0,2.55,12.5,356.5,147.16,100.79
2016,3,14,9,0,376.0,188.0,2.6,13.0,374.0,197.43,143.01
2016,3,14,9,15,423.5,195.0,2.6,13.0,422.0,229.92,168.1
2016,3,14,9,30,471.0,202.0,2.6,13.0,470.0,273.27,203.7
2016,3,14,9,45,488.5,210.5,2.6,13.5,505.0,313.48,237.98
2016,3,14,10,0,506.0,219.0,2.6,14.0,540.0,355.02,273.11
2016,3,14,10,15,524.0,224.0,2.6,14.0,571.0,395.05,307.14
2016,3,14,10,30,542.0,229.0,2.6,14.0,602.0,436.04,341.41
2016,3,14,10,45,370.0,290.0,2.6,14.0,548.5,434.54,342.16
2016,3,14,11,0,198.0,351.0,2.6,14.0,495.0,417.28,328.91
2016,3,14,11,15,378.0,304.5,2.6,14.0,587.0,491.51,388.21
2016,3,14,11,30,558.0,258.0,2.6,14.0,679.0,579.38,457.17
2016,3,14,11,45,534.5,270.0,2.6,14.5,677.5,599.71,471.64
2016,3,14,12,0,511.0,282.0,2.6,15.0,676.0,617.27,484.11
2016,3,14,12,15,533.5,274.5,2.6,15.0,685.5,646.51,506.75
2016,3,14,12,30,556.0,267.0,2.6,15.0,695.0,675.09,528.66
2016,3,14,12,45,512.5,280.5,2.65,15.5,672.0,673.08,526.06
2016,3,14,13,0,469.0,294.0,2.7,16.0,649.0,667.72,521.14
2016,3,14,13,15,506.0,272.5,2.75,15.5,648.5,688.69,539.44
2016,3,14,13,30,543.0,251.0,2.8,15.0,648.0,708.12,556.55
2016,3,14,13,45,515.0,252.5,2.85,15.0,619.5,696.34,548.36
2016,3,14,14,0,487.0,254.0,2.9,15.0,591.0,682.18,538.6
2016,3,14,14,15,390.5,269.0,2.9,15.0,532.0,613.41,486.74
2016,3,14,14,30,294.0,284.0,2.9,15.0,473.0,554.07,441.07
2016,3,14,14,45,522.5,208.5,2.95,15.0,520.0,672.23,537.09
2016,3,14,15,0,751.0,133.0,3.0,15.0,567.0,777.86,619.1
2016,3,14,15,15,605.0,153.5,2.95,14.5,487.0,677.45,545.27
2016,3,14,15,30,459.0,174.0,2.9,14.0,407.0,574.68,467.27
2016,3,14,15,45,551.0,143.5,2.9,14.0,396.5,603.83,493.43
2016,3,14,16,0,643.0,113.0,2.9,14.0,386.0,632.04,517.55
2016,3,14,16,15,600.0,106.0,2.65,13.5,335.5,578.26,476.15
2016,3,14,16,30,557.0,99.0,2.4,13.0,285.0,524.48,434.19
2016,3,14,16,45,494.0,90.0,2.15,12.5,234.5,453.04,376.84
2016,3,14,17,0,431.0,81.0,1.9,12.0,184.0,388.66,323.23
2016,3,14,17,15,342.5,67.0,1.8,11.5,136.5,306.4,253.46
2016,3,14,17,30,254.0,53.0,1.7,11.0,89.0,230.4,186.76
2016,3,14,17,45,127.0,34.5,1.65,10.5,52.5,125.15,91.01
2016,3,14,18,0,0.0,16.0,1.6,10.0,16.0,15.86,0.0
2016,3,14,18,15,0.0,8.0,1.6,9.5,8.0,7.63,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,7.0,14.0,11.44,0.0
2016,3,15,6,45,187.5,28.5,1.15,8.0,50.5,22.28,11.85
2016,3,15,7,0,325.0,45.0,1.2,9.0,87.0,34.67,25.04
2016,3,15,7,15,415.0,56.0,1.25,9.5,135.0,43.08,33.19
2016,3,15,7,30,505.0,67.0,1.3,10.0,183.0,49.86,39.59
2016,3,15,7,45,574.0,72.5,1.4,10.5,235.5,51.58,41.2
2016,3,15,8,0,643.0,78.0,1.5,11.0,288.0,53.35,42.72
2016,3,15,8,15,681.5,83.5,1.6,11.5,339.0,55.0,44.03
2016,3,15,8,30,720.0,89.0,1.7,12.0,390.0,81.96,48.58
2016,3,15,8,45,753.0,91.5,1.8,13.0,438.5,133.98,77.17
2016,3,15,9,0,786.0,94.0,1.9,14.0,487.0,183.53,112.89
2016,3,15,9,15,805.5,97.0,1.95,14.5,530.5,233.97,155.03
2016,3,15,9,30,825.0,100.0,2.0,15.0,574.0,285.84,200.4
2016,3,15,9,45,841.0,102.0,2.15,15.5,612.5,337.0,245.85
2016,3,15,10,0,857.0,104.0,2.3,16.0,651.0,388.74,291.28
2016,3,15,10,15,867.0,106.0,2.35,16.0,682.5,438.39,334.71
2016,3,15,10,30,877.0,108.0,2.4,16.0,714.0,490.89,379.21
2016,3,15,10,45,885.5,108.5,2.5,16.5,738.5,536.63,416.97
2016,3,15,11,0,894.0,109.0,2.6,17.0,763.0,581.21,452.85
2016,3,15,11,15,898.5,110.0,2.65,17.0,779.5,622.57,486.12
2016,3,15,11,30,903.0,111.0,2.7,17.0,796.0,662.06,517.31
2016,3,15,11,45,906.0,111.0,2.75,17.5,805.0,697.63,544.05
2016,3,15,12,0,909.0,111.0,2.8,18.0,814.0,730.86,568.57
2016,3,15,12,15,909.5,111.0,2.85,18.0,814.5,759.84,590.06
2016,3,15,12,30,910.0,111.0,2.9,18.0,815.0,786.08,608.87
2016,3,15,12,45,913.5,107.5,2.95,18.0,808.5,808.27,624.87
2016,3,15,13,0,917.0,104.0,3.0,18.0,802.0,827.49,638.89
2016,3,15,13,15,913.0,103.5,3.0,18.0,786.0,840.75,648.52
2016,3,15,13,30,909.0,103.0,3.0,18.0,770.0,850.74,656.03
2016,3,15,13,45,903.5,101.0,3.0,18.0,747.0,854.62,659.42
2016,3,15,14,0,898.0,99.0,3.0,18.0,724.0,855.15,660.66
2016,3,15,14,15,889.0,97.0,2.95,18.0,693.5,849.47,657.39
2016,3,15,14,30,880.0,95.0,2.9,18.0,663.0,840.55,652.01
2016,3,15,14,45,867.5,93.0,2.9,18.0,625.5,825.61,642.84
2016,3,15,15,0,855.0,91.0,2.9,18.0,588.0,813.86,636.07
2016,3,15,15,15,837.5,88.0,2.7,17.5,545.5,788.06,619.18
2016,3,15,15,30,820.0,85.0,2.5,17.0,503.0,759.7,600.43
2016,3,15,15,45,796.5,81.5,2.4,17.0,455.5,723.8,575.53
2016,3,15,16,0,773.0,78.0,2.3,17.0,408.0,686.07,549.0
2016,3,15,16,15,738.5,73.5,2.0,16.0,357.5,637.68,514.79
2016,3,15,16,30,704.0,69.0,1.7,15.0,307.0,588.62,479.09
2016,3,15,16,45,655.0,62.5,1.45,14.5,255.0,531.56,434.06
2016,3,15,17,0,606.0,56.0,1.2,14.0,203.0,472.04,385.41
2016,3,15,17,15,524.5,48.0,1.2,13.0,153.0,393.3,321.16
2016,3,15,17,30,443.0,40.0,1.2,12.0,103.0,319.51,257.59
2016,3,15,17,45,305.0,28.0,1.2,11.5,62.5,218.41,162.91
2016,3,15,18,0,167.0,16.0,1.2,11.0,22.0,113.21,0.0
2016,3,15,18,15,83.5,8.0,1.2,10.5,11.0,42.96,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,56.0,7.0,0.9,8.5,8.5,6.67,0.0
2016,3,16,6,30,112.0,14.0,0.9,9.0,17.0,13.34,0.0
2016,3,16,6,45,258.5,27.5,0.95,10.0,56.5,21.8,11.94
2016,3,16,7,0,405.0,41.0,1.0,11.0,96.0,31.94,22.54
2016,3,16,7,15,492.0,50.0,1.2,11.5,146.0,37.45,27.94
2016,3,16,7,30,579.0,59.0,1.4,12.0,196.0,42.74,32.91
2016,3,16,7,45,634.0,65.5,1.6,12.5,248.5,45.67,35.58
2016,3,16,8,0,689.0,72.0,1.8,13.0,301.0,48.49,38.02
2016,3,16,8,15,726.0,77.0,1.9,13.5,353.0,50.0,39.21
2016,3,16,8,30,763.0,82.0,2.0,14.0,405.0,87.31,49.85
2016,3,16,8,45,789.0,86.0,2.1,14.5,453.5,136.6,76.78
2016,3,16,9,0,815.0,90.0,2.2,15.0,502.0,188.46,115.31
2016,3,16,9,15,834.0,93.0,2.25,15.5,546.0,240.42,159.01
2016,3,16,9,30,853.0,96.0,2.3,16.0,590.0,293.72,205.73
2016,3,16,9,45,866.5,98.5,2.35,16.5,628.5,346.01,252.09
2016,3,16,10,0,880.0,101.0,2.4,17.0,667.0,398.58,298.01
2016,3,16,10,15,890.5,102.5,2.4,17.0,699.0,453.14,344.9
2016,3,16,10,30,901.0,104.0,2.4,17.0,731.0,502.56,386.76
2016,3,16,10,45,908.0,105.5,2.45,17.5,755.5,549.45,425.01
2016,3,16,11,0,915.0,107.0,2.5,18.0,780.0,595.02,461.16
2016,3,16,11,15,919.0,107.5,2.5,18.5,796.5,636.43,493.07
2016,3,16,11,30,923.0,108.0,2.5,19.0,813.0,675.88,522.67
2016,3,16,11,45,925.5,108.5,2.55,19.5,821.5,712.2,549.54
2016,3,16,12,0,928.0,109.0,2.6,20.0,830.0,746.12,574.15
2016,3,16,12,15,703.5,204.5,2.6,20.0,751.5,708.81,544.34
2016,3,16,12,30,479.0,300.0,2.6,20.0,673.0,654.45,501.8
2016,3,16,12,45,707.0,200.5,2.6,20.0,745.0,751.26,577.03
2016,3,16,13,0,935.0,101.0,2.6,20.0,817.0,842.5,642.22
2016,3,16,13,15,930.0,100.5,2.6,20.0,800.0,855.13,650.59
2016,3,16,13,30,925.0,100.0,2.6,20.0,783.0,864.39,657.46
2016,3,16,13,45,918.5,98.5,2.6,20.5,759.0,867.99,659.35
2016,3,16,14,0,912.0,97.0,2.6,21.0,735.0,868.19,659.09
2016,3,16,14,15,902.0,95.0,2.55,20.5,703.5,861.58,656.46
2016,3,16,14,30,892.0,93.0,2.5,20.0,672.0,851.67,651.73
2016,3,16,14,45,878.5,91.0,2.5,20.0,633.5,835.69,642.04
2016,3,16,15,0,865.0,89.0,2.5,20.0,595.0,816.74,630.38
2016,3,16,15,15,847.0,86.0,2.35,19.5,551.5,796.42,617.9
2016,3,16,15,30,829.0,83.0,2.2,19.0,508.0,767.37,599.15
2016,3,16,15,45,804.0,79.5,2.05,19.0,460.0,730.0,573.17
2016,3,16,16,0,779.0,76.0,1.9,19.0,412.0,690.85,545.66
2016,3,16,16,15,744.5,71.5,1.65,18.5,361.0,642.15,510.93
2016,3,16,16,30,710.0,67.0,1.4,18.0,310.0,592.8,474.88
2016,3,16,16,45,659.5,61.5,1.2,17.5,258.0,535.32,430.75
2016,3,16,17,0,609.0,56.0,1.0,17.0,206.0,475.81,383.13
2016,3,16,17,15,530.0,48.0,1.0,16.0,155.5,398.14,320.91
2016,3,16,17,30,451.0,40.0,1.0,15.0,105.0,325.25,259.22
2016,3,16,17,45,314.0,28.0,1.0,14.5,64.0,223.78,166.9
2016,3,16,18,0,177.0,16.0,1.0,14.0,23.0,119.29,0.0
2016,3,16,18,15,88.5,8.0,1.0,13.5,11.5,45.28,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,83.0,7.5,0.95,11.5,10.5,7.15,0.0
2016,3,17,6,30,166.0,15.0,1.0,12.0,21.0,11.88,0.0
2016,3,17,6,45,308.5,27.0,1.05,12.5,62.0,21.13,11.66
2016,3,17,7,0,451.0,39.0,1.1,13.0,103.0,29.89,20.62
2016,3,17,7,15,534.0,47.5,1.15,13.5,154.0,35.08,25.64
2016,3,17,7,30,617.0,56.0,1.2,14.0,205.0,40.05,30.26
2016,3,17,7,45,669.0,62.0,1.3,15.0,258.0,42.73,32.6
2016,3,17,8,0,721.0,68.0,1.4,16.0,311.0,49.89,38.79
2016,3,17,8,15,756.5,72.0,1.45,16.5,363.0,51.02,39.61
2016,3,17,8,30,792.0,76.0,1.5,17.0,415.0,87.56,46.9
2016,3,17,8,45,817.0,79.5,1.6,18.0,464.0,138.05,75.11
2016,3,17,9,0,842.0,83.0,1.7,19.0,513.0,190.96,114.3
2016,3,17,9,15,860.0,86.0,1.65,19.5,557.5,244.2,158.61
2016,3,17,9,30,878.0,89.0,1.6,20.0,602.0,304.25,209.79
2016,3,17,9,45,890.5,91.5,1.6,20.5,640.5,357.07,255.53
2016,3,17,10,0,903.0,94.0,1.6,21.0,679.0,409.94,300.5
2016,3,17,10,15,912.5,95.5,1.55,21.0,711.0,460.56,343.11
2016,3,17,10,30,922.0,97.0,1.5,21.0,743.0,510.46,383.92
2016,3,17,10,45,928.0,98.5,1.45,21.5,767.0,557.68,420.72
2016,3,17,11,0,934.0,100.0,1.4,22.0,791.0,603.46,455.15
2016,3,17,11,15,938.0,100.5,1.3,22.0,807.5,645.51,486.34
2016,3,17,11,30,942.0,101.0,1.2,22.0,824.0,685.54,515.1
2016,3,17,11,45,943.0,101.5,1.2,22.5,832.0,721.4,540.09
2016,3,17,12,0,944.0,102.0,1.2,23.0,840.0,754.71,562.64
2016,3,17,12,15,943.5,102.0,1.2,23.0,840.0,783.75,581.74
2016,3,17,12,30,943.0,102.0,1.2,23.0,840.0,809.89,598.9
2016,3,17,12,45,940.5,102.0,1.2,23.5,831.5,831.46,611.88
2016,3,17,13,0,938.0,102.0,1.2,24.0,823.0,849.85,622.81
2016,3,17,13,15,933.5,101.0,1.2,24.0,806.5,862.34,631.2
2016,3,17,13,30,929.0,100.0,1.2,24.0,790.0,871.46,637.57
2016,3,17,13,45,921.5,99.0,1.25,24.0,765.5,874.71,641.01
2016,3,17,14,0,914.0,98.0,1.3,24.0,741.0,874.56,642.42
2016,3,17,14,15,689.5,171.0,1.3,23.5,644.5,779.49,581.41
2016,3,17,14,30,465.0,244.0,1.3,23.0,548.0,667.8,503.31
2016,3,17,14,45,456.5,233.0,1.3,23.0,517.0,650.25,493.24
2016,3,17,15,0,448.0,222.0,1.3,23.0,486.0,630.8,480.85
2016,3,17,15,15,638.5,153.5,1.25,23.0,499.5,711.54,542.71
2016,3,17,15,30,829.0,85.0,1.2,23.0,513.0,772.72,585.34
2016,3,17,15,45,803.5,82.0,1.2,23.0,464.5,735.42,560.6
2016,3,17,16,0,778.0,79.0,1.2,23.0,416.0,696.36,535.31
2016,3,17,16,15,743.5,74.5,1.1,22.0,365.0,647.51,503.45
2016,3,17,16,30,709.0,70.0,1.0,21.0,314.0,597.99,470.09
2016,3,17,16,45,658.5,64.0,0.95,20.5,261.5,539.99,427.59
2016,3,17,17,0,608.0,58.0,0.9,20.0,209.0,479.63,381.19
2016,3,17,17,15,529.0,49.5,0.95,19.0,158.5,401.05,319.59
2016,3,17,17,30,450.0,41.0,1.0,18.0,108.0,327.24,258.34
2016,3,17,17,45,317.0,29.0,1.05,17.5,66.5,227.35,169.47
2016,3,17,18,0,184.0,17.0,1.1,17.0,25.0,125.21,0.0
2016,3,17,18,15,92.0,8.5,1.1,16.5,12.5,47.47,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,85.0,8.5,1.3,10.0,12.0,8.1,0.0
2016,3,18,6,30,170.0,17.0,1.5,11.0,24.0,13.58,0.0
2016,3,18,6,45,305.5,29.5,1.75,12.0,65.5,23.22,13.72
2016,3,18,7,0,441.0,42.0,2.0,13.0,107.0,32.34,22.8
2016,3,18,7,15,523.0,50.5,2.0,13.0,157.5,37.4,27.77
2016,3,18,7,30,605.0,59.0,2.0,13.0,208.0,42.25,32.36
2016,3,18,7,45,302.5,68.0,2.0,13.5,142.5,47.88,37.4
2016,3,18,8,0,0.0,77.0,2.0,14.0,77.0,70.9,57.77
2016,3,18,8,15,0.0,96.5,1.95,14.5,96.5,87.72,72.32
2016,3,18,8,30,0.0,116.0,1.9,15.0,116.0,104.7,82.75
2016,3,18,8,45,5.5,148.5,1.9,15.5,151.5,132.93,105.38
2016,3,18,9,0,11.0,181.0,1.9,16.0,187.0,161.89,128.17
2016,3,18,9,15,13.5,197.0,1.9,16.0,205.0,177.84,140.58
2016,3,18,9,30,16.0,213.0,1.9,16.0,223.0,194.12,153.25
2016,3,18,9,45,43.0,252.0,1.9,16.5,280.0,230.98,181.31
2016,3,18,10,0,70.0,291.0,1.9,17.0,337.0,276.97,216.39
2016,3,18,10,15,163.0,310.5,1.9,17.0,424.0,333.97,259.67
2016,3,18,10,30,256.0,330.0,1.9,17.0,511.0,401.29,311.08
2016,3,18,10,45,398.0,295.0,1.9,17.5,586.5,460.64,356.24
2016,3,18,11,0,540.0,260.0,1.9,18.0,662.0,528.77,408.07
2016,3,18,11,15,731.0,185.5,1.85,18.0,742.5,602.13,464.75
2016,3,18,11,30,922.0,111.0,1.8,18.0,823.0,686.46,528.71
2016,3,18,11,45,923.0,112.0,1.8,18.5,831.5,722.18,553.97
2016,3,18,12,0,924.0,113.0,1.8,19.0,840.0,755.41,577.3
2016,3,18,12,15,695.0,211.5,1.8,19.0,758.0,715.7,545.92
2016,3,18,12,30,466.0,310.0,1.8,19.0,676.0,658.61,501.83
2016,3,18,12,45,534.5,281.5,1.85,19.0,697.5,700.54,534.49
2016,3,18,13,0,603.0,253.0,1.9,19.0,719.0,742.41,566.13
2016,3,18,13,15,577.0,255.0,1.9,19.0,693.5,737.76,562.81
2016,3,18,13,30,551.0,257.0,1.9,19.0,668.0,730.29,557.93
2016,3,18,13,45,482.0,275.5,1.95,19.0,627.5,701.32,537.16
2016,3,18,14,0,413.0,294.0,2.0,19.0,587.0,660.34,507.92
2016,3,18,14,15,421.0,276.0,2.05,18.5,563.5,663.05,512.62
2016,3,18,14,30,429.0,258.0,2.1,18.0,540.0,654.3,509.01
2016,3,18,14,45,535.5,206.0,2.15,18.0,537.5,688.54,538.29
2016,3,18,15,0,642.0,154.0,2.2,18.0,535.0,722.84,566.96
2016,3,18,15,15,617.5,148.0,2.2,17.5,492.5,690.88,545.7
2016,3,18,15,30,593.0,142.0,2.2,17.0,450.0,657.12,523.19
2016,3,18,15,45,538.5,140.0,2.2,16.5,399.5,597.68,480.65
2016,3,18,16,0,484.0,138.0,2.2,16.0,349.0,544.75,441.93
2016,3,18,16,15,443.0,130.5,2.0,15.5,306.0,496.14,405.09
2016,3,18,16,30,402.0,123.0,1.8,15.0,263.0,448.3,367.91
2016,3,18,16,45,374.5,106.0,1.6,14.5,219.5,399.17,329.07
2016,3,18,17,0,347.0,89.0,1.4,14.0,176.0,350.55,289.28
2016,3,18,17,15,296.5,71.5,1.3,13.0,134.0,288.39,237.46
2016,3,18,17,30,246.0,54.0,1.2,12.0,92.0,229.24,186.17
2016,3,18,17,45,123.0,38.0,1.1,11.5,57.0,127.75,96.97
2016,3,18,18,0,0.0,22.0,1.0,11.0,22.0,23.89,0.0
2016,3,18,18,15,0.0,11.0,1.0,10.5,11.0,10.48,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,10.5,7.5,7.15,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,13.92,0.0
2016,3,19,6,45,22.5,34.5,1.35,11.5,38.0,30.66,20.3
2016,3,19,7,0,45.0,54.0,1.5,12.0,61.0,46.9,35.8
2016,3,19,7,15,61.0,76.0,1.55,12.5,89.0,64.56,52.01
2016,3,19,7,30,77.0,98.0,1.6,13.0,117.0,78.46,64.6
2016,3,19,7,45,91.0,119.5,1.65,13.5,147.5,94.01,78.33
2016,3,19,8,0,105.0,141.0,1.7,14.0,178.0,109.07,91.31
2016,3,19,8,15,171.0,160.5,1.75,14.5,231.0,122.59,102.69
2016,3,19,8,30,237.0,180.0,1.8,15.0,284.0,145.2,108.86
2016,3,19,8,45,292.5,193.0,1.85,16.0,335.5,177.9,129.51
2016,3,19,9,0,348.0,206.0,1.9,17.0,387.0,216.52,156.99
2016,3,19,9,15,323.0,231.0,1.9,17.5,410.5,252.38,187.18
2016,3,19,9,30,298.0,256.0,1.9,18.0,434.0,285.86,215.48
2016,3,19,9,45,437.5,229.5,1.95,18.5,508.5,324.91,244.13
2016,3,19,10,0,577.0,203.0,2.0,19.0,583.0,381.36,287.64
2016,3,19,10,15,549.5,225.5,2.0,19.0,601.0,420.29,320.31
2016,3,19,10,30,522.0,248.0,2.0,19.0,619.0,456.23,349.69
2016,3,19,10,45,693.5,181.5,2.05,19.0,691.5,514.4,395.88
2016,3,19,11,0,865.0,115.0,2.1,19.0,764.0,587.2,452.97
2016,3,19,11,15,869.5,116.0,2.1,19.0,780.0,627.37,484.09
2016,3,19,11,30,874.0,117.0,2.1,19.0,796.0,665.74,513.43
2016,3,19,11,45,877.0,116.5,2.15,19.0,804.0,699.76,539.42
2016,3,19,12,0,880.0,116.0,2.2,19.0,812.0,731.52,563.42
2016,3,19,12,15,630.5,233.0,2.2,19.0,731.5,692.03,530.96
2016,3,19,12,30,381.0,350.0,2.2,19.0,651.0,630.33,482.09
2016,3,19,12,45,393.5,337.0,2.2,19.5,645.5,641.38,490.56
2016,3,19,13,0,406.0,324.0,2.2,20.0,640.0,657.29,501.8
2016,3,19,13,15,376.0,330.0,2.2,20.0,618.5,644.16,492.35
2016,3,19,13,30,346.0,336.0,2.2,20.0,597.0,635.15,485.9
2016,3,19,13,45,363.5,319.5,2.2,20.0,586.0,640.69,491.28
2016,3,19,14,0,381.0,303.0,2.2,20.0,575.0,644.63,495.49
2016,3,19,14,15,385.0,286.5,2.15,19.5,551.0,635.42,490.77
2016,3,19,14,30,389.0,270.0,2.1,19.0,527.0,624.35,484.82
2016,3,19,14,45,427.5,243.5,2.1,19.0,511.5,640.82,498.87
2016,3,19,15,0,466.0,217.0,2.1,19.0,496.0,643.67,503.17
2016,3,19,15,15,468.0,198.5,2.1,18.5,461.0,622.26,490.02
2016,3,19,15,30,470.0,180.0,2.1,18.0,426.0,598.61,475.21
2016,3,19,15,45,417.5,171.0,2.15,18.0,374.5,541.1,432.91
2016,3,19,16,0,365.0,162.0,2.2,18.0,323.0,471.35,380.72
2016,3,19,16,15,347.0,146.0,2.15,17.5,284.0,432.94,352.52
2016,3,19,16,30,329.0,130.0,2.1,17.0,245.0,394.28,323.13
2016,3,19,16,45,310.0,110.5,2.05,16.5,205.5,350.33,288.62
2016,3,19,17,0,291.0,91.0,2.0,16.0,166.0,318.32,262.27
2016,3,19,17,15,255.0,72.5,1.85,15.0,127.0,265.5,217.99
2016,3,19,17,30,219.0,54.0,1.7,14.0,88.0,214.53,173.63
2016,3,19,17,45,109.5,38.5,1.6,13.5,55.5,121.23,91.92
2016,3,19,18,0,0.0,23.0,1.5,13.0,23.0,25.12,0.0
2016,3,19,18,15,0.0,11.5,1.45,12.5,11.5,10.96,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,50.0,9.5,1.2,11.5,12.5,9.05,0.0
2016,3,20,6,30,100.0,19.0,1.4,12.0,25.0,14.87,0.0
2016,3,20,6,45,184.5,35.5,1.65,13.0,59.5,27.44,17.68
2016,3,20,7,0,269.0,52.0,1.9,14.0,94.0,39.49,29.1
2016,3,20,7,15,315.0,68.5,2.0,14.5,136.0,50.96,39.66
2016,3,20,7,30,361.0,85.0,2.1,15.0,178.0,61.9,49.52
2016,3,20,7,45,395.5,98.0,2.25,15.5,220.5,69.69,56.38
2016,3,20,8,0,430.0,111.0,2.4,16.0,263.0,77.09,62.71
2016,3,20,8,15,433.0,130.5,2.45,16.5,303.0,88.97,72.81
2016,3,20,8,30,436.0,150.0,2.5,17.0,343.0,130.55,89.31
2016,3,20,8,45,373.0,183.0,2.65,17.5,361.0,181.84,128.61
2016,3,20,9,0,310.0,216.0,2.8,18.0,379.0,219.34,160.66
2016,3,20,9,15,407.5,209.5,2.9,18.0,442.5,251.11,183.48
2016,3,20,9,30,505.0,203.0,3.0,18.0,506.0,298.19,220.28
2016,3,20,9,45,668.0,157.0,3.15,18.5,583.5,342.9,254.91
2016,3,20,10,0,831.0,111.0,3.3,19.0,661.0,405.86,305.4
2016,3,20,10,15,841.0,113.0,3.4,19.0,692.0,454.41,347.34
2016,3,20,10,30,851.0,115.0,3.5,19.0,723.0,502.49,388.03
2016,3,20,10,45,452.5,224.5,3.65,19.5,549.0,430.76,335.3
2016,3,20,11,0,54.0,334.0,3.8,20.0,375.0,330.9,256.26
2016,3,20,11,15,52.5,340.0,3.9,20.0,381.0,340.57,263.97
2016,3,20,11,30,51.0,346.0,4.0,20.0,387.0,350.04,271.2
2016,3,20,11,45,28.5,274.5,4.1,20.0,298.0,274.46,212.93
2016,3,20,12,0,6.0,203.0,4.2,20.0,209.0,193.44,149.47
2016,3,20,12,15,3.0,171.5,4.25,19.5,174.5,162.4,125.3
2016,3,20,12,30,0.0,140.0,4.3,19.0,140.0,130.89,100.4
2016,3,20,12,45,3.0,171.5,4.35,19.0,174.0,163.06,126.24
2016,3,20,13,0,6.0,203.0,4.4,19.0,208.0,195.73,152.27
2016,3,20,13,15,3.0,115.0,4.35,19.0,117.5,110.03,83.93
2016,3,20,13,30,0.0,27.0,4.3,19.0,27.0,25.15,15.0
2016,3,20,13,45,18.5,161.5,4.3,19.0,175.0,172.49,135.0
2016,3,20,14,0,37.0,296.0,4.3,19.0,323.0,327.38,257.12
2016,3,20,14,15,28.0,270.0,4.2,18.5,290.0,295.03,232.1
2016,3,20,14,30,19.0,244.0,4.1,18.0,257.0,252.06,198.93
2016,3,20,14,45,9.5,199.0,4.05,18.0,205.5,199.34,157.2
2016,3,20,15,0,0.0,154.0,4.0,18.0,154.0,146.71,114.91
2016,3,20,15,15,18.5,182.0,3.85,17.5,192.0,191.44,152.45
2016,3,20,15,30,37.0,210.0,3.7,17.0,230.0,249.48,200.41
2016,3,20,15,45,18.5,113.0,3.55,17.0,123.0,127.52,101.24
2016,3,20,16,0,0.0,16.0,3.4,17.0,16.0,14.85,6.9
2016,3,20,16,15,0.0,14.0,3.15,16.5,14.0,12.98,5.39
2016,3,20,16,30,0.0,12.0,2.9,16.0,12.0,11.12,3.85
2016,3,20,16,45,0.0,10.0,2.7,16.0,10.0,9.26,2.27
2016,3,20,17,0,0.0,8.0,2.5,16.0,8.0,7.41,0.67
2016,3,20,17,15,0.0,6.0,2.3,15.5,6.0,5.55,0.0
2016,3,20,17,30,0.0,4.0,2.1,15.0,4.0,3.7,0.0
2016,3,20,17,45,0.0,2.5,1.95,15.0,2.5,2.31,0.0
2016,3,20,18,0,0.0,1.0,1.8,15.0,1.0,0.92,0.0
2016,3,20,18,15,0.0,0.5,1.75,14.5,0.5,0.48,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,12.0,11.0,1.3,10.5,11.5,10.48,0.0
2016,3,21,6,30,24.0,22.0,1.5,11.0,23.0,19.19,4.21
2016,3,21,6,45,78.5,42.0,1.75,12.0,53.5,35.43,24.79
2016,3,21,7,0,133.0,62.0,2.0,13.0,84.0,49.17,37.8
2016,3,21,7,15,168.5,83.5,2.15,13.0,121.0,64.84,52.25
2016,3,21,7,30,204.0,105.0,2.3,13.0,158.0,79.91,65.94
2016,3,21,7,45,243.0,120.0,2.5,13.5,197.0,90.02,74.84
2016,3,21,8,0,282.0,135.0,2.7,14.0,236.0,99.72,83.15
2016,3,21,8,15,350.5,145.0,2.8,14.0,289.5,108.38,90.53
2016,3,21,8,30,419.0,155.0,2.9,14.0,343.0,135.49,94.31
2016,3,21,8,45,360.0,187.5,3.05,14.5,361.5,185.61,133.65
2016,3,21,9,0,301.0,220.0,3.2,15.0,380.0,222.49,165.6
2016,3,21,9,15,377.5,221.5,3.35,15.0,439.0,261.42,195.31
2016,3,21,9,30,454.0,223.0,3.5,15.0,498.0,302.28,228.06
2016,3,21,9,45,483.5,227.0,3.65,15.0,535.5,342.7,262.53
2016,3,21,10,0,513.0,231.0,3.8,15.0,573.0,385.56,298.92
2016,3,21,10,15,416.0,277.5,3.9,15.0,563.5,411.27,322.31
2016,3,21,10,30,319.0,324.0,4.0,15.0,554.0,430.68,339.12
2016,3,21,10,45,221.0,346.0,4.1,15.5,508.0,420.08,331.01
2016,3,21,11,0,123.0,368.0,4.2,16.0,462.0,397.38,312.63
2016,3,21,11,15,68.0,311.5,4.35,16.0,363.5,325.22,256.61
2016,3,21,11,30,13.0,255.0,4.5,16.0,265.0,244.21,192.31
2016,3,21,11,45,6.5,202.5,4.65,16.0,207.5,192.73,151.41
2016,3,21,12,0,0.0,150.0,4.8,16.0,150.0,139.95,108.9
2016,3,21,12,15,0.0,150.0,4.9,16.0,150.0,140.12,109.09
2016,3,21,12,30,0.0,150.0,5.0,16.0,150.0,140.28,109.24
2016,3,21,12,45,0.0,152.5,5.1,16.5,152.5,142.8,111.11
2016,3,21,13,0,0.0,155.0,5.2,17.0,155.0,145.33,113.0
2016,3,21,13,15,0.0,152.0,5.1,16.5,152.0,142.66,111.13
2016,3,21,13,30,0.0,149.0,5.0,16.0,149.0,139.97,109.27
2016,3,21,13,45,0.0,100.0,4.95,16.0,100.0,93.42,71.48
2016,3,21,14,0,0.0,51.0,4.9,16.0,51.0,47.52,33.82
2016,3,21,14,15,0.0,43.5,4.8,16.0,43.5,40.51,28.08
2016,3,21,14,30,0.0,36.0,4.7,16.0,36.0,33.51,22.32
2016,3,21,14,45,4.0,116.5,4.6,16.0,119.0,112.74,88.14
2016,3,21,15,0,8.0,197.0,4.5,16.0,202.0,197.1,157.24
2016,3,21,15,15,4.0,141.0,4.35,15.5,143.5,137.51,108.98
2016,3,21,15,30,0.0,85.0,4.2,15.0,85.0,79.18,60.98
2016,3,21,15,45,0.0,51.0,4.1,15.0,51.0,47.42,34.52
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,15.77,7.79
2016,3,21,16,15,0.0,52.0,3.75,14.5,52.0,48.33,35.63
2016,3,21,16,30,0.0,87.0,3.5,14.0,87.0,82.78,65.06
2016,3,21,16,45,0.0,72.5,3.25,13.5,72.5,68.55,53.14
2016,3,21,17,0,0.0,58.0,3.0,13.0,58.0,54.23,40.96
2016,3,21,17,15,89.0,65.0,2.75,12.5,79.0,132.92,109.27
2016,3,21,17,30,178.0,72.0,2.5,12.0,100.0,208.72,170.96
2016,3,21,17,45,122.0,48.0,2.3,12.0,64.0,144.15,112.09
2016,3,21,18,0,66.0,24.0,2.1,12.0,28.0,73.66,26.53
2016,3,21,18,15,33.0,12.0,2.0,11.5,14.0,25.89,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,95.5,12.5,1.2,8.5,18.5,11.91,0.0
2016,3,22,6,30,191.0,25.0,1.4,9.0,37.0,19.68,6.63
2016,3,22,6,45,318.5,37.5,1.65,10.0,81.0,29.69,20.22
2016,3,22,7,0,446.0,50.0,1.9,11.0,125.0,38.5,28.73
2016,3,22,7,15,524.0,58.5,2.05,11.0,176.5,43.24,33.38
2016,3,22,7,30,602.0,67.0,2.2,11.0,228.0,47.79,37.68
2016,3,22,7,45,654.5,73.0,2.35,11.5,281.5,50.06,39.67
2016,3,22,8,0,707.0,79.0,2.5,12.0,335.0,52.25,41.49
2016,3,22,8,15,741.0,83.5,2.55,12.0,387.0,61.97,41.06
2016,3,22,8,30,775.0,88.0,2.6,12.0,439.0,116.05,65.3
2016,3,22,8,45,806.5,89.5,2.65,12.5,489.0,165.35,98.08
2016,3,22,9,0,838.0,91.0,2.7,13.0,539.0,217.79,140.3
2016,3,22,9,15,662.0,152.5,2.75,13.0,524.5,269.07,192.64
2016,3,22,9,30,486.0,214.0,2.8,13.0,510.0,306.67,232.14
2016,3,22,9,45,533.0,210.5,2.85,13.5,553.5,348.61,267.28
2016,3,22,10,0,580.0,207.0,2.9,14.0,597.0,394.48,305.5
2016,3,22,10,15,651.0,191.5,2.9,14.0,648.0,443.71,346.47
2016,3,22,10,30,722.0,176.0,2.9,14.0,699.0,498.55,391.55
2016,3,22,10,45,745.5,173.5,2.95,14.5,728.5,544.64,428.67
2016,3,22,11,0,769.0,171.0,3.0,15.0,758.0,591.17,465.34
2016,3,22,11,15,761.0,180.0,3.0,15.0,771.5,629.06,495.15
2016,3,22,11,30,753.0,189.0,3.0,15.0,785.0,664.71,522.69
2016,3,22,11,45,697.0,219.5,3.05,15.0,775.0,685.19,537.87
2016,3,22,12,0,641.0,250.0,3.1,15.0,765.0,700.44,548.86
2016,3,22,12,15,585.5,271.5,3.15,15.0,741.5,702.1,549.89
2016,3,22,12,30,530.0,293.0,3.2,15.0,718.0,700.24,548.19
2016,3,22,12,45,516.5,293.5,3.25,15.0,704.5,707.43,554.08
2016,3,22,13,0,503.0,294.0,3.3,15.0,691.0,712.24,558.17
2016,3,22,13,15,514.5,282.5,3.35,15.0,682.0,723.5,567.69
2016,3,22,13,30,526.0,271.0,3.4,15.0,673.0,732.81,575.8
2016,3,22,13,45,527.0,260.5,3.5,15.0,652.5,732.16,576.75
2016,3,22,14,0,528.0,250.0,3.6,15.0,632.0,729.19,576.12
2016,3,22,14,15,526.0,239.0,3.6,15.0,605.5,720.82,571.15
2016,3,22,14,30,524.0,228.0,3.6,15.0,579.0,710.12,564.56
2016,3,22,14,45,515.5,217.5,3.65,15.0,547.0,692.19,552.68
2016,3,22,15,0,507.0,207.0,3.7,15.0,515.0,672.18,539.24
2016,3,22,15,15,674.5,146.5,3.6,14.5,525.0,745.22,599.28
2016,3,22,15,30,842.0,86.0,3.5,14.0,535.0,798.68,640.82
2016,3,22,15,45,817.5,83.0,3.45,14.0,486.0,761.22,614.2
2016,3,22,16,0,793.0,80.0,3.4,14.0,437.0,721.93,586.53
2016,3,22,16,15,760.0,75.5,3.15,13.5,385.5,673.01,551.22
2016,3,22,16,30,727.0,71.0,2.9,13.0,334.0,623.35,514.53
2016,3,22,16,45,677.0,66.0,2.65,13.0,280.5,565.2,468.71
2016,3,22,17,0,627.0,61.0,2.4,13.0,227.0,504.81,418.75
2016,3,22,17,15,551.5,53.5,2.15,12.0,175.5,427.52,354.66
2016,3,22,17,30,476.0,46.0,1.9,11.0,124.0,354.55,291.38
2016,3,22,17,45,347.5,34.5,1.7,10.5,80.0,254.11,201.77
2016,3,22,18,0,219.0,23.0,1.5,10.0,36.0,156.77,74.5
2016,3,22,18,15,109.5,11.5,1.5,9.5,18.0,59.18,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,37.0,12.0,1.2,7.0,15.0,11.44,0.0
2016,3,23,6,30,74.0,24.0,1.4,8.0,30.0,19.97,8.32
2016,3,23,6,45,130.5,43.5,1.6,9.0,62.5,35.26,25.32
2016,3,23,7,0,187.0,63.0,1.8,10.0,95.0,50.04,39.2
2016,3,23,7,15,217.5,83.0,1.9,10.5,132.5,64.6,52.66
2016,3,23,7,30,248.0,103.0,2.0,11.0,170.0,78.61,65.34
2016,3,23,7,45,275.0,119.5,2.15,11.5,209.0,89.69,75.11
2016,3,23,8,0,302.0,136.0,2.3,12.0,248.0,100.32,84.26
2016,3,23,8,15,353.0,149.0,2.35,12.5,298.0,115.27,88.12
2016,3,23,8,30,404.0,162.0,2.4,13.0,348.0,144.09,101.08
2016,3,23,8,45,346.0,194.5,2.5,13.5,365.0,192.92,140.35
2016,3,23,9,0,288.0,227.0,2.6,14.0,382.0,228.74,171.68
2016,3,23,9,15,465.0,193.5,2.65,14.5,468.0,258.83,190.55
2016,3,23,9,30,642.0,160.0,2.7,15.0,554.0,310.39,229.49
2016,3,23,9,45,701.0,151.0,2.8,15.5,605.0,359.02,270.67
2016,3,23,10,0,760.0,142.0,2.9,16.0,656.0,412.69,315.72
2016,3,23,10,15,780.5,142.5,2.9,16.5,691.0,465.54,359.63
2016,3,23,10,30,801.0,143.0,2.9,17.0,726.0,514.88,399.82
2016,3,23,10,45,730.5,183.0,2.9,17.5,727.5,548.49,426.6
2016,3,23,11,0,660.0,223.0,2.9,18.0,729.0,578.32,449.17
2016,3,23,11,15,702.5,209.0,2.85,18.0,757.5,622.74,483.76
2016,3,23,11,30,745.0,195.0,2.8,18.0,786.0,668.39,518.64
2016,3,23,11,45,715.5,212.5,2.75,18.0,785.0,694.56,537.65
2016,3,23,12,0,686.0,230.0,2.7,18.0,784.0,717.14,553.75
2016,3,23,12,15,691.5,227.0,2.7,18.0,785.5,743.15,573.14
2016,3,23,12,30,697.0,224.0,2.7,18.0,787.0,767.23,590.95
2016,3,23,12,45,662.5,237.0,2.7,18.5,767.5,772.82,593.57
2016,3,23,13,0,628.0,250.0,2.7,19.0,748.0,774.81,593.73
2016,3,23,13,15,619.5,246.5,2.65,19.0,729.5,779.09,597.11
2016,3,23,13,30,611.0,243.0,2.6,19.0,711.0,780.7,598.62
2016,3,23,13,45,662.5,211.5,2.6,19.0,705.0,802.78,616.51
2016,3,23,14,0,714.0,180.0,2.6,19.0,699.0,821.56,631.17
2016,3,23,14,15,723.0,166.0,2.55,18.5,672.0,818.95,631.03
2016,3,23,14,30,732.0,152.0,2.5,18.0,645.0,813.13,628.93
2016,3,23,14,45,702.5,150.5,2.5,18.0,602.0,785.27,610.53
2016,3,23,15,0,673.0,149.0,2.5,18.0,559.0,755.11,590.59
2016,3,23,15,15,648.0,143.0,2.4,17.5,515.5,721.67,568.62
2016,3,23,15,30,623.0,137.0,2.3,17.0,472.0,686.39,545.08
2016,3,23,15,45,652.5,115.0,2.2,17.0,437.5,674.52,537.62
2016,3,23,16,0,682.0,93.0,2.1,17.0,403.0,658.04,526.51
2016,3,23,16,15,532.5,108.0,1.85,16.5,332.5,548.51,443.95
2016,3,23,16,30,383.0,123.0,1.6,16.0,262.0,440.7,359.48
2016,3,23,16,45,477.5,97.0,1.4,15.5,243.0,463.7,379.58
2016,3,23,17,0,572.0,71.0,1.2,15.0,224.0,483.16,394.19
2016,3,23,17,15,494.5,61.5,1.2,14.0,173.0,403.77,330.16
2016,3,23,17,30,417.0,52.0,1.2,13.0,122.0,328.8,267.35
2016,3,23,17,45,291.0,38.5,1.2,12.0,79.0,229.31,181.19
2016,3,23,18,0,165.0,25.0,1.2,11.0,36.0,133.88,70.57
2016,3,23,18,15,82.5,12.5,1.15,10.5,18.0,48.44,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
