Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.25,9.5,20.5,12.87,0.0
2016,3,24,6,30,188.0,27.0,1.5,10.0,41.0,21.14,10.11
2016,3,24,6,45,295.0,41.0,1.75,11.0,83.5,31.53,21.97
2016,3,24,7,0,402.0,55.0,2.0,12.0,126.0,42.4,32.17
2016,3,24,7,15,474.5,64.5,2.05,12.5,176.0,47.78,37.29
2016,3,24,7,30,547.0,74.0,2.1,13.0,226.0,52.93,41.98
2016,3,24,7,45,590.0,83.0,2.2,13.5,277.0,57.31,45.81
2016,3,24,8,0,633.0,92.0,2.3,14.0,328.0,61.43,49.29
2016,3,24,8,15,668.5,98.0,2.35,14.5,379.0,78.66,50.61
2016,3,24,8,30,704.0,104.0,2.4,15.0,430.0,125.14,72.74
2016,3,24,8,45,713.0,115.0,2.45,15.5,475.0,175.81,109.24
2016,3,24,9,0,722.0,126.0,2.5,16.0,520.0,227.37,151.65
2016,3,24,9,15,595.0,175.5,2.55,16.5,517.5,278.58,200.52
2016,3,24,9,30,468.0,225.0,2.6,17.0,515.0,315.06,236.06
2016,3,24,9,45,613.5,191.5,2.65,17.5,595.0,366.13,275.78
2016,3,24,10,0,759.0,158.0,2.7,18.0,675.0,429.36,325.98
2016,3,24,10,15,771.0,160.5,2.7,18.0,706.0,476.77,365.84
2016,3,24,10,30,783.0,163.0,2.7,18.0,737.0,524.09,404.73
2016,3,24,10,45,730.5,190.0,2.7,18.5,738.5,558.01,431.5
2016,3,24,11,0,678.0,217.0,2.7,19.0,740.0,586.47,453.08
2016,3,24,11,15,675.5,225.5,2.7,19.0,755.5,624.02,481.87
2016,3,24,11,30,673.0,234.0,2.7,19.0,771.0,659.95,508.84
2016,3,24,11,45,590.5,270.0,2.75,19.5,745.0,663.56,510.03
2016,3,24,12,0,508.0,306.0,2.8,20.0,719.0,661.16,506.64
2016,3,24,12,15,511.5,304.0,2.8,20.0,719.0,682.24,522.49
2016,3,24,12,30,515.0,302.0,2.8,20.0,719.0,701.82,537.01
2016,3,24,12,45,527.0,293.5,2.85,20.0,717.0,720.31,551.22
2016,3,24,13,0,539.0,285.0,2.9,20.0,715.0,737.18,564.3
2016,3,24,13,15,496.0,295.0,2.9,20.0,684.0,724.81,555.12
2016,3,24,13,30,453.0,305.0,2.9,20.0,653.0,709.55,544.03
2016,3,24,13,45,449.5,297.5,2.9,20.0,634.0,707.89,543.77
2016,3,24,14,0,446.0,290.0,2.9,20.0,615.0,704.2,542.02
2016,3,24,14,15,644.0,205.0,2.9,19.5,652.5,794.69,613.84
2016,3,24,14,30,842.0,120.0,2.9,19.0,690.0,871.35,670.18
2016,3,24,14,45,827.5,117.5,2.9,19.0,652.0,853.84,658.63
2016,3,24,15,0,813.0,115.0,2.9,19.0,614.0,833.43,645.9
2016,3,24,15,15,794.0,112.0,2.85,18.5,570.5,805.97,629.07
2016,3,24,15,30,775.0,109.0,2.8,18.0,527.0,776.09,610.4
2016,3,24,15,45,728.5,111.0,2.75,18.0,476.0,732.49,580.39
2016,3,24,16,0,682.0,113.0,2.7,18.0,425.0,684.11,546.49
2016,3,24,16,15,645.5,106.0,2.5,17.5,374.0,632.47,509.72
2016,3,24,16,30,609.0,99.0,2.3,17.0,323.0,580.51,471.02
2016,3,24,16,45,564.0,89.5,2.15,16.5,272.0,519.95,424.66
2016,3,24,17,0,519.0,80.0,2.0,16.0,221.0,460.44,377.45
2016,3,24,17,15,446.5,68.5,1.9,15.0,171.0,383.33,314.88
2016,3,24,17,30,374.0,57.0,1.8,14.0,121.0,309.67,252.56
2016,3,24,17,45,285.5,40.5,1.7,13.5,79.5,228.49,180.81
2016,3,24,18,0,197.0,24.0,1.6,13.0,38.0,150.72,86.63
2016,3,24,18,15,98.5,12.0,1.6,12.5,19.0,55.28,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,113.5,14.5,1.0,9.5,23.5,13.82,0.0
2016,3,25,6,30,227.0,29.0,1.1,10.0,47.0,22.71,12.11
2016,3,25,6,45,327.0,43.0,1.25,10.5,91.0,34.0,24.31
2016,3,25,7,0,427.0,57.0,1.4,11.0,135.0,43.95,33.76
2016,3,25,7,15,498.0,66.5,1.5,11.0,186.0,49.27,38.9
2016,3,25,7,30,569.0,76.0,1.6,11.0,237.0,54.35,43.61
2016,3,25,7,45,446.0,107.0,1.7,11.5,249.0,75.29,62.28
2016,3,25,8,0,323.0,138.0,1.8,12.0,261.0,101.57,85.32
2016,3,25,8,15,321.0,160.5,1.9,12.5,297.0,126.2,95.54
2016,3,25,8,30,319.0,183.0,2.0,13.0,333.0,163.38,119.32
2016,3,25,8,45,203.5,212.0,2.15,14.0,311.5,196.65,149.06
2016,3,25,9,0,88.0,241.0,2.3,15.0,290.0,216.98,169.7
2016,3,25,9,15,231.5,247.5,2.3,15.5,388.5,253.2,193.48
2016,3,25,9,30,375.0,254.0,2.3,16.0,487.0,317.57,241.28
2016,3,25,9,45,617.0,183.0,2.35,16.5,594.0,363.15,274.47
2016,3,25,10,0,859.0,112.0,2.4,17.0,701.0,437.86,332.74
2016,3,25,10,15,868.5,114.0,2.4,17.5,732.0,487.57,374.1
2016,3,25,10,30,878.0,116.0,2.4,18.0,763.0,539.7,416.03
2016,3,25,10,45,750.0,180.0,2.4,18.5,745.0,563.18,434.62
2016,3,25,11,0,622.0,244.0,2.4,19.0,727.0,580.76,447.21
2016,3,25,11,15,631.5,247.0,2.4,19.0,746.0,618.84,476.33
2016,3,25,11,30,641.0,250.0,2.4,19.0,765.0,656.24,504.32
2016,3,25,11,45,648.5,247.5,2.45,19.5,772.5,686.4,526.08
2016,3,25,12,0,656.0,245.0,2.5,20.0,780.0,715.22,546.59
2016,3,25,12,15,656.0,244.5,2.5,20.0,779.5,738.72,563.75
2016,3,25,12,30,656.0,244.0,2.5,20.0,779.0,760.14,579.34
2016,3,25,12,45,667.0,235.0,2.55,20.0,773.5,780.07,594.47
2016,3,25,13,0,678.0,226.0,2.6,20.0,768.0,797.9,608.13
2016,3,25,13,15,795.0,166.5,2.6,20.0,790.0,847.9,644.66
2016,3,25,13,30,912.0,107.0,2.6,20.0,812.0,893.41,676.05
2016,3,25,13,45,908.5,104.0,2.65,20.0,788.5,897.17,679.36
2016,3,25,14,0,905.0,101.0,2.7,20.0,765.0,897.56,680.91
2016,3,25,14,15,896.0,99.5,2.7,20.0,733.5,891.47,677.8
2016,3,25,14,30,887.0,98.0,2.7,20.0,702.0,882.14,672.65
2016,3,25,14,45,876.5,95.0,2.7,20.0,664.0,866.68,663.41
2016,3,25,15,0,866.0,92.0,2.7,20.0,626.0,848.19,652.18
2016,3,25,15,15,849.5,89.0,2.65,19.5,582.5,828.4,640.98
2016,3,25,15,30,833.0,86.0,2.6,19.0,539.0,799.49,623.25
2016,3,25,15,45,806.5,84.0,2.6,18.5,490.0,761.41,599.11
2016,3,25,16,0,780.0,82.0,2.6,18.0,441.0,721.64,573.31
2016,3,25,16,15,748.0,77.5,2.45,17.5,389.5,673.36,539.77
2016,3,25,16,30,716.0,73.0,2.3,17.0,338.0,624.34,504.87
2016,3,25,16,45,660.5,69.0,2.2,16.5,284.5,563.52,459.7
2016,3,25,17,0,605.0,65.0,2.1,16.0,231.0,500.78,410.25
2016,3,25,17,15,533.0,57.0,1.95,15.0,180.0,425.04,348.94
2016,3,25,17,30,461.0,49.0,1.8,14.0,129.0,353.38,288.18
2016,3,25,17,45,335.0,37.0,1.7,13.0,84.5,253.05,201.34
2016,3,25,18,0,209.0,25.0,1.6,12.0,40.0,159.46,98.32
2016,3,25,18,15,104.5,12.5,1.6,11.5,20.0,58.69,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,158.5,13.0,1.55,9.5,26.5,12.39,0.0
2016,3,26,6,30,317.0,26.0,1.8,10.0,53.0,20.42,10.84
2016,3,26,6,45,423.5,35.5,2.05,11.0,99.0,26.93,18.1
2016,3,26,7,0,530.0,45.0,2.3,12.0,145.0,33.12,24.0
2016,3,26,7,15,594.0,51.5,2.4,12.5,196.5,36.47,27.21
2016,3,26,7,30,658.0,58.0,2.5,13.0,248.0,43.55,33.59
2016,3,26,7,45,701.0,63.0,2.6,14.0,300.5,45.7,35.35
2016,3,26,8,0,744.0,68.0,2.7,15.0,353.0,47.78,36.97
2016,3,26,8,15,773.0,71.5,2.8,15.5,404.0,74.02,40.45
2016,3,26,8,30,802.0,75.0,2.9,16.0,455.0,123.56,65.8
2016,3,26,8,45,822.5,78.5,3.0,16.5,502.0,174.88,103.28
2016,3,26,9,0,843.0,82.0,3.1,17.0,549.0,234.46,152.78
2016,3,26,9,15,858.5,84.5,3.1,17.5,592.0,286.91,198.85
2016,3,26,9,30,874.0,87.0,3.1,18.0,635.0,340.14,245.98
2016,3,26,9,45,881.0,91.0,3.15,18.5,671.5,392.16,291.81
2016,3,26,10,0,888.0,95.0,3.2,19.0,708.0,443.71,336.18
2016,3,26,10,15,896.5,96.5,3.15,19.0,738.5,493.13,378.2
2016,3,26,10,30,905.0,98.0,3.1,19.0,769.0,541.75,418.46
2016,3,26,10,45,907.5,100.5,3.1,19.5,791.5,586.97,454.36
2016,3,26,11,0,910.0,103.0,3.1,20.0,814.0,630.48,487.91
2016,3,26,11,15,913.5,103.5,3.05,20.0,829.0,670.94,519.15
2016,3,26,11,30,917.0,104.0,3.0,20.0,844.0,709.39,548.23
2016,3,26,11,45,921.0,102.5,3.0,20.5,852.0,744.14,572.93
2016,3,26,12,0,925.0,101.0,3.0,21.0,860.0,776.52,594.32
2016,3,26,12,15,924.5,101.0,3.0,21.0,859.0,804.41,613.59
2016,3,26,12,30,924.0,101.0,3.0,21.0,858.0,829.44,630.89
2016,3,26,12,45,819.0,152.5,3.0,21.0,818.0,822.27,625.9
2016,3,26,13,0,714.0,204.0,3.0,21.0,778.0,808.65,616.42
2016,3,26,13,15,712.0,199.5,2.95,21.0,762.5,817.93,623.51
2016,3,26,13,30,710.0,195.0,2.9,21.0,747.0,824.43,628.24
2016,3,26,13,45,687.5,200.5,2.9,21.0,721.5,820.79,626.35
2016,3,26,14,0,665.0,206.0,2.9,21.0,696.0,814.22,622.24
2016,3,26,14,15,580.5,225.0,2.9,21.0,639.5,761.1,584.29
2016,3,26,14,30,496.0,244.0,2.9,21.0,583.0,710.69,547.92
2016,3,26,14,45,448.0,245.0,2.9,21.0,538.5,671.2,520.0
2016,3,26,15,0,400.0,246.0,2.9,21.0,494.0,618.58,482.36
2016,3,26,15,15,499.0,197.5,2.85,20.5,484.5,658.47,516.46
2016,3,26,15,30,598.0,149.0,2.8,20.0,475.0,685.31,540.54
2016,3,26,15,45,523.5,152.5,2.8,19.5,419.5,614.25,488.99
2016,3,26,16,0,449.0,156.0,2.8,19.0,364.0,550.82,442.29
2016,3,26,16,15,535.0,120.0,2.7,18.5,340.0,563.51,455.9
2016,3,26,16,30,621.0,84.0,2.6,18.0,316.0,575.04,467.48
2016,3,26,16,45,557.0,82.0,2.55,17.5,266.5,509.75,416.92
2016,3,26,17,0,493.0,80.0,2.5,17.0,217.0,446.43,366.58
2016,3,26,17,15,423.0,69.0,2.4,16.0,168.5,368.92,303.67
2016,3,26,17,30,353.0,58.0,2.3,15.0,120.0,300.41,245.47
2016,3,26,17,45,248.0,43.0,2.2,14.5,79.0,212.85,169.03
2016,3,26,18,0,143.0,28.0,2.1,14.0,38.0,131.53,83.83
2016,3,26,18,15,71.5,14.0,2.05,13.5,19.0,45.52,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,134.0,15.0,2.35,11.0,27.0,11.86,0.0
2016,3,27,6,30,268.0,30.0,2.5,11.0,54.0,23.91,14.03
2016,3,27,6,45,374.5,41.5,2.65,11.5,100.0,32.03,22.61
2016,3,27,7,0,481.0,53.0,2.8,12.0,146.0,39.74,29.94
2016,3,27,7,15,549.5,61.0,2.8,12.5,198.0,43.99,33.95
2016,3,27,7,30,618.0,69.0,2.8,13.0,250.0,48.04,37.61
2016,3,27,7,45,663.5,75.0,2.85,13.5,303.0,50.26,39.5
2016,3,27,8,0,709.0,81.0,2.9,14.0,356.0,52.37,41.2
2016,3,27,8,15,741.0,85.5,2.95,14.0,408.0,87.87,51.17
2016,3,27,8,30,773.0,90.0,3.0,14.0,460.0,136.86,77.9
2016,3,27,8,45,715.0,112.0,3.05,14.5,481.0,184.5,116.69
2016,3,27,9,0,657.0,134.0,3.1,15.0,502.0,231.36,159.12
2016,3,27,9,15,532.0,192.0,3.2,15.0,504.5,284.45,209.76
2016,3,27,9,30,407.0,250.0,3.3,15.0,507.0,323.17,247.03
2016,3,27,9,45,432.0,257.5,3.4,15.5,545.0,363.34,280.27
2016,3,27,10,0,457.0,265.0,3.5,16.0,583.0,405.66,314.87
2016,3,27,10,15,595.0,222.5,3.55,16.0,654.5,460.06,358.82
2016,3,27,10,30,733.0,180.0,3.6,16.0,726.0,524.47,410.93
2016,3,27,10,45,730.5,189.0,3.7,16.5,748.0,567.21,444.93
2016,3,27,11,0,728.0,198.0,3.8,17.0,770.0,608.46,477.0
2016,3,27,11,15,815.0,162.0,3.8,17.0,814.0,665.21,521.9
2016,3,27,11,30,902.0,126.0,3.8,17.0,858.0,723.27,567.27
2016,3,27,11,45,904.5,126.5,3.85,17.0,866.5,758.58,594.29
2016,3,27,12,0,907.0,127.0,3.9,17.0,875.0,791.54,618.24
2016,3,27,12,15,907.5,127.0,3.85,17.0,875.0,820.01,638.21
2016,3,27,12,30,908.0,127.0,3.8,17.0,875.0,845.72,656.21
2016,3,27,12,45,769.5,191.5,3.8,17.0,821.0,826.14,642.27
2016,3,27,13,0,631.0,256.0,3.8,17.0,767.0,793.39,616.42
2016,3,27,13,15,635.5,247.0,3.8,17.0,752.5,803.14,624.65
2016,3,27,13,30,640.0,238.0,3.8,17.0,738.0,810.4,630.86
2016,3,27,13,45,679.5,211.0,3.8,17.0,727.0,827.19,645.01
2016,3,27,14,0,719.0,184.0,3.8,17.0,716.0,840.77,655.86
2016,3,27,14,15,697.5,181.5,3.8,16.5,680.0,823.85,645.85
2016,3,27,14,30,676.0,179.0,3.8,16.0,644.0,804.17,634.09
2016,3,27,14,45,661.0,175.5,3.8,16.0,609.5,786.51,622.63
2016,3,27,15,0,646.0,172.0,3.8,16.0,575.0,766.39,609.4
2016,3,27,15,15,671.5,145.5,3.75,15.5,538.5,752.9,602.03
2016,3,27,15,30,697.0,119.0,3.7,15.0,502.0,734.89,591.26
2016,3,27,15,45,507.5,150.5,3.7,15.0,416.5,600.58,489.37
2016,3,27,16,0,318.0,182.0,3.7,15.0,331.0,466.99,383.08
2016,3,27,16,15,306.0,161.5,3.5,14.5,291.5,428.44,354.38
2016,3,27,16,30,294.0,141.0,3.3,14.0,252.0,389.21,324.04
2016,3,27,16,45,250.0,127.0,3.15,13.5,211.5,335.72,280.58
2016,3,27,17,0,206.0,113.0,3.0,13.0,171.0,284.72,238.07
2016,3,27,17,15,175.5,91.5,2.85,12.5,133.5,234.51,195.42
2016,3,27,17,30,145.0,70.0,2.7,12.0,96.0,185.74,152.77
2016,3,27,17,45,90.0,49.0,2.55,11.5,63.5,116.45,91.95
2016,3,27,18,0,35.0,28.0,2.4,11.0,31.0,58.7,36.46
2016,3,27,18,15,17.5,14.0,2.45,11.0,15.5,21.26,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,165.5,15.5,3.15,8.5,31.5,12.17,0.0
2016,3,28,6,30,331.0,31.0,3.4,9.0,63.0,24.65,15.12
2016,3,28,6,45,450.0,40.5,3.7,9.5,112.5,30.96,21.92
2016,3,28,7,0,569.0,50.0,4.0,10.0,162.0,37.0,27.76
2016,3,28,7,15,633.0,56.5,4.15,10.0,216.0,40.18,30.87
2016,3,28,7,30,697.0,63.0,4.3,10.0,270.0,47.54,37.61
2016,3,28,7,45,742.5,67.0,4.45,10.5,325.5,48.7,38.55
2016,3,28,8,0,788.0,71.0,4.6,11.0,381.0,49.87,39.44
2016,3,28,8,15,816.5,74.5,4.6,11.0,433.5,86.05,46.47
2016,3,28,8,30,845.0,78.0,4.6,11.0,486.0,138.16,76.37
2016,3,28,8,45,865.5,80.5,4.6,11.5,534.5,191.19,117.24
2016,3,28,9,0,886.0,83.0,4.6,12.0,583.0,252.43,169.95
2016,3,28,9,15,901.0,85.5,4.6,12.0,627.5,307.1,219.84
2016,3,28,9,30,916.0,88.0,4.6,12.0,672.0,362.46,270.75
2016,3,28,9,45,661.5,187.5,4.6,12.5,622.0,392.01,304.1
2016,3,28,10,0,407.0,287.0,4.6,13.0,572.0,409.19,323.0
2016,3,28,10,15,581.5,229.0,4.6,13.0,655.5,462.3,366.57
2016,3,28,10,30,756.0,171.0,4.6,13.0,739.0,531.77,423.74
2016,3,28,10,45,702.0,205.0,4.65,13.5,745.0,568.73,453.41
2016,3,28,11,0,648.0,239.0,4.7,14.0,751.0,600.26,477.84
2016,3,28,11,15,663.0,238.5,4.65,14.0,770.5,639.73,509.16
2016,3,28,11,30,678.0,238.0,4.6,14.0,790.0,678.78,539.61
2016,3,28,11,45,643.5,258.0,4.6,14.0,786.0,700.82,556.18
2016,3,28,12,0,609.0,278.0,4.6,14.0,782.0,719.11,569.67
2016,3,28,12,15,607.5,278.5,4.55,14.0,780.5,741.26,586.46
2016,3,28,12,30,606.0,279.0,4.5,14.0,779.0,760.79,601.14
2016,3,28,12,45,571.0,287.5,4.5,14.0,755.5,759.17,599.77
2016,3,28,13,0,536.0,296.0,4.5,14.0,732.0,754.34,596.09
2016,3,28,13,15,523.0,292.5,4.4,14.0,710.0,753.3,595.35
2016,3,28,13,30,510.0,289.0,4.3,14.0,688.0,749.84,592.82
2016,3,28,13,45,540.0,267.5,4.25,14.0,679.0,762.97,604.08
2016,3,28,14,0,570.0,246.0,4.2,14.0,670.0,773.72,613.56
2016,3,28,14,15,568.5,233.5,4.1,14.0,641.0,763.82,607.11
2016,3,28,14,30,567.0,221.0,4.0,14.0,612.0,751.4,598.99
2016,3,28,14,45,554.0,214.0,3.9,14.0,579.0,732.58,585.82
2016,3,28,15,0,541.0,207.0,3.8,14.0,546.0,711.73,571.15
2016,3,28,15,15,677.5,154.5,3.65,13.5,548.5,770.14,619.18
2016,3,28,15,30,814.0,102.0,3.5,13.0,551.0,810.3,650.71
2016,3,28,15,45,407.0,55.5,3.4,13.0,280.0,410.14,342.15
2016,3,28,16,0,0.0,9.0,3.3,13.0,9.0,8.35,1.47
2016,3,28,16,15,277.0,54.0,3.0,12.5,159.5,293.16,249.93
2016,3,28,16,30,554.0,99.0,2.7,12.0,310.0,547.53,457.38
2016,3,28,16,45,587.0,83.5,2.4,12.0,277.0,535.65,446.0
2016,3,28,17,0,620.0,68.0,2.1,12.0,244.0,519.43,431.72
2016,3,28,17,15,548.5,60.0,1.95,11.0,191.5,442.72,368.89
2016,3,28,17,30,477.0,52.0,1.8,10.0,139.0,369.99,306.85
2016,3,28,17,45,367.0,40.0,1.65,9.5,94.0,276.48,224.54
2016,3,28,18,0,257.0,28.0,1.5,9.0,49.0,192.14,135.34
2016,3,28,18,15,128.5,14.0,1.5,9.0,24.5,71.79,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,159.0,16.5,0.95,7.5,32.5,12.92,0.0
2016,3,29,6,30,318.0,33.0,1.0,8.0,65.0,26.27,16.9
2016,3,29,6,45,434.0,42.0,1.1,9.0,114.0,32.03,23.04
2016,3,29,7,0,550.0,51.0,1.2,10.0,163.0,37.58,28.36
2016,3,29,7,15,613.5,58.0,1.35,10.5,216.5,41.12,31.72
2016,3,29,7,30,677.0,65.0,1.5,11.0,270.0,44.51,34.77
2016,3,29,7,45,727.5,68.0,1.65,11.5,325.0,49.24,38.91
2016,3,29,8,0,778.0,71.0,1.8,12.0,380.0,49.61,39.05
2016,3,29,8,15,806.5,74.5,1.8,12.5,432.5,89.63,47.7
2016,3,29,8,30,835.0,78.0,1.8,13.0,485.0,141.3,78.04
2016,3,29,8,45,858.0,80.0,1.85,13.5,534.5,193.84,118.39
2016,3,29,9,0,881.0,82.0,1.9,14.0,584.0,254.87,170.09
2016,3,29,9,15,896.5,84.5,1.9,14.0,628.0,309.42,218.76
2016,3,29,9,30,912.0,87.0,1.9,14.0,672.0,364.7,268.2
2016,3,29,9,45,923.0,89.0,1.9,14.5,710.0,418.41,315.22
2016,3,29,10,0,934.0,91.0,1.9,15.0,748.0,471.94,360.77
2016,3,29,10,15,942.5,92.5,1.9,15.0,779.5,523.45,404.14
2016,3,29,10,30,951.0,94.0,1.9,15.0,811.0,574.08,445.57
2016,3,29,10,45,956.0,95.0,1.95,15.5,834.5,621.19,482.62
2016,3,29,11,0,961.0,96.0,2.0,16.0,858.0,666.67,517.41
2016,3,29,11,15,964.0,97.0,2.05,16.0,873.5,709.04,550.04
2016,3,29,11,30,967.0,98.0,2.1,16.0,889.0,749.24,580.47
2016,3,29,11,45,967.5,98.5,2.2,16.0,896.5,784.85,606.24
2016,3,29,12,0,968.0,99.0,2.3,16.0,904.0,817.78,629.66
2016,3,29,12,15,839.5,160.0,2.35,16.0,857.5,809.39,623.81
2016,3,29,12,30,711.0,221.0,2.4,16.0,811.0,792.82,611.17
2016,3,29,12,45,698.0,228.0,2.45,16.5,802.0,809.47,622.56
2016,3,29,13,0,685.0,235.0,2.5,17.0,793.0,823.31,631.59
2016,3,29,13,15,693.5,221.5,2.5,16.5,777.0,832.43,640.26
2016,3,29,13,30,702.0,208.0,2.5,16.0,761.0,838.8,647.09
2016,3,29,13,45,697.5,202.5,2.55,16.0,737.5,839.19,648.41
2016,3,29,14,0,693.0,197.0,2.6,16.0,714.0,836.72,647.9
2016,3,29,14,15,687.5,188.5,2.55,16.0,684.0,827.36,641.97
2016,3,29,14,30,682.0,180.0,2.5,16.0,654.0,815.13,634.19
2016,3,29,14,45,680.0,167.5,2.5,16.0,618.0,798.82,623.98
2016,3,29,15,0,678.0,155.0,2.5,16.0,582.0,779.62,611.78
2016,3,29,15,15,661.5,149.0,2.45,15.5,542.0,752.6,594.75
2016,3,29,15,30,645.0,143.0,2.4,15.0,502.0,723.47,576.08
2016,3,29,15,45,718.0,114.0,2.35,15.0,481.0,738.67,588.88
2016,3,29,16,0,791.0,85.0,2.3,15.0,460.0,743.14,593.49
2016,3,29,16,15,759.0,81.0,2.1,14.5,407.5,694.63,559.07
2016,3,29,16,30,727.0,77.0,1.9,14.0,355.0,645.33,523.74
2016,3,29,16,45,682.0,71.0,1.7,13.5,301.5,588.41,481.55
2016,3,29,17,0,637.0,65.0,1.5,13.0,248.0,528.62,434.5
2016,3,29,17,15,568.5,57.5,1.4,12.0,195.5,453.63,374.51
2016,3,29,17,30,500.0,50.0,1.3,11.0,143.0,382.44,314.71
2016,3,29,17,45,387.0,39.0,1.25,10.5,97.0,287.22,232.22
2016,3,29,18,0,274.0,28.0,1.2,10.0,51.0,201.76,144.89
2016,3,29,18,15,137.0,14.0,1.2,9.5,25.5,75.98,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,18.5,1.6,8.5,32.5,14.49,0.0
2016,3,30,6,30,273.0,37.0,1.8,9.0,65.0,28.74,19.13
2016,3,30,6,45,367.0,49.5,2.05,9.5,111.5,38.56,28.84
2016,3,30,7,0,461.0,62.0,2.3,10.0,158.0,46.86,36.72
2016,3,30,7,15,527.0,71.0,2.3,10.5,210.0,51.59,41.15
2016,3,30,7,30,593.0,80.0,2.3,11.0,262.0,56.09,45.19
2016,3,30,7,45,638.5,86.5,2.3,11.5,315.5,58.29,47.01
2016,3,30,8,0,684.0,93.0,2.3,12.0,369.0,60.37,48.65
2016,3,30,8,15,716.0,98.0,2.3,12.5,420.0,101.58,58.95
2016,3,30,8,30,748.0,103.0,2.3,13.0,471.0,150.41,88.91
2016,3,30,8,45,612.5,151.5,2.3,13.5,472.5,210.05,142.49
2016,3,30,9,0,477.0,200.0,2.3,14.0,474.0,254.78,185.85
2016,3,30,9,15,656.0,157.0,2.35,14.0,564.0,297.07,217.17
2016,3,30,9,30,835.0,114.0,2.4,14.0,654.0,361.03,268.38
2016,3,30,9,45,850.5,115.0,2.45,14.5,692.0,412.41,313.26
2016,3,30,10,0,866.0,116.0,2.5,15.0,730.0,464.23,357.46
2016,3,30,10,15,875.0,118.0,2.55,15.0,760.5,517.49,402.24
2016,3,30,10,30,884.0,120.0,2.6,15.0,791.0,565.97,442.33
2016,3,30,10,45,790.0,169.5,2.65,15.5,782.5,595.79,465.69
2016,3,30,11,0,696.0,219.0,2.7,16.0,774.0,617.33,481.61
2016,3,30,11,15,700.5,221.0,2.7,16.0,788.5,654.0,509.93
2016,3,30,11,30,705.0,223.0,2.7,16.0,803.0,689.39,536.7
2016,3,30,11,45,613.0,268.5,2.75,16.5,776.0,693.94,538.05
2016,3,30,12,0,521.0,314.0,2.8,17.0,749.0,691.58,534.15
2016,3,30,12,15,526.5,309.0,2.8,17.0,748.5,711.76,549.47
2016,3,30,12,30,532.0,304.0,2.8,17.0,748.0,730.4,563.44
2016,3,30,12,45,518.5,306.5,2.8,17.0,735.5,738.98,569.72
2016,3,30,13,0,505.0,309.0,2.8,17.0,723.0,745.24,574.41
2016,3,30,13,15,510.0,297.5,2.8,17.0,708.5,751.2,579.6
2016,3,30,13,30,515.0,286.0,2.8,17.0,694.0,755.01,583.32
2016,3,30,13,45,560.0,261.0,2.85,17.0,692.0,777.75,601.92
2016,3,30,14,0,605.0,236.0,2.9,17.0,690.0,801.4,621.0
2016,3,30,14,15,604.5,224.0,2.9,17.0,661.5,793.21,616.27
2016,3,30,14,30,604.0,212.0,2.9,17.0,633.0,782.32,609.94
2016,3,30,14,45,611.5,194.0,2.9,17.0,600.5,769.5,602.6
2016,3,30,15,0,619.0,176.0,2.9,17.0,568.0,753.68,593.13
2016,3,30,15,15,600.0,170.0,2.9,16.5,528.5,725.26,574.8
2016,3,30,15,30,581.0,164.0,2.9,16.0,489.0,694.93,554.89
2016,3,30,15,45,669.5,128.0,2.95,16.0,471.0,717.55,574.59
2016,3,30,16,0,758.0,92.0,3.0,16.0,453.0,727.47,583.79
2016,3,30,16,15,725.0,87.5,3.0,15.5,401.5,682.33,552.68
2016,3,30,16,30,692.0,83.0,3.0,15.0,350.0,632.99,517.89
2016,3,30,16,45,645.0,76.5,3.0,14.5,297.0,571.12,471.89
2016,3,30,17,0,598.0,70.0,3.0,14.0,244.0,510.46,424.12
2016,3,30,17,15,529.0,62.0,2.8,13.0,192.5,435.7,363.04
2016,3,30,17,30,460.0,54.0,2.6,12.0,141.0,364.75,302.5
2016,3,30,17,45,347.0,42.0,2.4,11.5,96.0,269.62,219.19
2016,3,30,18,0,234.0,30.0,2.2,11.0,51.0,183.02,133.83
2016,3,30,18,15,117.0,15.0,2.1,10.5,25.5,68.07,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,19.5,1.75,10.0,35.0,15.24,2.16
2016,3,31,6,30,280.0,39.0,1.8,10.0,70.0,30.26,20.54
2016,3,31,6,45,361.5,53.5,1.9,10.5,116.0,40.68,30.66
2016,3,31,7,0,443.0,68.0,2.0,11.0,162.0,52.0,41.21
2016,3,31,7,15,221.5,71.0,1.95,11.0,118.0,50.82,40.39
2016,3,31,7,30,0.0,74.0,1.9,11.0,74.0,67.94,55.84
2016,3,31,7,45,0.0,88.5,1.9,11.5,88.5,80.7,67.03
2016,3,31,8,0,0.0,103.0,1.9,12.0,103.0,93.34,77.9
2016,3,31,8,15,5.5,138.5,1.9,12.5,141.0,123.51,99.0
2016,3,31,8,30,11.0,174.0,1.9,13.0,179.0,154.31,123.62
2016,3,31,8,45,12.0,188.5,1.9,13.5,195.0,168.71,134.66
2016,3,31,9,0,13.0,203.0,1.9,14.0,211.0,183.22,145.76
2016,3,31,9,15,35.0,242.0,1.95,14.5,265.0,216.25,171.02
2016,3,31,9,30,57.0,281.0,2.0,15.0,319.0,258.5,203.5
2016,3,31,9,45,75.5,306.0,2.05,15.5,359.0,291.49,228.58
2016,3,31,10,0,94.0,331.0,2.1,16.0,399.0,326.68,255.27
2016,3,31,10,15,207.0,339.0,2.15,16.0,495.5,390.85,304.56
2016,3,31,10,30,320.0,347.0,2.2,16.0,592.0,466.63,362.71
2016,3,31,10,45,511.5,282.0,2.3,16.5,686.0,537.08,417.35
2016,3,31,11,0,703.0,217.0,2.4,17.0,780.0,622.83,483.22
2016,3,31,11,15,816.5,164.0,2.45,17.0,830.0,681.85,529.09
2016,3,31,11,30,930.0,111.0,2.5,17.0,880.0,743.77,576.89
2016,3,31,11,45,933.0,110.5,2.6,17.5,887.5,779.02,601.24
2016,3,31,12,0,936.0,110.0,2.7,18.0,895.0,811.83,623.4
2016,3,31,12,15,935.5,110.0,2.8,18.0,894.0,839.81,643.32
2016,3,31,12,30,935.0,110.0,2.9,18.0,893.0,864.89,661.3
2016,3,31,12,45,938.0,106.5,3.05,18.0,885.0,886.38,677.24
2016,3,31,13,0,941.0,103.0,3.2,18.0,877.0,904.8,691.17
2016,3,31,13,15,937.0,102.0,3.25,18.0,859.5,916.58,700.0
2016,3,31,13,30,933.0,101.0,3.3,18.0,842.0,924.98,706.69
2016,3,31,13,45,926.5,100.0,3.4,18.0,817.0,927.81,710.03
2016,3,31,14,0,920.0,99.0,3.5,18.0,792.0,927.23,711.22
2016,3,31,14,15,911.5,97.5,3.55,17.5,760.0,920.99,709.64
2016,3,31,14,30,903.0,96.0,3.6,17.0,728.0,911.45,705.92
2016,3,31,14,45,890.0,94.5,3.65,17.0,689.5,894.78,695.95
2016,3,31,15,0,877.0,93.0,3.7,17.0,651.0,875.13,683.97
2016,3,31,15,15,861.0,90.5,3.7,16.5,607.0,848.95,668.31
2016,3,31,15,30,845.0,88.0,3.7,16.0,563.0,827.07,655.71
2016,3,31,15,45,820.5,85.5,3.7,15.5,514.0,789.02,631.06
2016,3,31,16,0,796.0,83.0,3.7,15.0,465.0,749.18,604.75
2016,3,31,16,15,766.0,79.0,3.55,14.5,413.0,701.83,571.57
2016,3,31,16,30,736.0,75.0,3.4,14.0,361.0,653.61,536.98
2016,3,31,16,45,691.5,70.0,3.3,13.5,307.5,597.39,495.27
2016,3,31,17,0,647.0,65.0,3.2,13.0,254.0,538.61,449.04
2016,3,31,17,15,581.5,58.0,2.85,12.5,202.0,465.37,388.15
2016,3,31,17,30,516.0,51.0,2.5,12.0,150.0,395.67,327.8
2016,3,31,17,45,407.5,40.5,2.15,11.5,103.0,302.19,245.78
2016,3,31,18,0,299.0,30.0,1.8,11.0,56.0,217.8,162.05
2016,3,31,18,15,149.5,15.0,1.7,10.5,28.0,103.03,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,170.5,18.5,2.45,10.0,38.0,14.24,3.12
2016,4,1,6,30,341.0,37.0,2.5,10.0,76.0,29.26,19.81
2016,4,1,6,45,430.0,48.0,2.55,10.5,124.0,36.64,27.12
2016,4,1,7,0,519.0,59.0,2.6,11.0,172.0,43.65,33.75
2016,4,1,7,15,578.5,66.5,2.6,11.5,224.0,47.27,37.12
2016,4,1,7,30,638.0,74.0,2.6,12.0,276.0,50.73,40.18
2016,4,1,7,45,328.0,112.5,2.65,12.5,217.5,77.2,63.66
2016,4,1,8,0,18.0,151.0,2.7,13.0,159.0,130.54,110.29
2016,4,1,8,15,16.5,165.5,2.65,13.0,173.0,145.26,116.51
2016,4,1,8,30,15.0,180.0,2.6,13.0,187.0,159.73,127.96
2016,4,1,8,45,50.5,218.5,2.6,13.5,247.5,191.1,151.41
2016,4,1,9,0,86.0,257.0,2.6,14.0,308.0,233.64,183.89
2016,4,1,9,15,53.5,250.5,2.6,14.5,283.0,228.3,180.29
2016,4,1,9,30,21.0,244.0,2.6,15.0,258.0,224.79,177.85
2016,4,1,9,45,54.0,287.5,2.6,15.5,326.0,269.38,212.13
2016,4,1,10,0,87.0,331.0,2.6,16.0,394.0,324.35,254.16
2016,4,1,10,15,232.5,331.5,2.55,16.0,508.5,393.64,307.5
2016,4,1,10,30,378.0,332.0,2.5,16.0,623.0,486.31,378.64
2016,4,1,10,45,643.0,223.0,2.5,16.5,734.0,563.17,438.87
2016,4,1,11,0,908.0,114.0,2.5,17.0,845.0,662.41,515.47
2016,4,1,11,15,911.5,115.0,2.45,17.0,860.5,703.07,545.86
2016,4,1,11,30,915.0,116.0,2.4,17.0,876.0,741.72,574.52
2016,4,1,11,45,916.5,116.0,2.35,17.5,883.0,775.85,597.27
2016,4,1,12,0,918.0,116.0,2.3,18.0,890.0,807.51,617.49
2016,4,1,12,15,918.0,116.0,2.25,18.0,889.0,835.38,636.11
2016,4,1,12,30,918.0,116.0,2.2,18.0,888.0,860.44,652.74
2016,4,1,12,45,919.5,113.5,2.2,18.0,879.5,881.37,667.01
2016,4,1,13,0,921.0,111.0,2.2,18.0,871.0,899.25,679.3
2016,4,1,13,15,917.0,110.0,2.2,18.0,854.0,910.77,687.42
2016,4,1,13,30,913.0,109.0,2.2,18.0,837.0,919.0,693.49
2016,4,1,13,45,907.5,107.5,2.25,18.0,812.5,922.06,696.75
2016,4,1,14,0,902.0,106.0,2.3,18.0,788.0,921.78,697.95
2016,4,1,14,15,893.0,104.0,2.3,18.0,756.0,914.55,694.12
2016,4,1,14,30,884.0,102.0,2.3,18.0,724.0,904.08,688.28
2016,4,1,14,45,872.5,99.5,2.35,18.0,686.0,887.71,678.99
2016,4,1,15,0,861.0,97.0,2.4,18.0,648.0,868.37,667.73
2016,4,1,15,15,845.0,94.5,2.4,17.5,604.0,849.32,657.52
2016,4,1,15,30,829.0,92.0,2.4,17.0,560.0,820.81,640.57
2016,4,1,15,45,807.0,88.5,2.45,17.0,511.5,783.83,616.61
2016,4,1,16,0,785.0,85.0,2.5,17.0,463.0,744.99,590.95
2016,4,1,16,15,755.5,80.5,2.45,16.0,412.0,697.6,559.97
2016,4,1,16,30,726.0,76.0,2.4,15.0,361.0,649.34,527.41
2016,4,1,16,45,683.0,70.5,2.4,14.5,308.0,593.76,487.3
2016,4,1,17,0,640.0,65.0,2.4,14.0,255.0,535.5,442.6
2016,4,1,17,15,576.0,58.0,2.15,13.0,203.0,463.3,384.15
2016,4,1,17,30,512.0,51.0,1.9,12.0,151.0,394.55,325.94
2016,4,1,17,45,408.0,40.5,1.65,11.5,104.5,303.45,246.56
2016,4,1,18,0,304.0,30.0,1.4,11.0,58.0,221.08,166.37
2016,4,1,18,15,152.0,15.0,1.3,10.5,29.0,105.36,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,165.0,19.5,0.8,10.0,39.5,14.97,4.68
2016,4,2,6,30,330.0,39.0,0.8,10.0,79.0,30.85,21.39
2016,4,2,6,45,412.5,51.5,0.85,10.5,126.5,39.53,29.8
2016,4,2,7,0,495.0,64.0,0.9,11.0,174.0,47.72,37.48
2016,4,2,7,15,276.5,96.0,0.85,11.5,160.5,73.81,60.94
2016,4,2,7,30,58.0,128.0,0.8,12.0,147.0,104.85,88.29
2016,4,2,7,45,66.5,149.5,0.75,12.5,174.5,120.91,101.93
2016,4,2,8,0,75.0,171.0,0.7,13.0,202.0,137.87,110.17
2016,4,2,8,15,184.5,188.5,0.7,13.5,278.5,158.72,120.75
2016,4,2,8,30,294.0,206.0,0.7,14.0,355.0,191.27,140.02
2016,4,2,8,45,533.0,164.5,0.7,15.0,465.5,215.8,148.8
2016,4,2,9,0,772.0,123.0,0.7,16.0,576.0,268.34,183.59
2016,4,2,9,15,789.0,126.5,0.7,16.5,619.0,324.54,231.21
2016,4,2,9,30,806.0,130.0,0.7,17.0,662.0,376.38,274.97
2016,4,2,9,45,806.0,139.5,0.7,17.5,696.0,427.69,317.54
2016,4,2,10,0,806.0,149.0,0.7,18.0,730.0,478.08,357.97
2016,4,2,10,15,815.5,151.5,0.75,18.5,760.0,525.9,395.55
2016,4,2,10,30,825.0,154.0,0.8,19.0,790.0,573.28,431.68
2016,4,2,10,45,826.0,159.0,0.85,20.0,811.5,617.32,463.47
2016,4,2,11,0,827.0,164.0,0.9,21.0,833.0,659.81,493.15
2016,4,2,11,15,831.0,165.0,0.95,21.5,848.0,698.97,520.75
2016,4,2,11,30,835.0,166.0,1.0,22.0,863.0,736.41,546.59
2016,4,2,11,45,839.0,165.0,1.1,22.5,870.0,770.13,570.08
2016,4,2,12,0,843.0,164.0,1.2,23.0,877.0,801.75,591.5
2016,4,2,12,15,740.5,217.0,1.25,23.0,843.0,800.58,589.69
2016,4,2,12,30,638.0,270.0,1.3,23.0,809.0,791.06,582.08
2016,4,2,12,45,603.5,281.5,1.4,23.0,787.0,791.58,583.5
2016,4,2,13,0,569.0,293.0,1.5,23.0,765.0,789.84,583.18
2016,4,2,13,15,714.5,216.0,1.55,23.0,796.0,855.28,631.9
2016,4,2,13,30,860.0,139.0,1.6,23.0,827.0,912.65,670.08
2016,4,2,13,45,850.0,138.0,1.7,23.0,801.5,912.61,671.38
2016,4,2,14,0,840.0,137.0,1.8,23.0,776.0,909.32,671.27
2016,4,2,14,15,829.5,135.0,1.85,22.5,744.0,901.31,668.9
2016,4,2,14,30,819.0,133.0,1.9,22.0,712.0,890.18,664.59
2016,4,2,14,45,680.5,169.0,1.95,22.0,633.0,809.52,611.86
2016,4,2,15,0,542.0,205.0,2.0,22.0,554.0,718.76,549.42
2016,4,2,15,15,522.0,196.5,2.0,21.5,513.5,687.87,530.48
2016,4,2,15,30,502.0,188.0,2.0,21.0,473.0,655.52,509.64
2016,4,2,15,45,519.0,165.5,2.05,21.0,438.0,636.28,498.32
2016,4,2,16,0,536.0,143.0,2.1,21.0,403.0,613.87,484.34
2016,4,2,16,15,585.5,114.5,2.1,20.0,369.5,612.59,487.7
2016,4,2,16,30,635.0,86.0,2.1,19.0,336.0,599.73,481.51
2016,4,2,16,45,547.5,91.5,2.1,18.5,285.0,524.78,425.18
2016,4,2,17,0,460.0,97.0,2.1,18.0,234.0,450.02,366.89
2016,4,2,17,15,412.5,83.0,2.0,17.0,187.5,387.35,317.16
2016,4,2,17,30,365.0,69.0,1.9,16.0,141.0,327.43,267.29
2016,4,2,17,45,262.5,53.0,1.8,15.0,97.0,237.52,190.86
2016,4,2,18,0,160.0,37.0,1.7,14.0,53.0,156.61,117.01
2016,4,2,18,15,80.0,18.5,1.65,13.5,26.5,68.55,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
