Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,23.0,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,46.0,10.0,1.1,9.0,11.0,9.53,0.0
2016,4,3,6,15,175.5,26.5,1.15,9.5,46.5,20.73,9.73
2016,4,3,6,30,305.0,43.0,1.2,10.0,82.0,33.16,23.5
2016,4,3,6,45,397.5,54.5,1.3,10.5,130.0,41.96,32.0
2016,4,3,7,0,490.0,66.0,1.4,11.0,178.0,49.17,38.79
2016,4,3,7,15,550.0,74.5,1.4,11.5,230.5,53.35,42.62
2016,4,3,7,30,610.0,83.0,1.4,12.0,283.0,57.31,46.1
2016,4,3,7,45,305.0,97.0,1.4,12.5,197.0,65.72,53.41
2016,4,3,8,0,0.0,111.0,1.4,13.0,111.0,100.17,79.65
2016,4,3,8,15,0.0,134.0,1.4,13.5,134.0,120.09,95.77
2016,4,3,8,30,0.0,157.0,1.4,14.0,157.0,140.16,111.76
2016,4,3,8,45,1.5,167.0,1.4,14.5,168.0,150.08,119.17
2016,4,3,9,0,3.0,177.0,1.4,15.0,179.0,160.1,126.64
2016,4,3,9,15,22.5,226.0,1.4,15.5,241.0,207.96,163.79
2016,4,3,9,30,42.0,275.0,1.4,16.0,303.0,250.38,196.06
2016,4,3,9,45,220.5,288.5,1.45,16.5,447.0,324.99,251.27
2016,4,3,10,0,399.0,302.0,1.5,17.0,591.0,429.78,329.8
2016,4,3,10,15,527.0,264.0,1.5,17.5,662.5,480.86,368.48
2016,4,3,10,30,655.0,226.0,1.5,18.0,734.0,545.28,417.35
2016,4,3,10,45,639.5,243.0,1.55,18.5,750.5,584.05,446.05
2016,4,3,11,0,624.0,260.0,1.6,19.0,767.0,620.53,472.47
2016,4,3,11,15,620.5,268.5,1.65,19.0,780.5,655.12,498.07
2016,4,3,11,30,617.0,277.0,1.7,19.0,794.0,688.17,522.16
2016,4,3,11,45,582.0,295.0,1.75,19.5,786.5,705.46,533.35
2016,4,3,12,0,547.0,313.0,1.8,20.0,779.0,719.03,541.81
2016,4,3,12,15,530.5,317.5,1.85,20.0,768.5,731.36,550.84
2016,4,3,12,30,514.0,322.0,1.9,20.0,758.0,741.24,558.12
2016,4,3,12,45,529.5,312.5,1.95,20.0,757.5,762.01,573.74
2016,4,3,13,0,545.0,303.0,2.0,20.0,757.0,781.24,588.2
2016,4,3,13,15,610.5,267.0,2.1,20.0,765.5,817.41,616.15
2016,4,3,13,30,676.0,231.0,2.2,20.0,774.0,851.53,642.57
2016,4,3,13,45,619.0,244.0,2.3,20.0,730.0,823.48,623.49
2016,4,3,14,0,562.0,257.0,2.4,20.0,686.0,789.9,600.93
2016,4,3,14,15,683.0,202.5,2.45,19.5,702.0,849.44,647.93
2016,4,3,14,30,804.0,148.0,2.5,19.0,718.0,895.38,681.87
2016,4,3,14,45,792.0,143.5,2.55,19.0,680.5,877.32,670.77
2016,4,3,15,0,780.0,139.0,2.6,19.0,643.0,861.28,661.71
2016,4,3,15,15,761.5,134.5,2.6,18.5,598.5,832.3,644.43
2016,4,3,15,30,743.0,130.0,2.6,18.0,554.0,801.03,625.44
2016,4,3,15,45,734.0,119.5,2.65,17.5,508.5,768.53,605.64
2016,4,3,16,0,725.0,109.0,2.7,17.0,463.0,733.67,583.73
2016,4,3,16,15,693.0,103.0,2.6,16.5,411.5,684.19,549.64
2016,4,3,16,30,661.0,97.0,2.5,16.0,360.0,634.15,514.4
2016,4,3,16,45,628.0,87.5,2.45,15.5,308.5,579.04,473.9
2016,4,3,17,0,595.0,78.0,2.4,15.0,257.0,524.17,431.62
2016,4,3,17,15,529.5,69.0,2.15,14.0,205.0,449.64,371.73
2016,4,3,17,30,464.0,60.0,1.9,13.0,153.0,378.6,312.2
2016,4,3,17,45,364.0,47.5,1.65,12.0,107.0,288.6,234.85
2016,4,3,18,0,264.0,35.0,1.4,11.0,61.0,206.79,158.64
2016,4,3,18,15,132.0,17.5,1.3,10.5,30.5,99.19,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,1.85,10.5,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,2.0,11.0,9.0,8.58,0.0
2016,4,4,6,15,47.0,28.0,2.15,11.5,34.0,24.22,13.03
2016,4,4,6,30,94.0,47.0,2.3,12.0,59.0,39.63,29.0
2016,4,4,6,45,125.0,68.5,2.45,12.5,93.0,56.41,44.54
2016,4,4,7,0,156.0,90.0,2.6,13.0,127.0,69.41,56.47
2016,4,4,7,15,187.5,108.5,2.55,13.5,163.5,82.2,67.9
2016,4,4,7,30,219.0,127.0,2.5,14.0,200.0,94.48,78.6
2016,4,4,7,45,178.5,153.0,2.5,14.5,219.0,117.64,98.56
2016,4,4,8,0,138.0,179.0,2.5,15.0,238.0,138.77,109.02
2016,4,4,8,15,191.5,198.5,2.55,15.5,291.5,168.39,127.59
2016,4,4,8,30,245.0,218.0,2.6,16.0,345.0,196.58,146.16
2016,4,4,8,45,251.5,239.5,2.65,16.5,380.0,230.98,173.22
2016,4,4,9,0,258.0,261.0,2.7,17.0,415.0,266.32,201.68
2016,4,4,9,15,422.0,230.5,2.8,17.0,503.5,303.31,227.96
2016,4,4,9,30,586.0,200.0,2.9,17.0,592.0,361.02,272.79
2016,4,4,9,45,735.5,159.5,3.0,17.5,678.0,419.31,319.33
2016,4,4,10,0,885.0,119.0,3.1,18.0,764.0,494.52,379.32
2016,4,4,10,15,893.5,120.5,3.05,18.0,794.5,547.78,423.01
2016,4,4,10,30,902.0,122.0,3.0,18.0,825.0,596.29,462.13
2016,4,4,10,45,907.5,123.5,3.0,18.5,848.0,642.02,497.41
2016,4,4,11,0,913.0,125.0,3.0,19.0,871.0,686.26,530.6
2016,4,4,11,15,916.5,126.0,3.0,19.0,886.0,727.07,561.52
2016,4,4,11,30,920.0,127.0,3.0,19.0,901.0,765.87,590.4
2016,4,4,11,45,920.5,128.0,3.0,19.0,908.0,800.3,614.52
2016,4,4,12,0,921.0,129.0,3.0,19.0,915.0,832.21,636.49
2016,4,4,12,15,920.5,129.0,3.0,19.0,913.5,859.75,655.37
2016,4,4,12,30,920.0,129.0,3.0,19.0,912.0,884.44,672.31
2016,4,4,12,45,923.5,125.0,3.0,19.5,904.0,905.66,685.61
2016,4,4,13,0,927.0,121.0,3.0,20.0,896.0,923.86,696.88
2016,4,4,13,15,923.0,120.0,3.0,20.0,878.5,935.39,705.06
2016,4,4,13,30,919.0,119.0,3.0,20.0,861.0,943.6,711.18
2016,4,4,13,45,911.0,118.5,3.0,20.0,835.0,945.44,713.14
2016,4,4,14,0,903.0,118.0,3.0,20.0,809.0,943.93,713.05
2016,4,4,14,15,893.0,116.0,3.05,19.5,776.0,935.73,710.31
2016,4,4,14,30,883.0,114.0,3.1,19.0,743.0,924.3,705.51
2016,4,4,14,45,750.5,147.5,3.2,19.0,662.5,851.91,657.24
2016,4,4,15,0,618.0,181.0,3.3,19.0,582.0,767.63,599.61
2016,4,4,15,15,717.0,143.0,3.4,18.5,577.5,805.64,630.93
2016,4,4,15,30,816.0,105.0,3.5,18.0,573.0,831.85,652.98
2016,4,4,15,45,787.5,102.5,3.6,18.0,522.5,790.61,625.3
2016,4,4,16,0,759.0,100.0,3.7,18.0,472.0,752.04,599.59
2016,4,4,16,15,726.0,95.0,3.5,17.0,419.5,701.97,565.72
2016,4,4,16,30,693.0,90.0,3.3,16.0,367.0,651.36,530.59
2016,4,4,16,45,641.0,84.5,3.15,15.5,313.0,586.32,482.18
2016,4,4,17,0,589.0,79.0,3.0,15.0,259.0,522.73,432.28
2016,4,4,17,15,520.5,70.5,2.55,14.0,206.5,446.89,370.65
2016,4,4,17,30,452.0,62.0,2.1,13.0,154.0,374.69,309.67
2016,4,4,17,45,340.5,50.0,1.7,12.5,107.5,277.65,225.97
2016,4,4,18,0,229.0,38.0,1.3,12.0,61.0,193.58,148.82
2016,4,4,18,15,114.5,19.0,1.2,11.5,30.5,94.31,4.78
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,7.0,1.2,9.0,9.0,6.67,0.0
2016,4,5,6,0,126.0,14.0,1.2,10.0,18.0,13.34,0.0
2016,4,5,6,15,275.5,26.5,1.3,10.5,57.5,20.91,11.11
2016,4,5,6,30,425.0,39.0,1.4,11.0,97.0,30.14,20.93
2016,4,5,6,45,503.0,49.0,1.55,12.0,147.0,36.58,27.1
2016,4,5,7,0,581.0,59.0,1.7,13.0,197.0,42.69,32.72
2016,4,5,7,15,637.0,65.5,1.75,13.5,251.5,45.56,35.33
2016,4,5,7,30,693.0,72.0,1.8,14.0,306.0,48.3,37.69
2016,4,5,7,45,733.0,76.5,1.9,14.5,360.5,54.59,43.1
2016,4,5,8,0,773.0,81.0,2.0,15.0,415.0,75.67,44.9
2016,4,5,8,15,800.0,85.0,2.0,15.5,467.0,124.92,68.2
2016,4,5,8,30,827.0,89.0,2.0,16.0,519.0,177.15,104.89
2016,4,5,8,45,849.5,91.0,2.0,17.0,568.0,229.66,147.51
2016,4,5,9,0,872.0,93.0,2.0,18.0,617.0,284.19,194.13
2016,4,5,9,15,886.5,95.5,2.1,18.5,660.0,344.42,246.34
2016,4,5,9,30,901.0,98.0,2.2,19.0,703.0,399.03,293.64
2016,4,5,9,45,911.5,100.0,2.35,19.5,740.5,452.01,338.91
2016,4,5,10,0,922.0,102.0,2.5,20.0,778.0,504.74,382.78
2016,4,5,10,15,929.5,103.5,2.6,20.0,808.0,555.09,424.33
2016,4,5,10,30,937.0,105.0,2.7,20.0,838.0,604.46,464.11
2016,4,5,10,45,943.0,105.5,2.85,20.5,861.0,650.88,500.07
2016,4,5,11,0,949.0,106.0,3.0,21.0,884.0,695.75,534.02
2016,4,5,11,15,951.5,106.5,3.05,21.0,899.0,736.54,564.92
2016,4,5,11,30,954.0,107.0,3.1,21.0,914.0,775.14,593.08
2016,4,5,11,45,955.5,107.0,3.2,21.5,920.5,810.18,616.48
2016,4,5,12,0,957.0,107.0,3.3,22.0,927.0,842.63,637.96
2016,4,5,12,15,956.5,107.0,3.25,22.0,925.5,870.77,656.79
2016,4,5,12,30,956.0,107.0,3.2,22.0,924.0,895.94,673.58
2016,4,5,12,45,954.0,106.5,3.2,22.5,914.5,916.3,686.11
2016,4,5,13,0,952.0,106.0,3.2,23.0,905.0,933.42,696.53
2016,4,5,13,15,948.0,105.0,3.15,23.0,887.0,944.99,704.3
2016,4,5,13,30,944.0,104.0,3.1,23.0,869.0,953.15,709.95
2016,4,5,13,45,938.0,103.0,3.05,23.0,843.5,956.11,712.28
2016,4,5,14,0,932.0,102.0,3.0,23.0,818.0,955.65,712.49
2016,4,5,14,15,923.0,100.0,2.9,23.0,785.5,948.0,707.68
2016,4,5,14,30,914.0,98.0,2.8,23.0,753.0,937.02,700.83
2016,4,5,14,45,902.0,96.5,2.7,23.0,713.5,920.71,690.53
2016,4,5,15,0,890.0,95.0,2.6,23.0,674.0,901.37,678.33
2016,4,5,15,15,874.0,92.0,2.45,23.0,629.0,873.97,660.3
2016,4,5,15,30,858.0,89.0,2.3,23.0,584.0,850.99,645.38
2016,4,5,15,45,836.0,86.0,2.2,23.0,534.5,813.59,620.83
2016,4,5,16,0,814.0,83.0,2.1,23.0,485.0,774.29,594.85
2016,4,5,16,15,785.0,79.0,1.85,22.0,432.5,726.68,563.68
2016,4,5,16,30,756.0,75.0,1.6,21.0,380.0,678.12,531.08
2016,4,5,16,45,714.0,70.0,1.4,20.5,326.0,618.41,488.71
2016,4,5,17,0,672.0,65.0,1.2,20.0,272.0,563.54,448.31
2016,4,5,17,15,610.0,58.5,1.15,19.0,218.5,491.34,393.7
2016,4,5,17,30,548.0,52.0,1.1,18.0,165.0,422.42,338.81
2016,4,5,17,45,445.5,42.0,1.1,17.0,116.5,330.14,262.88
2016,4,5,18,0,343.0,32.0,1.1,16.0,68.0,246.25,187.91
2016,4,5,18,15,171.5,16.0,1.1,15.5,34.0,120.48,23.41
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.5,7.5,1.1,13.5,9.5,7.15,0.0
2016,4,6,6,0,111.0,15.0,1.1,14.0,19.0,11.81,0.0
2016,4,6,6,15,252.0,28.5,1.15,15.0,58.5,22.54,12.56
2016,4,6,6,30,393.0,42.0,1.2,16.0,98.0,32.61,22.66
2016,4,6,6,45,481.0,51.5,1.25,17.5,148.5,38.49,28.16
2016,4,6,7,0,569.0,61.0,1.3,19.0,199.0,44.1,33.14
2016,4,6,7,15,625.0,68.0,1.35,19.5,253.0,47.29,35.96
2016,4,6,7,30,681.0,75.0,1.4,20.0,307.0,50.32,38.5
2016,4,6,7,45,719.0,80.0,1.5,20.5,361.0,51.63,39.46
2016,4,6,8,0,757.0,85.0,1.6,21.0,415.0,82.08,47.32
2016,4,6,8,15,784.5,89.0,1.65,21.5,467.0,130.58,70.93
2016,4,6,8,30,812.0,93.0,1.7,22.0,519.0,182.12,106.89
2016,4,6,8,45,831.0,96.5,1.8,23.0,567.0,234.41,148.72
2016,4,6,9,0,850.0,100.0,1.9,24.0,615.0,288.38,193.94
2016,4,6,9,15,865.0,103.0,1.95,24.0,657.5,342.19,240.31
2016,4,6,9,30,880.0,106.0,2.0,24.0,700.0,402.05,290.74
2016,4,6,9,45,888.5,109.0,2.05,24.5,736.5,454.05,333.83
2016,4,6,10,0,897.0,112.0,2.1,25.0,773.0,505.66,375.39
2016,4,6,10,15,904.0,114.0,2.05,25.5,803.0,555.06,413.72
2016,4,6,10,30,911.0,116.0,2.0,26.0,833.0,603.5,450.01
2016,4,6,10,45,913.0,119.0,1.95,26.5,854.5,648.67,482.75
2016,4,6,11,0,915.0,122.0,1.9,27.0,876.0,692.08,513.19
2016,4,6,11,15,917.5,122.5,1.8,27.0,890.0,731.68,540.86
2016,4,6,11,30,920.0,123.0,1.7,27.0,904.0,769.18,566.2
2016,4,6,11,45,918.5,125.0,1.65,27.5,910.0,802.84,586.4
2016,4,6,12,0,917.0,127.0,1.6,28.0,916.0,833.88,604.64
2016,4,6,12,15,822.0,178.0,1.55,28.0,884.0,837.65,606.23
2016,4,6,12,30,727.0,229.0,1.5,28.0,852.0,835.07,603.22
2016,4,6,12,45,724.0,225.5,1.45,28.5,840.5,849.65,611.58
2016,4,6,13,0,721.0,222.0,1.4,29.0,829.0,861.52,617.91
2016,4,6,13,15,642.5,252.5,1.3,29.0,785.5,837.85,600.22
2016,4,6,13,30,564.0,283.0,1.2,29.0,742.0,808.31,579.05
2016,4,6,13,45,564.5,271.5,1.15,29.0,719.5,805.96,578.27
2016,4,6,14,0,565.0,260.0,1.1,29.0,697.0,801.12,575.64
2016,4,6,14,15,567.5,245.0,1.05,29.0,668.5,791.87,570.39
2016,4,6,14,30,570.0,230.0,1.0,29.0,640.0,780.01,563.55
2016,4,6,14,45,491.5,244.0,0.95,29.5,584.0,724.8,525.24
2016,4,6,15,0,413.0,258.0,0.9,30.0,528.0,668.94,486.54
2016,4,6,15,15,453.5,226.5,0.85,30.0,505.0,667.46,488.15
2016,4,6,15,30,494.0,195.0,0.8,30.0,482.0,662.06,486.59
2016,4,6,15,45,589.5,149.0,0.8,30.0,462.5,687.36,507.3
2016,4,6,16,0,685.0,103.0,0.8,30.0,443.0,699.53,516.94
2016,4,6,16,15,478.0,130.5,0.75,29.0,355.5,546.92,413.05
2016,4,6,16,30,271.0,158.0,0.7,28.0,268.0,399.24,306.35
2016,4,6,16,45,244.5,140.0,0.7,27.5,229.0,352.82,273.81
2016,4,6,17,0,218.0,122.0,0.7,27.0,190.0,307.4,240.06
2016,4,6,17,15,192.0,101.0,0.75,26.0,152.5,259.43,203.71
2016,4,6,17,30,166.0,80.0,0.8,25.0,115.0,212.62,166.67
2016,4,6,17,45,124.0,59.0,0.85,24.5,81.0,157.93,121.54
2016,4,6,18,0,82.0,38.0,0.9,24.0,47.0,105.49,76.51
2016,4,6,18,15,41.0,19.0,0.85,23.5,23.5,45.29,9.7
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,2.35,14.5,7.5,7.15,0.0
2016,4,7,6,0,0.0,15.0,2.5,15.0,15.0,13.93,0.0
2016,4,7,6,15,58.0,34.5,2.7,15.0,43.0,29.46,18.51
2016,4,7,6,30,116.0,54.0,2.9,15.0,71.0,43.19,31.99
2016,4,7,6,45,151.0,75.5,3.1,15.5,107.0,59.08,46.5
2016,4,7,7,0,186.0,97.0,3.3,16.0,143.0,74.36,60.23
2016,4,7,7,15,222.0,113.5,3.4,16.0,181.5,85.63,70.29
2016,4,7,7,30,258.0,130.0,3.5,16.0,220.0,96.46,79.72
2016,4,7,7,45,385.0,130.0,3.6,16.5,288.0,88.36,72.31
2016,4,7,8,0,512.0,130.0,3.7,17.0,356.0,106.45,72.03
2016,4,7,8,15,492.5,154.0,3.65,17.0,392.0,153.07,101.85
2016,4,7,8,30,473.0,178.0,3.6,17.0,428.0,198.08,137.03
2016,4,7,8,45,403.5,216.0,3.6,17.5,442.5,242.01,175.87
2016,4,7,9,0,334.0,254.0,3.6,18.0,457.0,284.76,213.73
2016,4,7,9,15,393.5,255.5,3.55,18.0,511.0,326.0,246.55
2016,4,7,9,30,453.0,257.0,3.5,18.0,565.0,367.3,280.03
2016,4,7,9,45,519.0,247.0,3.45,18.5,617.5,413.41,316.85
2016,4,7,10,0,585.0,237.0,3.4,19.0,670.0,465.14,357.82
2016,4,7,10,15,574.5,254.0,3.35,19.0,693.5,505.89,390.58
2016,4,7,10,30,564.0,271.0,3.3,19.0,717.0,545.11,421.34
2016,4,7,10,45,547.5,288.0,3.3,19.0,730.5,579.19,447.63
2016,4,7,11,0,531.0,305.0,3.3,19.0,744.0,611.18,471.77
2016,4,7,11,15,528.0,313.5,3.25,19.0,756.5,642.76,495.25
2016,4,7,11,30,525.0,322.0,3.2,19.0,769.0,673.08,517.4
2016,4,7,11,45,532.5,316.5,3.15,19.0,773.5,697.23,535.25
2016,4,7,12,0,540.0,311.0,3.1,19.0,778.0,720.19,552.11
2016,4,7,12,15,526.5,321.0,3.05,19.0,775.5,739.46,565.53
2016,4,7,12,30,513.0,331.0,3.0,19.0,773.0,756.61,577.32
2016,4,7,12,45,531.0,320.5,3.0,19.0,773.5,778.7,593.8
2016,4,7,13,0,549.0,310.0,3.0,19.0,774.0,799.3,609.18
2016,4,7,13,15,414.0,349.5,3.0,19.0,695.5,732.49,559.19
2016,4,7,13,30,279.0,389.0,3.0,19.0,617.0,654.54,500.91
2016,4,7,13,45,204.0,382.5,3.0,19.0,546.5,577.43,444.43
2016,4,7,14,0,129.0,376.0,3.0,19.0,476.0,508.06,392.28
2016,4,7,14,15,240.0,344.5,3.0,18.5,521.5,591.33,459.08
2016,4,7,14,30,351.0,313.0,3.0,18.0,567.0,661.32,514.83
2016,4,7,14,45,279.5,308.5,3.0,18.0,504.0,594.29,464.52
2016,4,7,15,0,208.0,304.0,3.0,18.0,441.0,514.35,404.66
2016,4,7,15,15,257.5,274.5,2.95,17.5,432.5,538.69,426.62
2016,4,7,15,30,307.0,245.0,2.9,17.0,424.0,546.76,436.05
2016,4,7,15,45,239.0,230.5,2.85,17.0,363.0,470.63,377.49
2016,4,7,16,0,171.0,216.0,2.8,17.0,302.0,383.48,309.65
2016,4,7,16,15,126.0,191.5,2.65,16.5,251.5,318.23,258.58
2016,4,7,16,30,81.0,167.0,2.5,16.0,201.0,242.84,198.06
2016,4,7,16,45,69.0,146.0,2.4,16.0,172.0,210.41,171.89
2016,4,7,17,0,57.0,125.0,2.3,16.0,143.0,178.43,145.48
2016,4,7,17,15,44.5,102.0,2.15,15.5,114.5,143.8,116.56
2016,4,7,17,30,32.0,79.0,2.0,15.0,86.0,109.4,87.23
2016,4,7,17,45,16.0,57.0,1.85,15.0,60.5,74.52,56.88
2016,4,7,18,0,0.0,35.0,1.7,15.0,35.0,35.46,23.06
2016,4,7,18,15,0.0,17.5,1.6,14.5,17.5,16.25,1.5
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.86,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,5.55,0.0
2016,4,8,6,15,0.0,17.5,1.2,13.5,17.5,16.22,7.95
2016,4,8,6,30,0.0,29.0,1.4,14.0,29.0,26.92,18.02
2016,4,8,6,45,0.0,43.0,1.6,14.5,43.0,39.95,29.89
2016,4,8,7,0,0.0,57.0,1.8,15.0,57.0,52.78,41.44
2016,4,8,7,15,0.0,73.0,1.8,15.0,73.0,66.93,54.05
2016,4,8,7,30,0.0,89.0,1.8,15.0,89.0,80.92,66.33
2016,4,8,7,45,10.0,126.0,1.8,15.5,130.5,111.23,92.48
2016,4,8,8,0,20.0,163.0,1.8,16.0,172.0,142.13,112.67
2016,4,8,8,15,35.0,191.0,1.8,16.0,208.5,160.81,126.51
2016,4,8,8,30,50.0,219.0,1.8,16.0,245.0,188.59,147.75
2016,4,8,8,45,57.0,242.0,1.85,16.5,274.5,213.26,166.58
2016,4,8,9,0,64.0,265.0,1.9,17.0,304.0,238.95,186.22
2016,4,8,9,15,37.5,245.0,1.9,17.0,268.5,222.48,173.86
2016,4,8,9,30,11.0,225.0,1.9,17.0,233.0,206.81,161.88
2016,4,8,9,45,55.0,288.0,1.9,17.0,329.0,273.36,213.38
2016,4,8,10,0,99.0,351.0,1.9,17.0,425.0,350.2,271.93
2016,4,8,10,15,95.5,364.5,1.95,17.0,438.5,368.0,285.24
2016,4,8,10,30,92.0,378.0,2.0,17.0,452.0,385.47,298.44
2016,4,8,10,45,117.0,395.0,2.05,17.0,491.5,419.71,324.49
2016,4,8,11,0,142.0,412.0,2.1,17.0,531.0,460.04,354.87
2016,4,8,11,15,73.5,294.5,2.15,17.0,356.0,320.63,249.42
2016,4,8,11,30,5.0,177.0,2.2,17.0,181.0,168.34,130.16
2016,4,8,11,45,9.0,219.5,2.25,17.5,227.0,211.19,164.02
2016,4,8,12,0,13.0,262.0,2.3,18.0,273.0,254.68,197.44
2016,4,8,12,15,15.0,280.0,2.3,18.0,293.5,274.28,212.47
2016,4,8,12,30,17.0,298.0,2.3,18.0,314.0,294.21,227.78
2016,4,8,12,45,14.5,274.5,2.3,18.0,287.5,271.02,209.97
2016,4,8,13,0,12.0,251.0,2.3,18.0,261.0,247.38,191.88
2016,4,8,13,15,9.5,229.5,2.35,18.0,237.5,225.3,174.91
2016,4,8,13,30,7.0,208.0,2.4,18.0,214.0,202.93,157.59
2016,4,8,13,45,16.5,254.0,2.45,18.0,267.0,256.98,200.4
2016,4,8,14,0,26.0,300.0,2.5,18.0,320.0,323.2,251.89
2016,4,8,14,15,48.5,314.0,2.5,18.0,350.0,361.2,281.92
2016,4,8,14,30,71.0,328.0,2.5,18.0,380.0,399.93,312.44
2016,4,8,14,45,36.5,251.5,2.5,18.0,278.5,288.05,226.19
2016,4,8,15,0,2.0,175.0,2.5,18.0,177.0,168.97,131.92
2016,4,8,15,15,1.0,163.5,2.5,17.5,164.5,157.17,123.24
2016,4,8,15,30,0.0,152.0,2.5,17.0,152.0,145.37,114.26
2016,4,8,15,45,0.0,150.5,2.5,17.0,150.5,144.73,114.11
2016,4,8,16,0,0.0,149.0,2.5,17.0,149.0,144.4,114.22
2016,4,8,16,15,0.0,102.5,2.45,16.5,102.5,97.02,75.74
2016,4,8,16,30,0.0,56.0,2.4,16.0,56.0,52.06,38.5
2016,4,8,16,45,0.0,48.0,2.35,16.0,48.0,44.6,32.32
2016,4,8,17,0,0.0,40.0,2.3,16.0,40.0,37.14,26.04
2016,4,8,17,15,0.0,31.5,2.15,15.5,31.5,29.23,19.33
2016,4,8,17,30,0.0,23.0,2.0,15.0,23.0,21.32,12.53
2016,4,8,17,45,0.0,16.0,1.9,15.0,16.0,14.82,6.84
2016,4,8,18,0,0.0,9.0,1.8,15.0,9.0,8.33,1.14
2016,4,8,18,15,0.0,4.5,1.75,14.5,4.5,4.16,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.55,13.0,1.5,1.43,0.0
2016,4,9,6,0,0.0,3.0,1.6,13.0,3.0,2.77,0.0
2016,4,9,6,15,0.0,9.0,1.75,13.0,9.0,8.33,1.41
2016,4,9,6,30,0.0,15.0,1.9,13.0,15.0,13.89,6.64
2016,4,9,6,45,0.0,22.5,2.05,13.5,22.5,20.86,13.03
2016,4,9,7,0,0.0,30.0,2.2,14.0,30.0,27.83,19.36
2016,4,9,7,15,0.0,38.0,2.2,14.0,38.0,35.28,26.07
2016,4,9,7,30,0.0,46.0,2.2,14.0,46.0,42.73,32.7
2016,4,9,7,45,0.0,85.0,2.25,14.5,85.0,78.4,64.1
2016,4,9,8,0,0.0,124.0,2.3,15.0,124.0,111.4,88.27
2016,4,9,8,15,1.5,146.5,2.25,15.0,147.5,131.14,104.18
2016,4,9,8,30,3.0,169.0,2.2,15.0,171.0,151.21,120.17
2016,4,9,8,45,3.0,174.0,2.2,15.5,176.0,156.93,124.19
2016,4,9,9,0,3.0,179.0,2.2,16.0,181.0,162.46,128.08
2016,4,9,9,15,3.0,181.0,2.15,16.0,183.0,165.29,130.02
2016,4,9,9,30,3.0,183.0,2.1,16.0,185.0,167.96,131.86
2016,4,9,9,45,14.0,234.5,2.1,16.5,245.0,218.1,171.07
2016,4,9,10,0,25.0,286.0,2.1,17.0,305.0,269.41,210.41
2016,4,9,10,15,47.5,327.0,2.1,17.0,365.0,313.15,243.84
2016,4,9,10,30,70.0,368.0,2.1,17.0,425.0,365.4,283.51
2016,4,9,10,45,40.0,300.5,2.1,17.0,333.5,295.76,229.94
2016,4,9,11,0,10.0,233.0,2.1,17.0,242.0,221.61,172.22
2016,4,9,11,15,71.0,330.5,2.05,17.0,392.0,351.53,273.59
2016,4,9,11,30,132.0,428.0,2.0,17.0,542.0,488.74,376.11
2016,4,9,11,45,89.5,406.0,1.95,17.0,483.5,444.97,342.09
2016,4,9,12,0,47.0,384.0,1.9,17.0,425.0,397.55,305.98
2016,4,9,12,15,32.5,343.5,1.85,17.0,372.0,351.93,271.7
2016,4,9,12,30,18.0,303.0,1.8,17.0,319.0,299.86,232.06
2016,4,9,12,45,101.0,364.5,1.8,17.0,451.0,444.59,343.85
2016,4,9,13,0,184.0,426.0,1.8,17.0,583.0,584.28,446.88
2016,4,9,13,15,178.5,417.0,1.8,17.0,566.5,578.12,441.73
2016,4,9,13,30,173.0,408.0,1.8,17.0,550.0,570.93,437.02
2016,4,9,13,45,100.0,356.5,1.8,17.0,438.0,446.47,345.0
2016,4,9,14,0,27.0,305.0,1.8,17.0,326.0,329.39,255.79
2016,4,9,14,15,29.5,297.5,1.8,16.5,320.0,326.37,255.06
2016,4,9,14,30,32.0,290.0,1.8,16.0,314.0,323.24,253.74
2016,4,9,14,45,16.0,195.5,1.85,16.0,207.5,201.48,158.76
2016,4,9,15,0,0.0,101.0,1.9,16.0,101.0,94.39,72.44
2016,4,9,15,15,0.0,90.0,1.9,16.0,90.0,83.9,64.16
2016,4,9,15,30,0.0,79.0,1.9,16.0,79.0,73.59,55.85
2016,4,9,15,45,7.0,129.0,1.9,16.0,132.5,128.56,101.67
2016,4,9,16,0,14.0,179.0,1.9,16.0,186.0,188.03,150.59
2016,4,9,16,15,7.0,139.5,1.7,15.5,143.0,141.33,112.73
2016,4,9,16,30,0.0,100.0,1.5,15.0,100.0,95.22,74.84
2016,4,9,16,45,0.0,86.0,1.35,15.0,86.0,81.56,63.65
2016,4,9,17,0,0.0,72.0,1.2,15.0,72.0,67.85,52.21
2016,4,9,17,15,0.0,58.0,1.05,14.5,58.0,54.07,40.61
2016,4,9,17,30,0.0,44.0,0.9,14.0,44.0,40.88,29.29
2016,4,9,17,45,0.0,31.5,0.8,14.0,31.5,29.24,19.1
2016,4,9,18,0,0.0,19.0,0.7,14.0,19.0,17.62,8.84
2016,4,9,18,15,0.0,9.5,0.65,13.5,9.5,8.8,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.0,1.5,12.5,5.0,4.77,0.0
2016,4,10,6,0,0.0,10.0,1.6,13.0,10.0,9.26,0.0
2016,4,10,6,15,0.0,23.5,1.65,13.0,23.5,21.81,12.98
2016,4,10,6,30,0.0,37.0,1.7,13.0,37.0,34.38,24.76
2016,4,10,6,45,0.0,54.0,1.8,13.0,54.0,49.57,38.7
2016,4,10,7,0,0.0,71.0,1.9,13.0,71.0,64.49,52.25
2016,4,10,7,15,0.0,89.0,1.9,13.0,89.0,80.05,66.15
2016,4,10,7,30,0.0,107.0,1.9,13.0,107.0,95.45,79.67
2016,4,10,7,45,0.0,67.5,1.95,13.5,67.5,62.8,50.46
2016,4,10,8,0,0.0,28.0,2.0,14.0,28.0,26.0,16.57
2016,4,10,8,15,0.0,30.5,2.0,14.0,30.5,28.33,18.51
2016,4,10,8,30,0.0,33.0,2.0,14.0,33.0,30.67,20.41
2016,4,10,8,45,0.0,47.5,2.05,14.0,47.5,44.19,31.73
2016,4,10,9,0,0.0,62.0,2.1,14.0,62.0,57.73,42.96
2016,4,10,9,15,0.0,69.5,2.15,14.0,69.5,64.76,48.68
2016,4,10,9,30,0.0,77.0,2.2,14.0,77.0,71.79,54.38
2016,4,10,9,45,0.0,93.5,2.25,14.5,93.5,87.25,66.88
2016,4,10,10,0,0.0,110.0,2.3,15.0,110.0,102.36,78.96
2016,4,10,10,15,0.0,92.0,2.35,15.0,92.0,85.89,65.36
2016,4,10,10,30,0.0,74.0,2.4,15.0,74.0,69.08,51.51
2016,4,10,10,45,0.0,76.5,2.45,15.0,76.5,71.44,53.4
2016,4,10,11,0,0.0,79.0,2.5,15.0,79.0,73.79,55.27
2016,4,10,11,15,0.0,72.0,2.55,15.0,72.0,67.26,49.87
2016,4,10,11,30,0.0,65.0,2.6,15.0,65.0,60.72,44.49
2016,4,10,11,45,0.0,91.0,2.7,15.0,91.0,85.03,64.36
2016,4,10,12,0,0.0,117.0,2.8,15.0,117.0,109.33,84.06
2016,4,10,12,15,2.0,142.5,2.85,15.0,144.5,134.9,104.76
2016,4,10,12,30,4.0,168.0,2.9,15.0,172.0,160.73,125.57
2016,4,10,12,45,2.0,132.5,2.95,15.0,134.5,125.82,97.44
2016,4,10,13,0,0.0,97.0,3.0,15.0,97.0,90.72,68.99
2016,4,10,13,15,0.0,100.0,3.05,15.0,100.0,93.54,71.38
2016,4,10,13,30,0.0,103.0,3.1,15.0,103.0,96.37,73.75
2016,4,10,13,45,1.5,137.5,3.15,15.0,139.0,130.54,101.69
2016,4,10,14,0,3.0,172.0,3.2,15.0,175.0,165.27,129.9
2016,4,10,14,15,8.5,208.5,3.15,15.0,215.0,206.41,163.25
2016,4,10,14,30,14.0,245.0,3.1,15.0,255.0,248.7,197.29
2016,4,10,14,45,16.0,242.5,3.1,15.0,253.5,249.11,198.01
2016,4,10,15,0,18.0,240.0,3.1,15.0,252.0,249.65,198.97
2016,4,10,15,15,30.5,240.5,3.0,14.5,259.5,275.05,220.54
2016,4,10,15,30,43.0,241.0,2.9,14.0,267.0,289.22,233.19
2016,4,10,15,45,45.5,223.0,2.85,14.0,248.5,273.33,221.22
2016,4,10,16,0,48.0,205.0,2.8,14.0,230.0,257.09,208.97
2016,4,10,16,15,125.5,188.0,2.65,13.5,242.5,313.7,258.29
2016,4,10,16,30,203.0,171.0,2.5,13.0,255.0,352.82,292.8
2016,4,10,16,45,176.5,152.5,2.45,13.0,218.5,308.51,256.63
2016,4,10,17,0,150.0,134.0,2.4,13.0,182.0,265.52,221.16
2016,4,10,17,15,127.5,111.0,2.15,12.5,146.5,220.39,183.46
2016,4,10,17,30,105.0,88.0,1.9,12.0,111.0,176.17,145.58
2016,4,10,17,45,74.0,65.5,1.7,12.0,79.5,128.65,103.81
2016,4,10,18,0,43.0,43.0,1.5,12.0,48.0,82.23,62.51
2016,4,10,18,15,21.5,21.5,1.4,12.0,24.0,33.62,15.2
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.0,12.0,0.85,10.5,14.0,11.44,0.0
2016,4,11,6,0,74.0,24.0,0.9,11.0,28.0,19.91,5.62
2016,4,11,6,15,169.0,43.0,1.05,11.5,67.0,34.87,24.46
2016,4,11,6,30,264.0,62.0,1.2,12.0,106.0,47.22,36.29
2016,4,11,6,45,345.0,75.0,1.35,12.5,154.0,55.81,44.37
2016,4,11,7,0,426.0,88.0,1.5,13.0,202.0,64.01,51.83
2016,4,11,7,15,284.0,117.5,1.55,13.0,200.5,88.41,73.55
2016,4,11,7,30,142.0,147.0,1.6,13.0,199.0,113.36,95.38
2016,4,11,7,45,188.0,167.5,1.65,13.5,247.5,127.35,107.1
2016,4,11,8,0,234.0,188.0,1.7,14.0,296.0,149.66,112.87
2016,4,11,8,15,280.5,204.0,1.7,14.5,347.0,182.93,134.58
2016,4,11,8,30,327.0,220.0,1.7,15.0,398.0,221.33,162.5
2016,4,11,8,45,177.5,231.0,1.75,15.5,329.0,226.24,172.79
2016,4,11,9,0,28.0,242.0,1.8,16.0,260.0,213.75,167.91
2016,4,11,9,15,32.0,262.0,1.8,16.0,284.0,235.0,184.45
2016,4,11,9,30,36.0,282.0,1.8,16.0,308.0,256.9,201.33
2016,4,11,9,45,66.5,319.0,1.85,16.5,369.0,304.23,237.24
2016,4,11,10,0,97.0,356.0,1.9,17.0,430.0,355.17,275.51
2016,4,11,10,15,56.0,313.5,1.9,17.0,357.0,307.04,238.59
2016,4,11,10,30,15.0,271.0,1.9,17.0,284.0,256.1,199.09
2016,4,11,10,45,16.0,277.5,1.9,17.5,291.5,264.21,205.01
2016,4,11,11,0,17.0,284.0,1.9,18.0,299.0,272.39,210.76
2016,4,11,11,15,17.5,288.5,1.9,18.0,304.0,278.49,215.31
2016,4,11,11,30,18.0,293.0,1.9,18.0,309.0,284.61,219.89
2016,4,11,11,45,280.0,302.0,1.95,18.0,547.5,497.91,386.72
2016,4,11,12,0,542.0,311.0,2.0,18.0,786.0,729.55,556.49
2016,4,11,12,15,525.5,324.5,2.0,18.0,784.5,749.37,568.17
2016,4,11,12,30,509.0,338.0,2.0,18.0,783.0,767.0,580.1
2016,4,11,12,45,276.5,355.0,2.05,18.0,596.5,593.63,453.72
2016,4,11,13,0,44.0,372.0,2.1,18.0,410.0,400.74,307.3
2016,4,11,13,15,39.5,357.0,2.1,18.0,391.0,385.35,296.95
2016,4,11,13,30,35.0,342.0,2.1,18.0,372.0,369.36,285.22
2016,4,11,13,45,35.5,332.0,2.1,18.0,361.0,362.59,280.59
2016,4,11,14,0,36.0,322.0,2.1,18.0,350.0,355.55,275.75
2016,4,11,14,15,52.0,325.5,2.1,18.0,364.5,376.93,293.01
2016,4,11,14,30,68.0,329.0,2.1,18.0,379.0,398.56,310.33
2016,4,11,14,45,68.0,311.5,2.15,18.0,359.5,382.45,298.86
2016,4,11,15,0,68.0,294.0,2.2,18.0,340.0,365.91,287.2
2016,4,11,15,15,400.5,210.5,2.15,17.5,451.0,608.6,481.36
2016,4,11,15,30,733.0,127.0,2.1,17.0,562.0,804.05,627.38
2016,4,11,15,45,707.5,123.0,2.1,17.0,514.5,764.93,599.4
2016,4,11,16,0,682.0,119.0,2.1,17.0,467.0,724.4,572.32
2016,4,11,16,15,650.0,113.0,2.05,16.5,416.5,675.23,539.1
2016,4,11,16,30,618.0,107.0,2.0,16.0,366.0,625.62,504.79
2016,4,11,16,45,578.5,98.5,1.95,16.0,315.0,567.52,461.38
2016,4,11,17,0,539.0,90.0,1.9,16.0,264.0,510.19,417.11
2016,4,11,17,15,477.5,80.0,1.7,15.5,214.0,437.79,359.45
2016,4,11,17,30,416.0,70.0,1.5,15.0,164.0,366.22,300.51
2016,4,11,17,45,336.0,56.0,1.35,14.5,119.0,287.08,233.43
2016,4,11,18,0,256.0,42.0,1.2,14.0,74.0,214.6,169.35
2016,4,11,18,15,142.0,25.5,1.15,13.5,41.5,124.61,74.97
2016,4,11,18,30,28.0,9.0,1.1,13.0,9.0,20.93,0.0
2016,4,11,18,45,14.0,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,43.5,12.5,1.75,10.5,15.5,11.91,0.0
2016,4,12,6,0,87.0,25.0,2.0,11.0,31.0,20.73,7.75
2016,4,12,6,15,179.5,44.0,2.15,11.0,70.0,34.03,23.9
2016,4,12,6,30,272.0,63.0,2.3,11.0,109.0,47.88,37.06
2016,4,12,6,45,346.5,76.5,2.45,11.5,156.5,56.8,45.46
2016,4,12,7,0,421.0,90.0,2.6,12.0,204.0,65.32,53.22
2016,4,12,7,15,210.5,52.5,2.55,12.0,109.5,36.06,26.98
2016,4,12,7,30,0.0,15.0,2.5,12.0,15.0,13.91,6.94
2016,4,12,7,45,0.0,32.0,2.5,12.5,32.0,29.71,21.11
2016,4,12,8,0,0.0,49.0,2.5,13.0,49.0,45.55,33.34
2016,4,12,8,15,0.0,92.5,2.5,13.0,92.5,85.84,67.23
2016,4,12,8,30,0.0,136.0,2.5,13.0,136.0,123.75,98.56
2016,4,12,8,45,2.0,161.0,2.5,13.5,162.5,146.18,116.39
2016,4,12,9,0,4.0,186.0,2.5,14.0,189.0,168.95,134.29
2016,4,12,9,15,2.0,149.0,2.55,14.0,150.5,137.41,108.34
2016,4,12,9,30,0.0,112.0,2.6,14.0,112.0,104.03,80.88
2016,4,12,9,45,3.5,163.5,2.65,14.5,166.5,151.89,119.55
2016,4,12,10,0,7.0,215.0,2.7,15.0,221.0,199.82,157.48
2016,4,12,10,15,7.5,218.5,2.75,15.0,225.0,204.23,160.69
2016,4,12,10,30,8.0,222.0,2.8,15.0,229.0,208.65,164.03
2016,4,12,10,45,7.5,211.5,2.9,15.0,218.0,199.83,156.9
2016,4,12,11,0,7.0,201.0,3.0,15.0,207.0,190.75,149.61
2016,4,12,11,15,6.5,197.0,3.05,15.0,203.0,187.42,146.89
2016,4,12,11,30,6.0,193.0,3.1,15.0,199.0,183.97,144.09
2016,4,12,11,45,8.0,212.0,3.2,15.0,219.5,203.68,159.81
2016,4,12,12,0,10.0,231.0,3.3,15.0,240.0,223.66,175.66
2016,4,12,12,15,13.5,263.5,3.3,15.0,275.5,257.84,202.62
2016,4,12,12,30,17.0,296.0,3.3,15.0,311.0,292.61,229.83
2016,4,12,12,45,12.0,248.0,3.35,15.0,258.5,243.84,191.58
2016,4,12,13,0,7.0,200.0,3.4,15.0,206.0,194.42,152.56
2016,4,12,13,15,43.0,295.5,3.4,15.0,331.5,326.87,258.28
2016,4,12,13,30,79.0,391.0,3.4,15.0,457.0,459.75,360.79
2016,4,12,13,45,78.5,379.5,3.45,15.0,444.0,451.55,354.56
2016,4,12,14,0,78.0,368.0,3.5,15.0,431.0,442.89,348.63
2016,4,12,14,15,117.5,360.0,3.55,15.0,449.0,486.49,383.87
2016,4,12,14,30,157.0,352.0,3.6,15.0,467.0,518.07,409.78
2016,4,12,14,45,114.5,325.0,3.65,15.0,406.5,452.79,359.6
2016,4,12,15,0,72.0,298.0,3.7,15.0,346.0,374.06,298.53
2016,4,12,15,15,45.5,258.0,3.7,15.0,288.0,307.97,246.76
2016,4,12,15,30,19.0,218.0,3.7,15.0,230.0,230.39,184.69
2016,4,12,15,45,154.5,213.5,3.7,15.0,294.0,367.52,300.02
2016,4,12,16,0,290.0,209.0,3.7,15.0,358.0,487.61,398.43
2016,4,12,16,15,187.0,191.5,3.6,14.5,283.5,367.29,302.03
2016,4,12,16,30,84.0,174.0,3.5,14.0,209.0,253.48,208.61
2016,4,12,16,45,70.0,153.0,3.45,13.5,179.5,219.39,181.27
2016,4,12,17,0,56.0,132.0,3.4,13.0,150.0,185.91,153.63
2016,4,12,17,15,44.0,109.0,3.15,12.5,121.5,151.63,124.74
2016,4,12,17,30,32.0,86.0,2.9,12.0,93.0,117.64,95.49
2016,4,12,17,45,17.5,63.5,2.65,12.0,67.5,83.01,65.06
2016,4,12,18,0,3.0,41.0,2.4,12.0,42.0,43.74,30.73
2016,4,12,18,15,1.5,23.0,2.35,11.5,23.5,23.05,10.17
2016,4,12,18,30,0.0,5.0,2.3,11.0,5.0,4.77,0.0
2016,4,12,18,45,0.0,2.5,2.3,11.0,2.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,5.5,12.0,1.75,10.0,12.5,11.44,0.0
2016,4,13,6,0,11.0,24.0,1.9,11.0,25.0,21.72,9.66
2016,4,13,6,15,56.5,45.5,2.1,11.5,55.0,38.26,27.65
