Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,30,102.0,67.0,2.3,12.0,85.0,55.05,43.31
2016,4,13,6,45,143.5,88.5,2.55,12.5,123.0,71.4,58.28
2016,4,13,7,0,185.0,110.0,2.8,13.0,161.0,83.25,68.96
2016,4,13,7,15,220.5,126.0,2.8,13.0,199.5,93.89,78.41
2016,4,13,7,30,256.0,142.0,2.8,13.0,238.0,104.07,87.26
2016,4,13,7,45,208.5,170.0,2.85,13.5,256.0,130.74,110.17
2016,4,13,8,0,161.0,198.0,2.9,14.0,274.0,162.1,125.04
2016,4,13,8,15,160.0,222.0,2.9,14.5,304.0,191.73,147.02
2016,4,13,8,30,159.0,246.0,2.9,15.0,334.0,221.59,170.45
2016,4,13,8,45,469.5,188.5,2.9,15.5,479.5,247.57,179.89
2016,4,13,9,0,780.0,131.0,2.9,16.0,625.0,315.12,227.2
2016,4,13,9,15,795.5,134.5,2.85,16.0,666.5,371.34,276.28
2016,4,13,9,30,811.0,138.0,2.8,16.0,708.0,423.15,321.27
2016,4,13,9,45,838.5,132.0,2.8,16.5,748.0,472.79,363.08
2016,4,13,10,0,866.0,126.0,2.8,17.0,788.0,523.96,405.01
2016,4,13,10,15,873.5,128.0,2.8,17.0,817.0,575.54,446.78
2016,4,13,10,30,881.0,130.0,2.8,17.0,846.0,622.66,484.24
2016,4,13,10,45,884.0,132.5,2.85,17.5,867.0,666.36,517.5
2016,4,13,11,0,887.0,135.0,2.9,18.0,888.0,708.43,548.73
2016,4,13,11,15,890.0,136.0,2.9,18.0,902.0,747.4,577.89
2016,4,13,11,30,893.0,137.0,2.9,18.0,916.0,784.41,604.45
2016,4,13,11,45,894.5,137.0,2.95,18.0,922.0,817.24,627.37
2016,4,13,12,0,896.0,137.0,3.0,18.0,928.0,847.69,648.6
2016,4,13,12,15,895.5,137.0,3.05,18.0,926.0,873.97,666.94
2016,4,13,12,30,895.0,137.0,3.1,18.0,924.0,897.52,683.45
2016,4,13,12,45,889.5,138.0,3.15,18.5,913.0,914.83,694.45
2016,4,13,13,0,884.0,139.0,3.2,19.0,902.0,929.07,703.44
2016,4,13,13,15,880.0,138.0,3.2,18.5,884.5,939.56,712.34
2016,4,13,13,30,876.0,137.0,3.2,18.0,867.0,946.9,719.28
2016,4,13,13,45,863.0,138.5,3.25,18.0,840.0,952.75,724.38
2016,4,13,14,0,850.0,140.0,3.3,18.0,813.0,948.46,722.69
2016,4,13,14,15,840.5,138.0,3.3,18.0,781.0,940.47,718.32
2016,4,13,14,30,831.0,136.0,3.3,18.0,749.0,929.37,711.96
2016,4,13,14,45,769.0,146.0,3.3,18.0,691.0,880.32,679.24
2016,4,13,15,0,707.0,156.0,3.3,18.0,633.0,835.19,649.22
2016,4,13,15,15,543.0,196.0,3.2,17.5,548.0,720.8,567.77
2016,4,13,15,30,379.0,236.0,3.1,17.0,463.0,602.94,479.3
2016,4,13,15,45,540.0,179.5,3.05,16.5,474.0,684.32,546.88
2016,4,13,16,0,701.0,123.0,3.0,16.0,485.0,747.86,597.49
2016,4,13,16,15,670.0,117.0,2.9,15.5,434.0,698.79,562.98
2016,4,13,16,30,639.0,111.0,2.8,15.0,383.0,649.16,528.12
2016,4,13,16,45,595.5,103.0,2.7,15.0,330.0,587.76,481.68
2016,4,13,17,0,552.0,95.0,2.6,15.0,277.0,527.3,434.42
2016,4,13,17,15,491.0,85.0,2.3,14.0,225.5,454.34,376.45
2016,4,13,17,30,430.0,75.0,2.0,13.0,174.0,383.07,317.71
2016,4,13,17,45,331.5,62.0,1.7,12.5,126.5,293.74,241.41
2016,4,13,18,0,233.0,49.0,1.4,12.0,79.0,212.89,170.14
2016,4,13,18,15,128.0,29.5,1.4,11.5,45.0,126.52,83.77
2016,4,13,18,30,23.0,10.0,1.4,11.0,11.0,19.77,0.0
2016,4,13,18,45,11.5,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,75.0,15.0,1.65,10.5,21.0,14.3,0.0
2016,4,14,6,0,150.0,30.0,1.8,11.0,42.0,23.56,11.94
2016,4,14,6,15,268.0,45.0,2.0,11.0,85.5,34.7,24.73
2016,4,14,6,30,386.0,60.0,2.2,11.0,129.0,45.4,34.98
2016,4,14,6,45,463.0,71.0,2.4,11.5,180.5,53.63,42.68
2016,4,14,7,0,540.0,82.0,2.6,12.0,232.0,59.8,48.3
2016,4,14,7,15,634.5,71.5,2.7,12.0,284.0,48.18,37.88
2016,4,14,7,30,729.0,61.0,2.8,12.0,336.0,42.51,32.72
2016,4,14,7,45,739.0,69.5,2.9,12.5,383.5,55.05,35.48
2016,4,14,8,0,749.0,78.0,3.0,13.0,431.0,103.86,56.02
2016,4,14,8,15,576.5,143.0,3.05,13.5,432.0,170.67,112.14
2016,4,14,8,30,404.0,208.0,3.1,14.0,433.0,224.22,162.97
2016,4,14,8,45,468.0,206.0,3.15,14.5,488.0,262.66,192.99
2016,4,14,9,0,532.0,204.0,3.2,15.0,543.0,307.6,229.57
2016,4,14,9,15,607.5,192.0,3.25,15.0,603.0,353.6,267.97
2016,4,14,9,30,683.0,180.0,3.3,15.0,663.0,406.97,312.65
2016,4,14,9,45,771.5,158.0,3.4,15.5,729.5,464.68,360.07
2016,4,14,10,0,860.0,136.0,3.5,16.0,796.0,532.9,415.08
2016,4,14,10,15,867.5,138.0,3.55,16.0,824.5,581.36,454.94
2016,4,14,10,30,875.0,140.0,3.6,16.0,853.0,629.02,493.33
2016,4,14,10,45,869.5,147.5,3.7,16.5,871.5,672.49,526.75
2016,4,14,11,0,864.0,155.0,3.8,17.0,890.0,713.81,557.75
2016,4,14,11,15,674.0,249.5,3.85,17.0,829.0,701.4,546.3
2016,4,14,11,30,484.0,344.0,3.9,17.0,768.0,676.04,524.57
2016,4,14,11,45,475.0,351.0,3.95,17.0,769.5,697.64,540.87
2016,4,14,12,0,466.0,358.0,4.0,17.0,771.0,717.54,555.53
2016,4,14,12,15,482.5,352.0,4.1,17.0,778.5,744.73,576.26
2016,4,14,12,30,499.0,346.0,4.2,17.0,786.0,771.02,596.26
2016,4,14,12,45,691.0,245.0,4.35,17.0,847.5,858.31,665.39
2016,4,14,13,0,883.0,144.0,4.5,17.0,909.0,935.49,721.77
2016,4,14,13,15,879.0,143.0,4.55,16.5,891.5,945.97,730.92
2016,4,14,13,30,875.0,142.0,4.6,16.0,874.0,960.46,743.53
2016,4,14,13,45,697.5,213.5,4.65,16.0,786.5,885.5,691.4
2016,4,14,14,0,520.0,285.0,4.7,16.0,699.0,798.55,626.07
2016,4,14,14,15,510.5,278.5,4.7,16.0,671.0,787.24,619.23
2016,4,14,14,30,501.0,272.0,4.7,16.0,643.0,773.8,610.43
2016,4,14,14,45,641.0,209.0,4.7,16.0,658.5,838.53,663.14
2016,4,14,15,0,781.0,146.0,4.7,16.0,674.0,892.46,703.64
2016,4,14,15,15,762.5,142.0,4.65,15.5,629.5,863.11,684.66
2016,4,14,15,30,744.0,138.0,4.6,15.0,585.0,831.51,664.44
2016,4,14,15,45,732.5,128.0,4.6,15.0,538.5,796.9,640.87
2016,4,14,16,0,721.0,118.0,4.6,15.0,492.0,760.1,615.42
2016,4,14,16,15,689.5,112.5,4.5,14.5,440.5,710.62,580.57
2016,4,14,16,30,658.0,107.0,4.4,14.0,389.0,660.58,544.63
2016,4,14,16,45,622.0,98.0,4.3,14.0,336.5,602.91,500.64
2016,4,14,17,0,586.0,89.0,4.2,14.0,284.0,545.71,455.14
2016,4,14,17,15,524.5,80.5,3.9,13.5,232.0,472.89,395.78
2016,4,14,17,30,463.0,72.0,3.6,13.0,180.0,403.12,336.98
2016,4,14,17,45,371.5,59.5,3.35,12.5,132.0,314.11,260.37
2016,4,14,18,0,280.0,47.0,3.1,12.0,84.0,235.51,190.17
2016,4,14,18,15,140.0,30.5,2.95,11.5,49.0,135.13,92.8
2016,4,14,18,30,0.0,14.0,2.8,11.0,14.0,13.34,0.0
2016,4,14,18,45,0.0,7.0,2.65,10.5,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,115.5,14.5,1.6,8.0,23.5,13.82,0.0
2016,4,15,6,0,231.0,29.0,1.7,9.0,47.0,23.49,12.76
2016,4,15,6,15,347.5,41.0,2.05,9.5,92.5,32.16,22.75
2016,4,15,6,30,464.0,53.0,2.4,10.0,138.0,40.37,30.67
2016,4,15,6,45,535.5,62.0,2.8,10.5,190.5,45.43,35.5
2016,4,15,7,0,607.0,71.0,3.2,11.0,243.0,50.24,39.89
2016,4,15,7,15,655.5,77.5,3.4,11.5,297.5,52.71,42.03
2016,4,15,7,30,704.0,84.0,3.6,12.0,352.0,55.04,43.94
2016,4,15,7,45,733.0,90.5,3.8,12.5,405.5,68.78,44.82
2016,4,15,8,0,762.0,97.0,4.0,13.0,459.0,117.41,66.01
2016,4,15,8,15,787.0,101.5,4.0,13.5,510.5,172.9,104.69
2016,4,15,8,30,812.0,106.0,4.0,14.0,562.0,225.16,146.97
2016,4,15,8,45,827.0,111.0,4.0,14.5,608.5,278.03,193.19
2016,4,15,9,0,842.0,116.0,4.0,15.0,655.0,332.14,241.31
2016,4,15,9,15,856.5,119.0,3.95,15.5,697.5,385.44,288.52
2016,4,15,9,30,871.0,122.0,3.9,16.0,740.0,439.48,335.38
2016,4,15,9,45,885.0,122.5,3.9,16.5,777.5,491.68,379.72
2016,4,15,10,0,899.0,123.0,3.9,17.0,815.0,547.7,425.6
2016,4,15,10,15,906.5,124.5,3.9,17.0,844.5,596.7,465.84
2016,4,15,10,30,914.0,126.0,3.9,17.0,874.0,644.73,504.36
2016,4,15,10,45,921.5,126.0,3.95,17.5,897.0,690.33,539.34
2016,4,15,11,0,929.0,126.0,4.0,18.0,920.0,734.53,572.43
2016,4,15,11,15,931.5,126.5,4.05,18.0,934.0,774.07,602.52
2016,4,15,11,30,934.0,127.0,4.1,18.0,948.0,811.48,629.11
2016,4,15,11,45,939.0,125.0,4.2,18.5,954.5,846.26,652.61
2016,4,15,12,0,944.0,123.0,4.3,19.0,961.0,878.69,674.33
2016,4,15,12,15,943.0,122.5,4.35,19.0,958.5,905.03,692.77
2016,4,15,12,30,942.0,122.0,4.4,19.0,956.0,928.45,709.42
2016,4,15,12,45,944.0,118.5,4.45,19.0,946.5,948.51,723.84
2016,4,15,13,0,946.0,115.0,4.5,19.0,937.0,965.46,736.22
2016,4,15,13,15,941.0,114.0,4.55,19.0,918.0,975.38,743.91
2016,4,15,13,30,936.0,113.0,4.6,19.0,899.0,981.92,749.46
2016,4,15,13,45,932.5,110.0,4.65,19.0,873.0,984.36,752.35
2016,4,15,14,0,929.0,107.0,4.7,19.0,847.0,983.39,753.06
2016,4,15,14,15,919.5,105.5,4.7,19.0,813.5,975.08,748.42
2016,4,15,14,30,910.0,104.0,4.7,19.0,780.0,963.5,741.69
2016,4,15,14,45,897.0,102.0,4.7,19.0,739.5,945.0,730.23
2016,4,15,15,0,884.0,100.0,4.7,19.0,699.0,923.54,716.79
2016,4,15,15,15,868.0,97.0,4.55,19.0,654.0,895.46,697.59
2016,4,15,15,30,852.0,94.0,4.4,19.0,609.0,872.21,681.91
2016,4,15,15,45,830.0,91.5,4.25,19.0,559.0,834.69,656.19
2016,4,15,16,0,808.0,89.0,4.1,19.0,509.0,795.34,629.16
2016,4,15,16,15,780.5,85.0,3.8,18.5,457.0,748.18,596.61
2016,4,15,16,30,753.0,81.0,3.5,18.0,405.0,700.06,562.78
2016,4,15,16,45,717.0,75.5,3.25,17.5,351.5,643.19,521.72
2016,4,15,17,0,681.0,70.0,3.0,17.0,298.0,590.81,482.96
2016,4,15,17,15,626.5,63.5,2.75,16.0,244.5,521.75,429.44
2016,4,15,17,30,572.0,57.0,2.5,15.0,191.0,455.37,375.38
2016,4,15,17,45,491.5,47.5,2.25,14.5,142.0,373.13,305.51
2016,4,15,18,0,411.0,38.0,2.0,14.0,93.0,297.04,237.94
2016,4,15,18,15,269.5,25.5,1.9,13.5,55.0,194.53,137.34
2016,4,15,18,30,128.0,13.0,1.8,13.0,17.0,69.89,0.0
2016,4,15,18,45,64.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,127.5,14.5,1.25,9.0,25.0,13.82,0.0
2016,4,16,6,0,255.0,29.0,1.3,10.0,50.0,23.26,13.06
2016,4,16,6,15,362.5,41.0,1.4,10.5,95.5,31.92,22.54
2016,4,16,6,30,470.0,53.0,1.5,11.0,141.0,40.11,30.37
2016,4,16,6,45,538.0,62.0,1.6,12.0,193.0,45.18,35.09
2016,4,16,7,0,606.0,71.0,1.7,13.0,245.0,49.98,39.36
2016,4,16,7,15,653.0,77.5,1.7,13.5,299.0,52.46,41.48
2016,4,16,7,30,700.0,84.0,1.7,14.0,353.0,54.78,43.37
2016,4,16,7,45,733.0,89.0,1.7,15.0,406.5,70.96,43.91
2016,4,16,8,0,766.0,94.0,1.7,16.0,460.0,124.48,69.99
2016,4,16,8,15,790.5,98.0,1.75,16.5,511.0,173.82,103.58
2016,4,16,8,30,815.0,102.0,1.8,17.0,562.0,225.83,145.2
2016,4,16,8,45,834.0,105.0,1.85,17.5,609.5,278.15,190.03
2016,4,16,9,0,853.0,108.0,1.9,18.0,657.0,332.11,236.9
2016,4,16,9,15,866.5,110.5,1.95,18.5,699.0,385.18,282.85
2016,4,16,9,30,880.0,113.0,2.0,19.0,741.0,443.82,331.95
2016,4,16,9,45,893.5,113.0,2.1,20.0,778.0,495.23,373.84
2016,4,16,10,0,907.0,113.0,2.2,21.0,815.0,546.63,414.39
2016,4,16,10,15,914.5,114.5,2.25,21.0,844.5,595.83,453.52
2016,4,16,10,30,922.0,116.0,2.3,21.0,874.0,644.06,490.96
2016,4,16,10,45,926.0,117.5,2.35,21.5,895.5,688.92,524.1
2016,4,16,11,0,930.0,119.0,2.4,22.0,917.0,732.11,555.21
2016,4,16,11,15,932.5,120.0,2.45,22.0,931.0,771.97,584.14
2016,4,16,11,30,935.0,121.0,2.5,22.0,945.0,809.71,609.87
2016,4,16,11,45,938.0,120.0,2.55,22.5,951.0,843.74,631.73
2016,4,16,12,0,941.0,119.0,2.6,23.0,957.0,875.31,651.81
2016,4,16,12,15,940.0,119.0,2.6,23.0,955.0,901.91,669.38
2016,4,16,12,30,939.0,119.0,2.6,23.0,953.0,925.61,685.06
2016,4,16,12,45,938.5,117.5,2.65,23.0,942.5,945.26,698.55
2016,4,16,13,0,938.0,116.0,2.7,23.0,932.0,961.8,710.11
2016,4,16,13,15,933.5,115.0,2.65,23.0,914.0,972.0,716.74
2016,4,16,13,30,929.0,114.0,2.6,23.0,896.0,978.86,721.35
2016,4,16,13,45,922.0,113.0,2.6,23.0,870.0,980.07,722.87
2016,4,16,14,0,915.0,112.0,2.6,23.0,844.0,977.92,722.38
2016,4,16,14,15,906.0,110.5,2.55,23.0,811.0,970.09,717.85
2016,4,16,14,30,897.0,109.0,2.5,23.0,778.0,959.03,711.38
2016,4,16,14,45,886.0,106.5,2.45,23.0,739.0,941.92,701.03
2016,4,16,15,0,875.0,104.0,2.4,23.0,700.0,921.82,688.84
2016,4,16,15,15,860.0,101.0,2.3,23.0,655.0,902.27,676.64
2016,4,16,15,30,845.0,98.0,2.2,23.0,610.0,872.62,657.66
2016,4,16,15,45,827.5,94.0,2.1,23.0,561.5,837.27,634.79
2016,4,16,16,0,810.0,90.0,2.0,23.0,513.0,799.87,610.39
2016,4,16,16,15,783.0,85.5,1.8,22.5,461.0,752.4,578.96
2016,4,16,16,30,756.0,81.0,1.6,22.0,409.0,703.93,546.29
2016,4,16,16,45,720.0,76.0,1.45,21.5,355.5,647.47,507.47
2016,4,16,17,0,684.0,71.0,1.3,21.0,302.0,595.56,470.84
2016,4,16,17,15,630.5,64.5,1.25,20.0,248.5,526.94,420.72
2016,4,16,17,30,577.0,58.0,1.2,19.0,195.0,460.89,369.69
2016,4,16,17,45,482.5,49.5,1.15,18.0,144.5,371.25,297.46
2016,4,16,18,0,388.0,41.0,1.1,17.0,94.0,288.78,227.71
2016,4,16,18,15,256.5,27.5,1.1,16.5,56.0,190.78,135.19
2016,4,16,18,30,125.0,14.0,1.1,16.0,18.0,69.74,0.0
2016,4,16,18,45,62.5,7.0,1.1,16.0,9.0,6.67,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.5,0.8,13.5,25.5,12.21,0.0
2016,4,17,6,0,224.0,31.0,0.8,14.0,51.0,24.17,13.95
2016,4,17,6,15,325.0,45.0,0.85,14.5,95.5,35.38,25.24
2016,4,17,6,30,426.0,59.0,0.9,15.0,140.0,45.26,34.44
2016,4,17,6,45,487.5,70.0,0.95,16.0,190.5,51.81,40.39
2016,4,17,7,0,549.0,81.0,1.0,17.0,241.0,57.99,45.77
2016,4,17,7,15,596.5,88.5,1.0,17.5,294.0,60.85,48.15
2016,4,17,7,30,644.0,96.0,1.0,18.0,347.0,63.53,50.28
2016,4,17,7,45,676.0,103.0,1.05,18.5,399.0,83.12,52.37
2016,4,17,8,0,708.0,110.0,1.1,19.0,451.0,129.49,74.55
2016,4,17,8,15,733.5,115.0,1.15,19.5,501.5,177.12,107.12
2016,4,17,8,30,759.0,120.0,1.2,20.0,552.0,227.53,146.93
2016,4,17,8,45,777.0,124.5,1.3,21.0,598.0,278.33,189.31
2016,4,17,9,0,795.0,129.0,1.4,22.0,644.0,335.8,237.15
2016,4,17,9,15,810.0,132.0,1.45,22.5,685.5,386.85,280.04
2016,4,17,9,30,825.0,135.0,1.5,23.0,727.0,438.75,322.66
2016,4,17,9,45,843.5,133.5,1.6,23.5,764.5,489.01,363.18
2016,4,17,10,0,862.0,132.0,1.7,24.0,802.0,539.94,403.09
2016,4,17,10,15,870.0,134.0,1.75,24.0,831.0,588.57,440.86
2016,4,17,10,30,878.0,136.0,1.8,24.0,860.0,638.27,478.36
2016,4,17,10,45,888.0,134.0,1.85,24.5,882.5,682.2,510.14
2016,4,17,11,0,898.0,132.0,1.9,25.0,905.0,724.97,540.36
2016,4,17,11,15,901.0,133.0,1.9,25.0,919.0,764.04,567.99
2016,4,17,11,30,904.0,134.0,1.9,25.0,933.0,801.12,592.47
2016,4,17,11,45,907.0,133.0,1.9,25.5,939.5,834.25,612.84
2016,4,17,12,0,910.0,132.0,1.9,26.0,946.0,865.03,631.49
2016,4,17,12,15,909.5,131.5,1.85,26.0,943.5,890.86,647.56
2016,4,17,12,30,909.0,131.0,1.8,26.0,941.0,913.89,661.8
2016,4,17,12,45,906.5,130.5,1.75,26.5,930.5,932.27,671.72
2016,4,17,13,0,904.0,130.0,1.7,27.0,920.0,947.6,679.72
2016,4,17,13,15,900.0,129.0,1.6,27.0,902.0,957.94,685.3
2016,4,17,13,30,896.0,128.0,1.5,27.0,884.0,965.07,688.93
2016,4,17,13,45,793.0,173.0,1.4,27.5,828.0,932.32,666.19
2016,4,17,14,0,690.0,218.0,1.3,28.0,772.0,894.9,641.01
2016,4,17,14,15,674.0,213.0,1.25,28.0,736.5,878.45,631.22
2016,4,17,14,30,658.0,208.0,1.2,28.0,701.0,859.31,619.55
2016,4,17,14,45,756.5,158.5,1.15,28.0,697.0,894.72,642.96
2016,4,17,15,0,855.0,109.0,1.1,28.0,693.0,918.77,658.44
2016,4,17,15,15,839.5,105.5,1.1,27.5,648.5,890.94,643.31
2016,4,17,15,30,824.0,102.0,1.1,27.0,604.0,860.6,627.04
2016,4,17,15,45,809.0,96.5,1.1,27.0,556.5,826.03,606.62
2016,4,17,16,0,794.0,91.0,1.1,27.0,509.0,789.33,584.56
2016,4,17,16,15,767.5,87.0,1.1,26.5,457.5,743.22,556.87
2016,4,17,16,30,741.0,83.0,1.1,26.0,406.0,696.12,527.83
2016,4,17,16,45,706.5,77.0,1.1,25.5,353.0,643.88,494.19
2016,4,17,17,0,672.0,71.0,1.1,25.0,300.0,588.33,456.9
2016,4,17,17,15,619.5,64.5,1.1,23.5,247.5,520.73,409.68
2016,4,17,17,30,567.0,58.0,1.1,22.0,195.0,455.66,361.23
2016,4,17,17,45,486.0,49.0,1.1,20.5,145.5,373.62,296.65
2016,4,17,18,0,405.0,40.0,1.1,19.0,96.0,297.7,233.4
2016,4,17,18,15,275.5,27.0,1.1,18.5,57.5,200.09,143.1
2016,4,17,18,30,146.0,14.0,1.1,18.0,19.0,98.4,0.0
2016,4,17,18,45,73.0,7.0,1.15,17.5,9.5,6.67,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,141.5,15.5,0.65,15.5,29.0,12.2,0.0
2016,4,18,6,0,283.0,31.0,0.6,16.0,58.0,24.73,14.59
2016,4,18,6,15,387.0,42.5,0.6,16.5,104.0,32.86,22.91
2016,4,18,6,30,491.0,54.0,0.6,17.0,150.0,40.55,30.08
2016,4,18,6,45,561.0,62.0,0.65,17.5,203.5,44.75,33.97
2016,4,18,7,0,631.0,70.0,0.7,18.0,257.0,48.76,37.5
2016,4,18,7,15,675.5,76.0,0.7,18.5,311.0,50.9,39.27
2016,4,18,7,30,720.0,82.0,0.7,19.0,365.0,52.91,40.84
2016,4,18,7,45,751.5,87.0,0.7,19.5,419.0,82.19,48.33
2016,4,18,8,0,783.0,92.0,0.7,20.0,473.0,130.76,71.69
2016,4,18,8,15,806.5,95.5,0.8,20.5,524.0,180.58,106.08
2016,4,18,8,30,830.0,99.0,0.9,21.0,575.0,232.92,147.7
2016,4,18,8,45,846.0,102.5,1.0,22.0,621.5,285.74,191.89
2016,4,18,9,0,862.0,106.0,1.1,23.0,668.0,339.84,237.39
2016,4,18,9,15,875.0,108.5,1.2,23.5,709.5,398.65,286.25
2016,4,18,9,30,888.0,111.0,1.3,24.0,751.0,451.99,330.03
2016,4,18,9,45,900.5,111.0,1.45,24.5,787.5,503.25,371.4
2016,4,18,10,0,913.0,111.0,1.6,25.0,824.0,554.4,411.57
2016,4,18,10,15,919.0,112.5,1.65,25.5,852.5,602.92,448.21
2016,4,18,10,30,925.0,114.0,1.7,26.0,881.0,650.32,482.96
2016,4,18,10,45,929.5,115.0,1.75,26.5,902.0,695.02,514.86
2016,4,18,11,0,934.0,116.0,1.8,27.0,923.0,738.08,544.82
2016,4,18,11,15,936.0,116.5,1.8,27.0,936.0,777.11,571.44
2016,4,18,11,30,938.0,117.0,1.8,27.0,949.0,813.95,595.28
2016,4,18,11,45,938.5,117.5,1.8,27.0,954.5,847.3,616.67
2016,4,18,12,0,939.0,118.0,1.8,27.0,960.0,878.1,636.31
2016,4,18,12,15,937.5,118.0,1.75,27.0,957.0,904.05,652.24
2016,4,18,12,30,936.0,118.0,1.7,27.0,954.0,927.1,666.28
2016,4,18,12,45,930.0,119.5,1.65,27.5,942.0,944.63,675.47
2016,4,18,13,0,924.0,121.0,1.6,28.0,930.0,958.95,682.69
2016,4,18,13,15,919.0,120.0,1.55,28.0,911.5,968.44,688.29
2016,4,18,13,30,914.0,119.0,1.5,28.0,893.0,974.63,691.98
2016,4,18,13,45,904.0,119.0,1.45,28.0,866.0,973.92,691.49
2016,4,18,14,0,894.0,119.0,1.4,28.0,839.0,969.93,689.16
2016,4,18,14,15,885.0,117.5,1.4,28.0,806.0,962.07,685.32
2016,4,18,14,30,876.0,116.0,1.4,28.0,773.0,951.07,679.67
2016,4,18,14,45,856.0,117.0,1.4,28.0,732.0,937.46,672.52
2016,4,18,15,0,836.0,118.0,1.4,28.0,691.0,913.51,658.88
2016,4,18,15,15,819.5,115.0,1.35,28.0,647.0,885.63,642.16
2016,4,18,15,30,803.0,112.0,1.3,28.0,603.0,855.33,623.86
2016,4,18,15,45,769.5,112.5,1.3,28.0,552.0,812.12,597.58
2016,4,18,16,0,736.0,113.0,1.3,28.0,501.0,772.58,573.49
2016,4,18,16,15,706.0,107.5,1.3,27.0,450.0,723.61,544.64
2016,4,18,16,30,676.0,102.0,1.3,26.0,399.0,674.01,514.47
2016,4,18,16,45,629.0,97.0,1.35,25.5,345.0,611.98,473.68
2016,4,18,17,0,582.0,92.0,1.4,25.0,291.0,551.08,431.11
2016,4,18,17,15,525.0,82.5,1.3,23.5,239.5,479.82,379.5
2016,4,18,17,30,468.0,73.0,1.2,22.0,188.0,411.41,327.53
2016,4,18,17,45,382.5,61.0,1.2,20.5,140.0,324.77,258.97
2016,4,18,18,0,297.0,49.0,1.2,19.0,92.0,248.64,195.59
2016,4,18,18,15,148.5,33.5,1.2,18.0,55.0,143.8,103.51
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,18.44,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.0,17.5,0.55,14.5,28.5,13.75,0.0
2016,4,19,6,0,224.0,35.0,0.5,15.0,57.0,27.25,17.01
2016,4,19,6,15,321.5,48.5,0.5,15.5,101.5,37.02,26.7
2016,4,19,6,30,419.0,62.0,0.5,16.0,146.0,47.43,36.3
2016,4,19,6,45,498.5,70.0,0.55,16.5,198.5,51.26,39.86
2016,4,19,7,0,578.0,78.0,0.6,17.0,251.0,54.95,43.11
2016,4,19,7,15,624.0,84.5,0.55,17.5,304.0,57.16,44.91
2016,4,19,7,30,670.0,91.0,0.5,18.0,357.0,59.23,46.51
2016,4,19,7,45,714.0,93.0,0.5,18.5,412.0,82.8,48.11
2016,4,19,8,0,758.0,95.0,0.5,19.0,467.0,134.23,75.08
2016,4,19,8,15,782.0,99.0,0.4,19.5,517.5,183.21,109.26
2016,4,19,8,30,806.0,103.0,0.3,20.0,568.0,234.78,149.97
2016,4,19,8,45,825.5,105.5,0.25,21.0,615.0,286.37,192.32
2016,4,19,9,0,845.0,108.0,0.2,22.0,662.0,339.64,235.88
2016,4,19,9,15,858.5,111.0,0.3,23.0,703.5,392.64,279.2
2016,4,19,9,30,872.0,114.0,0.4,24.0,745.0,451.16,325.24
2016,4,19,9,45,873.0,120.5,0.55,25.0,778.5,501.72,364.69
2016,4,19,10,0,874.0,127.0,0.7,26.0,812.0,551.19,402.12
2016,4,19,10,15,734.0,203.5,0.8,26.0,792.5,576.45,421.79
2016,4,19,10,30,594.0,280.0,0.9,26.0,773.0,596.44,436.26
2016,4,19,10,45,630.5,271.0,1.0,26.5,806.5,640.93,468.04
2016,4,19,11,0,667.0,262.0,1.1,27.0,840.0,688.07,500.85
2016,4,19,11,15,670.0,264.5,1.2,27.0,852.5,722.7,525.32
2016,4,19,11,30,673.0,267.0,1.3,27.0,865.0,756.07,548.78
2016,4,19,11,45,596.0,310.0,1.4,27.0,842.5,762.88,552.66
2016,4,19,12,0,519.0,353.0,1.5,27.0,820.0,763.42,552.38
2016,4,19,12,15,449.5,376.5,1.55,27.0,780.5,747.11,540.87
2016,4,19,12,30,380.0,400.0,1.6,27.0,741.0,722.48,523.8
2016,4,19,12,45,417.5,377.5,1.65,27.5,748.0,752.8,544.97
2016,4,19,13,0,455.0,355.0,1.7,28.0,755.0,778.39,562.53
2016,4,19,13,15,462.5,344.0,1.75,27.5,743.5,786.58,570.12
2016,4,19,13,30,470.0,333.0,1.8,27.0,732.0,792.83,576.7
2016,4,19,13,45,358.5,360.0,1.9,27.0,659.5,715.37,523.66
2016,4,19,14,0,247.0,387.0,2.0,27.0,587.0,645.64,474.87
2016,4,19,14,15,195.5,374.0,2.0,26.5,528.5,576.36,427.93
2016,4,19,14,30,144.0,361.0,2.0,26.0,470.0,517.9,387.29
2016,4,19,14,45,89.0,318.0,2.05,25.5,384.5,409.47,309.77
2016,4,19,15,0,34.0,275.0,2.1,25.0,299.0,313.81,238.94
2016,4,19,15,15,36.0,260.5,2.15,24.5,284.5,302.04,231.69
2016,4,19,15,30,38.0,246.0,2.2,24.0,270.0,290.04,223.86
2016,4,19,15,45,21.5,208.5,2.3,23.5,222.5,223.68,173.37
2016,4,19,16,0,5.0,171.0,2.4,23.0,175.0,171.08,132.51
2016,4,19,16,15,153.0,170.0,2.45,22.0,238.5,314.94,252.04
2016,4,19,16,30,301.0,169.0,2.5,21.0,302.0,441.84,354.92
2016,4,19,16,45,272.0,154.0,2.6,20.0,262.5,395.48,320.02
2016,4,19,17,0,243.0,139.0,2.7,19.0,223.0,350.4,285.83
2016,4,19,17,15,218.5,117.5,2.6,18.0,183.5,301.26,247.1
2016,4,19,17,30,194.0,96.0,2.5,17.0,144.0,253.13,207.84
2016,4,19,17,45,163.0,74.5,2.45,16.5,108.5,202.24,164.53
2016,4,19,18,0,132.0,53.0,2.4,16.0,73.0,152.91,121.42
2016,4,19,18,15,66.0,34.0,2.15,15.5,44.0,82.21,58.61
2016,4,19,18,30,0.0,15.0,1.9,15.0,15.0,13.93,0.0
2016,4,19,18,45,0.0,7.5,1.7,15.0,7.5,7.15,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,17.0,0.95,12.5,32.5,13.3,0.0
2016,4,20,6,0,306.0,34.0,0.9,13.0,65.0,27.16,17.3
2016,4,20,6,15,406.5,45.0,1.0,13.5,112.0,34.71,24.94
2016,4,20,6,30,507.0,56.0,1.1,14.0,159.0,41.87,31.68
2016,4,20,6,45,578.0,62.5,1.25,15.0,213.0,44.76,34.35
2016,4,20,7,0,649.0,69.0,1.4,16.0,267.0,47.57,36.75
2016,4,20,7,15,691.5,75.0,1.35,16.5,321.0,49.77,38.57
2016,4,20,7,30,734.0,81.0,1.3,17.0,375.0,51.82,40.19
2016,4,20,7,45,766.5,84.5,1.3,18.0,429.0,87.04,49.06
2016,4,20,8,0,799.0,88.0,1.3,19.0,483.0,135.46,74.09
2016,4,20,8,15,820.5,91.5,1.35,19.5,533.0,185.93,110.41
2016,4,20,8,30,842.0,95.0,1.4,20.0,583.0,238.67,153.33
2016,4,20,8,45,857.0,98.5,1.5,20.5,629.5,291.83,198.87
2016,4,20,9,0,872.0,102.0,1.6,21.0,676.0,352.18,250.17
2016,4,20,9,15,883.5,104.0,1.65,21.0,716.5,404.56,295.3
2016,4,20,9,30,895.0,106.0,1.7,21.0,757.0,457.18,339.73
2016,4,20,9,45,906.0,106.5,1.8,21.5,792.5,508.37,381.47
2016,4,20,10,0,917.0,107.0,1.9,22.0,828.0,559.3,421.79
2016,4,20,10,15,922.5,109.0,1.95,22.0,856.5,607.98,459.94
2016,4,20,10,30,928.0,111.0,2.0,22.0,885.0,655.5,496.29
2016,4,20,10,45,923.0,117.5,2.05,22.5,903.5,698.85,527.68
2016,4,20,11,0,918.0,124.0,2.1,23.0,922.0,739.9,556.63
2016,4,20,11,15,920.0,125.0,2.15,23.0,935.0,778.7,584.08
2016,4,20,11,30,922.0,126.0,2.2,23.0,948.0,815.39,608.8
2016,4,20,11,45,910.0,134.0,2.3,23.5,950.0,845.17,627.97
2016,4,20,12,0,898.0,142.0,2.4,24.0,952.0,871.86,645.06
2016,4,20,12,15,897.0,142.0,2.45,24.0,949.0,897.35,662.21
2016,4,20,12,30,896.0,142.0,2.5,24.0,946.0,920.09,677.59
2016,4,20,12,45,895.5,139.5,2.55,24.0,936.0,938.03,689.89
2016,4,20,13,0,895.0,137.0,2.6,24.0,926.0,952.96,700.37
2016,4,20,13,15,890.0,136.0,2.65,23.5,907.0,962.17,708.6
2016,4,20,13,30,885.0,135.0,2.7,23.0,888.0,968.19,714.94
2016,4,20,13,45,877.0,133.5,2.75,23.0,862.0,967.71,715.78
2016,4,20,14,0,869.0,132.0,2.8,23.0,836.0,964.01,714.68
2016,4,20,14,15,859.5,130.0,2.85,22.5,803.0,963.17,717.03
2016,4,20,14,30,850.0,128.0,2.9,22.0,770.0,951.47,712.22
2016,4,20,14,45,835.0,126.5,2.95,22.0,730.5,932.19,701.08
2016,4,20,15,0,820.0,125.0,3.0,22.0,691.0,910.12,688.12
2016,4,20,15,15,765.0,129.0,3.0,21.5,630.5,855.39,653.5
2016,4,20,15,30,710.0,133.0,3.0,21.0,570.0,804.77,621.35
2016,4,20,15,45,726.5,121.5,3.0,21.0,538.0,792.94,615.13
2016,4,20,16,0,743.0,110.0,3.0,21.0,506.0,777.66,606.17
2016,4,20,16,15,714.0,105.0,2.9,20.0,454.5,729.78,575.28
2016,4,20,16,30,685.0,100.0,2.8,19.0,403.0,681.22,543.32
2016,4,20,16,45,649.0,92.5,2.7,18.5,351.0,624.02,502.9
2016,4,20,17,0,613.0,85.0,2.6,18.0,299.0,567.3,461.24
2016,4,20,17,15,558.5,77.0,2.3,17.0,247.0,498.27,407.8
2016,4,20,17,30,504.0,69.0,2.0,16.0,195.0,431.89,354.39
2016,4,20,17,45,426.5,58.0,1.7,15.5,147.0,351.51,286.99
2016,4,20,18,0,349.0,47.0,1.4,15.0,99.0,276.84,222.14
2016,4,20,18,15,174.5,35.0,1.3,14.5,61.0,158.89,118.82
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,25.95,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,10.96,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,65.0,20.0,0.3,13.5,27.0,16.74,1.05
2016,4,21,6,0,130.0,40.0,0.4,14.0,54.0,32.52,21.96
2016,4,21,6,15,196.0,59.0,0.5,14.5,93.0,47.05,35.68
2016,4,21,6,30,262.0,78.0,0.6,15.0,132.0,61.11,48.53
2016,4,21,6,45,306.0,95.5,0.75,15.5,176.5,69.78,56.35
2016,4,21,7,0,350.0,113.0,0.9,16.0,221.0,80.68,65.88
2016,4,21,7,15,410.0,117.5,1.0,16.0,267.0,81.57,66.57
2016,4,21,7,30,470.0,122.0,1.1,16.0,313.0,82.46,67.17
2016,4,21,7,45,498.5,134.5,1.25,16.5,361.5,112.22,75.55
2016,4,21,8,0,527.0,147.0,1.4,17.0,410.0,153.66,100.07
2016,4,21,8,15,454.5,186.5,1.5,17.0,429.5,203.2,141.18
2016,4,21,8,30,382.0,226.0,1.6,17.0,449.0,252.71,184.41
2016,4,21,8,45,379.5,247.5,1.75,17.5,484.0,292.09,216.93
2016,4,21,9,0,377.0,269.0,1.9,18.0,519.0,331.4,249.33
2016,4,21,9,15,324.5,302.0,2.0,18.0,526.5,361.29,275.29
2016,4,21,9,30,272.0,335.0,2.1,18.0,534.0,386.19,296.34
2016,4,21,9,45,233.0,359.0,2.25,18.5,535.0,411.41,316.08
2016,4,21,10,0,194.0,383.0,2.4,19.0,536.0,426.49,327.47
2016,4,21,10,15,186.5,398.5,2.45,19.0,550.0,448.79,344.41
2016,4,21,10,30,179.0,414.0,2.5,19.0,564.0,470.4,360.55
2016,4,21,10,45,279.0,400.5,2.55,19.5,641.0,532.91,407.58
2016,4,21,11,0,379.0,387.0,2.6,20.0,718.0,606.58,461.94
2016,4,21,11,15,426.0,373.5,2.65,20.0,750.5,647.72,492.55
2016,4,21,11,30,473.0,360.0,2.7,20.0,783.0,692.84,525.97
2016,4,21,11,45,485.5,352.5,2.75,20.0,789.0,717.73,544.26
2016,4,21,12,0,498.0,345.0,2.8,20.0,795.0,741.84,562.05
2016,4,21,12,15,524.5,343.0,2.85,20.0,816.5,781.92,591.0
2016,4,21,12,30,551.0,341.0,2.9,20.0,838.0,821.6,619.36
2016,4,21,12,45,310.5,378.0,3.0,20.0,657.5,654.73,497.63
2016,4,21,13,0,70.0,415.0,3.1,20.0,477.0,468.57,357.04
2016,4,21,13,15,54.5,388.0,3.2,20.0,436.0,431.55,330.6
2016,4,21,13,30,39.0,361.0,3.3,20.0,395.0,393.31,302.22
2016,4,21,13,45,235.5,344.5,3.4,20.5,537.0,585.39,451.05
2016,4,21,14,0,432.0,328.0,3.5,21.0,679.0,768.95,586.43
2016,4,21,14,15,433.5,312.5,3.55,20.5,652.5,758.74,580.53
2016,4,21,14,30,435.0,297.0,3.6,20.0,626.0,746.39,574.44
2016,4,21,14,45,643.5,200.0,3.65,20.0,659.5,841.36,649.3
2016,4,21,15,0,852.0,103.0,3.7,20.0,693.0,908.41,697.4
2016,4,21,15,15,837.0,100.5,3.7,19.5,650.0,889.51,686.64
2016,4,21,15,30,822.0,98.0,3.7,19.0,607.0,860.58,669.4
2016,4,21,15,45,801.5,95.5,3.7,19.0,559.0,824.61,645.77
2016,4,21,16,0,781.0,93.0,3.7,19.0,511.0,786.85,620.63
2016,4,21,16,15,754.0,89.0,3.6,18.5,460.0,740.44,589.49
2016,4,21,16,30,727.0,85.0,3.5,18.0,409.0,693.14,557.09
2016,4,21,16,45,690.0,80.0,3.4,18.0,356.5,640.52,518.85
2016,4,21,17,0,653.0,75.0,3.3,18.0,304.0,584.76,477.24
2016,4,21,17,15,600.0,68.5,3.0,17.0,252.0,517.12,425.14
2016,4,21,17,30,547.0,62.0,2.7,16.0,200.0,452.06,372.63
2016,4,21,17,45,471.0,53.0,2.4,15.5,151.5,373.17,306.13
2016,4,21,18,0,395.0,44.0,2.1,15.0,103.0,299.87,241.95
2016,4,21,18,15,197.5,34.5,1.95,14.5,64.0,169.6,128.43
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,29.05,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,11.91,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.5,2.9,12.5,3.5,3.24,0.0
2016,4,22,6,0,0.0,7.0,3.2,13.0,7.0,6.48,0.0
2016,4,22,6,15,0.0,12.0,3.3,13.0,12.0,11.11,4.19
2016,4,22,6,30,0.0,17.0,3.4,13.0,17.0,15.75,8.48
2016,4,22,6,45,0.0,22.5,3.5,13.5,22.5,20.86,13.13
2016,4,22,7,0,0.0,28.0,3.6,14.0,28.0,25.97,17.71
2016,4,22,7,15,0.0,33.5,3.65,14.0,33.5,31.1,22.27
2016,4,22,7,30,0.0,39.0,3.7,14.0,39.0,36.22,26.77
2016,4,22,7,45,0.0,66.5,3.75,14.5,66.5,61.87,46.94
2016,4,22,8,0,0.0,94.0,3.8,15.0,94.0,87.1,67.79
2016,4,22,8,15,0.0,100.0,3.9,15.0,100.0,92.64,72.16
2016,4,22,8,30,0.0,106.0,4.0,15.0,106.0,98.18,76.51
2016,4,22,8,45,0.0,68.5,4.1,15.0,68.5,63.81,47.78
2016,4,22,9,0,0.0,31.0,4.2,15.0,31.0,28.85,18.53
2016,4,22,9,15,0.0,52.0,4.45,15.0,52.0,48.44,34.8
2016,4,22,9,30,0.0,73.0,4.7,15.0,73.0,68.08,50.96
2016,4,22,9,45,2.0,126.0,4.95,15.5,127.5,117.83,91.5
2016,4,22,10,0,4.0,179.0,5.2,16.0,182.0,166.92,130.87
2016,4,22,10,15,3.5,173.5,5.3,16.0,177.0,162.24,126.88
2016,4,22,10,30,3.0,168.0,5.4,16.0,172.0,157.41,122.86
2016,4,22,10,45,76.5,302.5,5.5,16.5,370.5,323.96,255.85
2016,4,22,11,0,150.0,437.0,5.6,17.0,569.0,495.93,388.29
2016,4,22,11,15,128.0,440.0,5.6,16.5,554.0,493.66,386.39
2016,4,22,11,30,106.0,443.0,5.6,16.0,539.0,489.25,383.25
2016,4,22,11,45,60.5,365.0,5.65,16.0,420.0,388.83,305.59
2016,4,22,12,0,15.0,287.0,5.7,16.0,301.0,280.52,220.23
2016,4,22,12,15,7.5,215.0,5.65,15.5,222.5,207.75,163.04
2016,4,22,12,30,0.0,143.0,5.6,15.0,144.0,133.96,103.91
2016,4,22,12,45,11.5,236.5,5.6,15.0,247.0,232.89,183.83
2016,4,22,13,0,23.0,330.0,5.6,15.0,350.0,333.97,263.86
2016,4,22,13,15,11.5,232.0,5.45,14.5,242.0,229.95,181.77
2016,4,22,13,30,0.0,134.0,5.3,14.0,134.0,125.82,97.92
2016,4,22,13,45,147.5,257.0,5.2,14.0,377.0,401.59,324.24
2016,4,22,14,0,295.0,380.0,5.1,14.0,620.0,685.08,543.41
2016,4,22,14,15,418.5,319.0,4.9,14.0,645.0,752.26,596.33
2016,4,22,14,30,542.0,258.0,4.7,14.0,670.0,806.28,639.95
2016,4,22,14,45,667.5,197.5,4.55,14.0,679.0,862.35,683.91
2016,4,22,15,0,793.0,137.0,4.4,14.0,688.0,901.7,712.49
2016,4,22,15,15,484.5,209.5,4.4,14.0,540.0,693.01,557.07
2016,4,22,15,30,176.0,282.0,4.4,14.0,392.0,467.91,377.87
2016,4,22,15,45,88.0,156.5,4.45,14.0,211.5,246.26,201.57
2016,4,22,16,0,0.0,31.0,4.5,14.0,31.0,28.81,18.76
2016,4,22,16,15,0.0,47.0,4.4,13.5,47.0,43.69,31.59
2016,4,22,16,30,0.0,63.0,4.3,13.0,63.0,58.6,44.47
2016,4,22,16,45,0.0,55.0,4.2,13.0,55.0,51.13,38.23
2016,4,22,17,0,0.0,47.0,4.1,13.0,47.0,43.66,31.94
2016,4,22,17,15,272.0,57.5,3.7,12.5,126.5,271.61,231.72
2016,4,22,17,30,544.0,68.0,3.3,12.0,206.0,458.37,385.62
2016,4,22,17,45,452.0,59.5,2.9,12.0,156.0,370.17,308.4
2016,4,22,18,0,360.0,51.0,2.5,12.0,106.0,287.64,235.34
2016,4,22,18,15,233.0,36.5,2.25,11.5,67.0,190.81,147.77
2016,4,22,18,30,106.0,22.0,2.0,11.0,28.0,94.33,15.3
2016,4,22,18,45,53.0,11.0,1.8,10.5,14.0,32.62,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
