Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,45,133.5,20.0,1.7,11.5,35.5,15.59,3.73
2016,4,23,6,0,267.0,40.0,1.9,12.0,71.0,30.98,21.07
2016,4,23,6,15,362.5,52.5,2.0,12.0,117.0,39.83,29.74
2016,4,23,6,30,458.0,65.0,2.1,12.0,163.0,49.11,38.48
2016,4,23,6,45,516.5,74.5,2.25,12.5,214.0,54.15,43.13
2016,4,23,7,0,575.0,84.0,2.4,13.0,265.0,58.9,47.33
2016,4,23,7,15,450.0,117.5,2.4,13.0,275.0,81.32,67.2
2016,4,23,7,30,325.0,151.0,2.4,13.0,285.0,109.56,91.88
2016,4,23,7,45,359.5,166.5,2.4,13.5,333.0,140.17,102.13
2016,4,23,8,0,394.0,182.0,2.4,14.0,381.0,169.75,119.64
2016,4,23,8,15,388.0,205.5,2.45,14.5,417.5,217.93,157.73
2016,4,23,8,30,382.0,229.0,2.5,15.0,454.0,258.14,190.98
2016,4,23,8,45,604.5,172.5,2.6,15.5,561.5,289.07,210.47
2016,4,23,9,0,827.0,116.0,2.7,16.0,669.0,352.87,259.39
2016,4,23,9,15,840.0,118.5,2.75,16.0,709.5,404.29,304.71
2016,4,23,9,30,853.0,121.0,2.8,16.0,750.0,456.26,349.62
2016,4,23,9,45,549.0,249.5,2.85,16.5,661.5,462.6,358.29
2016,4,23,10,0,245.0,378.0,2.9,17.0,573.0,445.04,344.94
2016,4,23,10,15,410.5,334.5,2.95,17.0,675.0,515.16,400.01
2016,4,23,10,30,576.0,291.0,3.0,17.0,777.0,602.56,467.49
2016,4,23,10,45,743.0,206.0,3.1,17.5,848.5,665.28,516.55
2016,4,23,11,0,910.0,121.0,3.2,18.0,920.0,739.65,573.81
2016,4,23,11,15,912.5,122.0,3.2,18.0,933.0,778.26,601.17
2016,4,23,11,30,915.0,123.0,3.2,18.0,946.0,814.81,626.46
2016,4,23,11,45,914.5,123.5,3.2,18.5,951.0,846.32,646.86
2016,4,23,12,0,914.0,124.0,3.2,19.0,956.0,875.3,665.39
2016,4,23,12,15,913.0,124.0,3.2,19.0,953.0,900.74,682.7
2016,4,23,12,30,912.0,124.0,3.2,19.0,950.0,923.38,698.13
2016,4,23,12,45,703.5,236.0,3.25,19.0,869.0,877.12,666.67
2016,4,23,13,0,495.0,348.0,3.3,19.0,788.0,812.63,616.76
2016,4,23,13,15,508.0,328.5,3.35,19.0,772.5,817.82,622.4
2016,4,23,13,30,521.0,309.0,3.4,19.0,757.0,820.74,626.05
2016,4,23,13,45,692.5,219.5,3.5,19.0,795.5,901.83,688.35
2016,4,23,14,0,864.0,130.0,3.6,19.0,834.0,962.51,731.04
2016,4,23,14,15,854.0,128.0,3.65,18.5,801.5,960.99,732.31
2016,4,23,14,30,844.0,126.0,3.7,18.0,769.0,948.65,726.75
2016,4,23,14,45,694.0,175.0,3.8,18.0,686.5,863.95,669.41
2016,4,23,15,0,544.0,224.0,3.9,18.0,604.0,768.95,601.8
2016,4,23,15,15,659.5,172.0,3.85,17.5,603.5,817.23,641.73
2016,4,23,15,30,775.0,120.0,3.8,17.0,603.0,847.1,665.64
2016,4,23,15,45,745.0,119.0,3.8,17.0,553.5,810.05,640.46
2016,4,23,16,0,715.0,118.0,3.8,17.0,504.0,767.6,611.52
2016,4,23,16,15,686.0,112.5,3.75,16.5,454.0,719.7,579.0
2016,4,23,16,30,657.0,107.0,3.7,16.0,404.0,671.19,545.32
2016,4,23,16,45,612.0,102.0,3.65,15.5,351.5,610.81,501.6
2016,4,23,17,0,567.0,97.0,3.6,15.0,299.0,551.46,456.33
2016,4,23,17,15,512.0,88.0,3.35,14.5,248.0,482.15,401.08
2016,4,23,17,30,457.0,79.0,3.1,14.0,197.0,412.55,343.83
2016,4,23,17,45,366.0,68.5,2.85,13.5,149.0,327.67,271.81
2016,4,23,18,0,275.0,58.0,2.6,13.0,101.0,250.42,204.23
2016,4,23,18,15,173.5,40.0,2.45,12.5,63.5,165.73,128.16
2016,4,23,18,30,72.0,22.0,2.3,12.0,26.0,70.99,17.92
2016,4,23,18,45,36.0,11.0,2.15,12.0,13.0,25.58,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,1.9,10.5,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.2,11.0,6.0,5.72,0.0
2016,4,24,5,45,44.5,26.5,2.55,11.5,32.0,22.81,9.47
2016,4,24,6,0,89.0,47.0,2.9,12.0,58.0,39.24,28.29
2016,4,24,6,15,146.0,68.5,2.9,12.0,96.5,53.92,42.23
2016,4,24,6,30,203.0,90.0,2.9,12.0,135.0,69.49,56.65
2016,4,24,6,45,248.5,109.0,2.95,12.5,179.0,82.75,68.63
2016,4,24,7,0,294.0,128.0,3.0,13.0,223.0,95.5,79.85
2016,4,24,7,15,362.5,131.0,2.95,13.0,268.5,90.59,75.36
2016,4,24,7,30,431.0,134.0,2.9,13.0,314.0,90.1,74.74
2016,4,24,7,45,316.0,175.5,2.9,13.0,316.5,145.5,107.62
2016,4,24,8,0,201.0,217.0,2.9,13.0,319.0,190.22,145.09
2016,4,24,8,15,161.0,241.5,2.9,13.5,328.5,216.01,166.74
2016,4,24,8,30,121.0,266.0,2.9,14.0,338.0,237.87,185.74
2016,4,24,8,45,345.5,235.0,2.95,14.5,462.0,278.38,211.19
2016,4,24,9,0,570.0,204.0,3.0,15.0,586.0,341.01,257.33
2016,4,24,9,15,316.5,266.0,3.0,15.5,481.0,334.51,259.06
2016,4,24,9,30,63.0,328.0,3.0,16.0,376.0,308.76,241.86
2016,4,24,9,45,238.5,328.5,3.05,17.0,517.5,386.73,301.1
2016,4,24,10,0,414.0,329.0,3.1,18.0,659.0,489.73,378.9
2016,4,24,10,15,493.0,312.0,3.1,18.0,719.0,544.56,421.23
2016,4,24,10,30,572.0,295.0,3.1,18.0,779.0,605.27,467.82
2016,4,24,10,45,527.5,320.5,3.1,18.5,775.5,627.19,482.95
2016,4,24,11,0,483.0,346.0,3.1,19.0,772.0,644.99,494.71
2016,4,24,11,15,486.5,348.5,3.25,19.0,783.0,673.83,516.57
2016,4,24,11,30,490.0,351.0,3.4,19.0,794.0,701.89,537.61
2016,4,24,11,45,488.0,354.5,3.6,19.0,798.0,725.56,555.46
2016,4,24,12,0,486.0,358.0,3.8,19.0,802.0,747.87,572.28
2016,4,24,12,15,691.5,251.0,3.95,19.0,880.5,841.91,645.52
2016,4,24,12,30,897.0,144.0,4.1,19.0,959.0,931.27,709.39
2016,4,24,12,45,884.0,150.5,4.35,19.0,945.5,946.4,720.78
2016,4,24,13,0,871.0,157.0,4.6,19.0,932.0,965.55,736.3
2016,4,24,13,15,680.0,244.5,4.7,18.5,842.5,896.52,690.29
2016,4,24,13,30,489.0,332.0,4.8,18.0,753.0,815.11,629.79
2016,4,24,13,45,424.0,347.5,4.95,18.0,705.0,777.77,603.1
2016,4,24,14,0,359.0,363.0,5.1,18.0,657.0,728.84,567.46
2016,4,24,14,15,465.0,306.5,5.15,17.5,671.5,785.01,614.46
2016,4,24,14,30,571.0,250.0,5.2,17.0,686.0,827.11,650.96
2016,4,24,14,45,587.0,227.5,5.3,16.5,657.0,821.01,650.02
2016,4,24,15,0,603.0,205.0,5.4,16.0,628.0,808.67,644.86
2016,4,24,15,15,513.0,220.5,5.35,15.5,564.5,733.06,588.74
2016,4,24,15,30,423.0,236.0,5.3,15.0,501.0,663.66,536.31
2016,4,24,15,45,348.0,231.0,5.3,14.5,438.0,573.08,467.63
2016,4,24,16,0,273.0,226.0,5.3,14.0,375.0,498.83,409.81
2016,4,24,16,15,384.0,197.5,5.2,13.5,384.5,552.28,457.13
2016,4,24,16,30,495.0,169.0,5.1,13.0,394.0,611.05,507.36
2016,4,24,16,45,477.0,150.5,5.0,13.0,345.5,561.56,468.61
2016,4,24,17,0,459.0,132.0,4.9,13.0,297.0,511.69,429.11
2016,4,24,17,15,402.5,118.0,4.65,12.5,245.5,440.7,371.08
2016,4,24,17,30,346.0,104.0,4.4,12.0,194.0,373.1,314.25
2016,4,24,17,45,292.0,84.5,4.2,12.0,148.5,304.18,254.39
2016,4,24,18,0,238.0,65.0,4.0,12.0,103.0,230.13,189.08
2016,4,24,18,15,147.0,44.0,3.9,11.5,64.5,148.3,115.57
2016,4,24,18,30,56.0,23.0,3.8,11.0,26.0,65.56,22.1
2016,4,24,18,45,28.0,11.5,3.75,10.5,13.0,22.75,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,42.0,5.5,1.75,6.5,6.0,0.0,0.0
2016,4,25,5,30,84.0,11.0,2.0,7.0,12.0,10.48,0.0
2016,4,25,5,45,240.5,23.5,2.3,8.0,48.0,18.62,7.74
2016,4,25,6,0,397.0,36.0,2.6,9.0,84.0,28.05,19.0
2016,4,25,6,15,487.0,44.5,2.9,9.5,133.5,33.33,24.32
2016,4,25,6,30,577.0,53.0,3.2,10.0,183.0,38.38,29.15
2016,4,25,6,45,636.0,59.0,3.55,10.5,236.5,41.09,31.69
2016,4,25,7,0,695.0,65.0,3.9,11.0,290.0,48.05,37.92
2016,4,25,7,15,734.0,70.0,4.0,11.5,345.0,49.96,39.49
2016,4,25,7,30,773.0,75.0,4.1,12.0,400.0,52.67,41.71
2016,4,25,7,45,800.5,79.0,4.2,12.5,453.5,99.84,53.54
2016,4,25,8,0,828.0,83.0,4.3,13.0,507.0,150.25,85.17
2016,4,25,8,15,849.0,86.5,4.3,13.0,558.0,202.26,126.48
2016,4,25,8,30,870.0,90.0,4.3,13.0,609.0,263.19,179.21
2016,4,25,8,45,886.5,92.0,4.3,13.5,656.0,316.63,227.25
2016,4,25,9,0,903.0,94.0,4.3,14.0,703.0,371.23,276.33
2016,4,25,9,15,914.5,96.5,4.35,14.0,745.0,425.31,325.03
2016,4,25,9,30,926.0,99.0,4.4,14.0,787.0,479.6,372.93
2016,4,25,9,45,935.5,100.5,4.45,14.5,823.0,532.12,417.59
2016,4,25,10,0,945.0,102.0,4.5,15.0,859.0,584.2,460.61
2016,4,25,10,15,951.0,103.0,4.55,15.0,887.5,633.21,501.05
2016,4,25,10,30,957.0,104.0,4.6,15.0,916.0,681.02,539.66
2016,4,25,10,45,962.0,104.5,4.65,15.5,937.5,726.36,574.52
2016,4,25,11,0,967.0,105.0,4.7,16.0,959.0,770.01,607.04
2016,4,25,11,15,969.0,106.0,4.7,16.0,972.0,810.05,635.63
2016,4,25,11,30,971.0,107.0,4.7,16.0,985.0,847.86,662.43
2016,4,25,11,45,970.5,107.5,4.75,16.5,990.0,880.82,684.65
2016,4,25,12,0,970.0,108.0,4.8,17.0,995.0,911.08,704.86
2016,4,25,12,15,969.0,108.0,4.7,17.0,992.0,937.62,722.68
2016,4,25,12,30,968.0,108.0,4.6,17.0,989.0,961.2,738.35
2016,4,25,12,45,955.5,113.5,4.6,17.0,975.0,976.79,749.31
2016,4,25,13,0,943.0,119.0,4.6,17.0,961.0,988.99,758.07
2016,4,25,13,15,938.5,118.5,4.5,17.0,942.0,999.21,764.71
2016,4,25,13,30,934.0,118.0,4.4,17.0,923.0,1006.12,769.15
2016,4,25,13,45,926.5,117.0,4.3,17.0,896.5,1006.36,769.3
2016,4,25,14,0,919.0,116.0,4.2,17.0,870.0,1003.27,767.54
2016,4,25,14,15,910.0,114.5,4.15,17.0,836.5,994.94,762.63
2016,4,25,14,30,901.0,113.0,4.1,17.0,803.0,983.42,755.68
2016,4,25,14,45,889.0,111.0,4.05,17.0,763.5,965.44,744.39
2016,4,25,15,0,877.0,109.0,4.0,17.0,724.0,944.55,731.19
2016,4,25,15,15,861.5,106.0,3.95,17.0,679.0,924.4,718.6
2016,4,25,15,30,846.0,103.0,3.9,17.0,634.0,893.87,698.66
2016,4,25,15,45,827.0,99.5,3.9,17.0,585.0,857.36,674.67
2016,4,25,16,0,808.0,96.0,3.9,17.0,536.0,818.91,649.06
2016,4,25,16,15,781.5,92.0,3.75,16.5,484.0,772.0,617.38
2016,4,25,16,30,755.0,88.0,3.6,16.0,432.0,724.07,584.4
2016,4,25,16,45,718.0,83.0,3.5,15.5,378.0,670.44,546.49
2016,4,25,17,0,681.0,78.0,3.4,15.0,324.0,613.43,504.88
2016,4,25,17,15,629.5,71.5,3.15,14.0,270.5,545.4,452.85
2016,4,25,17,30,578.0,65.0,2.9,13.0,217.0,479.73,399.9
2016,4,25,17,45,495.5,56.5,2.65,12.5,166.0,395.62,328.95
2016,4,25,18,0,413.0,48.0,2.4,12.0,115.0,317.46,260.57
2016,4,25,18,15,291.5,35.5,2.25,11.5,74.0,221.57,174.76
2016,4,25,18,30,170.0,23.0,2.1,11.0,33.0,128.25,57.51
2016,4,25,18,45,85.0,11.5,2.0,10.5,16.5,46.9,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,8.0,13.0,12.39,0.0
2016,4,26,5,45,146.5,27.5,1.3,9.0,46.5,21.51,10.53
2016,4,26,6,0,293.0,42.0,1.4,10.0,80.0,32.35,22.78
2016,4,26,6,15,375.5,54.5,1.45,10.5,125.5,42.0,32.01
2016,4,26,6,30,458.0,67.0,1.5,11.0,171.0,50.12,39.63
2016,4,26,6,45,506.5,77.5,1.55,11.5,220.5,55.95,44.95
2016,4,26,7,0,555.0,88.0,1.6,12.0,270.0,61.4,49.75
2016,4,26,7,15,628.0,82.0,1.65,12.5,321.0,53.64,42.63
2016,4,26,7,30,701.0,76.0,1.7,13.0,372.0,55.79,44.33
2016,4,26,7,45,572.5,125.5,1.75,14.0,388.0,119.12,75.83
2016,4,26,8,0,444.0,175.0,1.8,15.0,404.0,175.23,120.9
2016,4,26,8,15,451.0,194.0,1.8,15.5,446.0,217.37,153.78
2016,4,26,8,30,458.0,213.0,1.8,16.0,488.0,260.54,189.21
2016,4,26,8,45,530.5,203.5,1.8,16.5,545.5,300.74,220.94
2016,4,26,9,0,603.0,194.0,1.8,17.0,603.0,346.68,258.05
2016,4,26,9,15,552.0,228.5,1.8,17.0,620.0,390.18,295.65
2016,4,26,9,30,501.0,263.0,1.8,17.0,637.0,427.35,326.91
2016,4,26,9,45,527.0,270.0,1.8,17.5,679.5,474.13,363.32
2016,4,26,10,0,553.0,277.0,1.8,18.0,722.0,522.9,400.35
2016,4,26,10,15,525.5,300.0,1.9,18.0,734.5,556.22,426.12
2016,4,26,10,30,498.0,323.0,2.0,18.0,747.0,586.71,449.24
2016,4,26,10,45,508.0,331.5,2.1,18.5,773.0,626.8,478.41
2016,4,26,11,0,518.0,340.0,2.2,19.0,799.0,666.94,507.05
2016,4,26,11,15,669.0,261.0,2.3,19.0,862.5,731.99,557.32
2016,4,26,11,30,820.0,182.0,2.4,19.0,926.0,804.11,611.85
2016,4,26,11,45,622.0,284.0,2.55,19.0,850.5,770.33,584.75
2016,4,26,12,0,424.0,386.0,2.7,19.0,775.0,724.36,548.74
2016,4,26,12,15,413.5,390.0,2.8,19.0,768.5,737.05,558.57
2016,4,26,12,30,403.0,394.0,2.9,19.0,762.0,747.99,566.71
2016,4,26,12,45,416.0,383.0,3.05,19.0,759.0,764.07,579.55
2016,4,26,13,0,429.0,372.0,3.2,19.0,756.0,778.75,591.41
2016,4,26,13,15,521.5,329.0,3.3,18.5,787.0,834.2,635.12
2016,4,26,13,30,614.0,286.0,3.4,18.0,818.0,889.6,678.39
2016,4,26,13,45,702.0,229.0,3.5,18.0,820.0,924.76,706.08
2016,4,26,14,0,790.0,172.0,3.6,18.0,822.0,949.28,724.27
2016,4,26,14,15,780.0,169.0,3.65,18.0,790.0,939.28,718.54
2016,4,26,14,30,770.0,166.0,3.7,18.0,758.0,931.84,714.97
2016,4,26,14,45,764.5,159.0,3.75,18.0,722.0,916.12,705.72
2016,4,26,15,0,759.0,152.0,3.8,18.0,686.0,897.56,694.59
2016,4,26,15,15,742.0,148.0,3.8,17.5,643.0,869.19,677.55
2016,4,26,15,30,725.0,144.0,3.8,17.0,600.0,838.65,658.86
2016,4,26,15,45,710.0,136.0,3.8,16.5,554.5,803.26,636.46
2016,4,26,16,0,695.0,128.0,3.8,16.0,509.0,766.02,612.38
2016,4,26,16,15,666.0,122.5,3.75,15.5,458.5,718.49,579.97
2016,4,26,16,30,637.0,117.0,3.7,15.0,408.0,670.36,546.47
2016,4,26,16,45,606.5,107.5,3.65,14.5,357.5,616.18,507.38
2016,4,26,17,0,576.0,98.0,3.6,14.0,307.0,562.18,466.52
2016,4,26,17,15,522.5,89.5,3.4,13.5,256.0,493.89,412.21
2016,4,26,17,30,469.0,81.0,3.2,13.0,205.0,424.99,355.68
2016,4,26,17,45,390.5,69.5,3.0,12.5,157.0,345.32,288.1
2016,4,26,18,0,312.0,58.0,2.8,12.0,109.0,272.01,223.81
2016,4,26,18,15,208.5,41.5,2.65,11.5,70.5,185.8,146.78
2016,4,26,18,30,105.0,25.0,2.5,11.0,32.0,92.76,45.65
2016,4,26,18,45,52.5,12.5,2.4,11.0,16.0,34.21,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,22.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,4,27,5,30,45.0,12.0,2.1,11.0,14.0,11.44,0.0
2016,4,27,5,45,177.0,27.0,2.35,11.5,48.0,21.06,10.59
2016,4,27,6,0,309.0,42.0,2.6,12.0,82.0,33.17,23.34
2016,4,27,6,15,397.0,52.5,2.65,12.0,128.5,39.94,30.0
2016,4,27,6,30,485.0,63.0,2.7,12.0,175.0,46.37,36.1
2016,4,27,6,45,242.5,64.0,2.75,12.5,120.0,45.26,35.18
2016,4,27,7,0,0.0,65.0,2.8,13.0,65.0,60.46,48.71
2016,4,27,7,15,0.0,81.0,2.85,13.0,81.0,74.72,61.3
2016,4,27,7,30,0.0,97.0,2.9,13.0,97.0,88.74,73.5
2016,4,27,7,45,0.0,96.0,3.0,13.5,96.0,88.56,69.53
2016,4,27,8,0,0.0,95.0,3.1,14.0,95.0,88.08,68.76
2016,4,27,8,15,7.5,152.5,3.3,14.0,157.0,139.02,110.44
2016,4,27,8,30,15.0,210.0,3.5,14.0,219.0,189.69,151.21
2016,4,27,8,45,15.0,221.5,3.7,14.5,231.5,201.65,160.23
2016,4,27,9,0,15.0,233.0,3.9,15.0,244.0,213.58,169.23
2016,4,27,9,15,22.0,262.5,4.0,15.0,279.0,243.25,192.55
2016,4,27,9,30,29.0,292.0,4.1,15.0,314.0,266.64,210.76
2016,4,27,9,45,30.0,306.5,4.25,15.0,330.0,283.08,223.57
2016,4,27,10,0,31.0,321.0,4.4,15.0,346.0,299.77,236.55
2016,4,27,10,15,61.0,365.0,4.5,15.0,416.5,358.09,282.22
2016,4,27,10,30,91.0,409.0,4.6,15.0,487.0,419.84,330.08
2016,4,27,10,45,49.5,305.5,4.7,15.0,348.0,310.16,244.64
2016,4,27,11,0,8.0,202.0,4.8,15.0,209.0,192.95,151.36
2016,4,27,11,15,11.0,240.5,4.85,14.5,250.5,231.22,182.33
2016,4,27,11,30,14.0,279.0,4.9,14.0,292.0,270.01,213.36
2016,4,27,11,45,270.5,320.0,4.95,14.0,568.5,520.63,415.63
2016,4,27,12,0,527.0,361.0,5.0,14.0,845.0,788.39,620.05
2016,4,27,12,15,700.5,262.5,5.0,14.0,904.0,865.19,680.25
2016,4,27,12,30,874.0,164.0,5.0,14.0,963.0,941.65,736.46
2016,4,27,12,45,854.0,175.0,5.0,14.0,949.0,955.36,746.02
2016,4,27,13,0,834.0,186.0,5.0,14.0,935.0,965.69,753.69
2016,4,27,13,15,656.5,262.5,4.95,14.0,844.5,896.56,703.11
2016,4,27,13,30,479.0,339.0,4.9,14.0,754.0,815.73,640.03
2016,4,27,13,45,382.0,363.5,4.9,14.0,688.5,747.3,588.48
2016,4,27,14,0,285.0,388.0,4.9,14.0,623.0,686.81,541.66
2016,4,27,14,15,239.0,379.0,4.85,14.0,571.0,625.84,495.91
2016,4,27,14,30,193.0,370.0,4.8,14.0,519.0,575.89,457.73
2016,4,27,14,45,186.5,355.5,4.8,14.0,493.5,556.78,444.19
2016,4,27,15,0,180.0,341.0,4.8,14.0,468.0,536.95,429.93
2016,4,27,15,15,285.0,295.0,4.7,14.0,481.5,596.56,480.14
2016,4,27,15,30,390.0,249.0,4.6,14.0,495.0,636.98,515.19
2016,4,27,15,45,415.0,221.0,4.55,14.0,465.0,635.79,516.01
2016,4,27,16,0,440.0,193.0,4.5,14.0,435.0,617.91,504.56
2016,4,27,16,15,253.5,190.5,4.35,13.5,327.0,437.28,360.75
2016,4,27,16,30,67.0,188.0,4.2,13.0,219.0,255.88,210.53
2016,4,27,16,45,55.0,167.0,4.05,13.0,190.5,223.42,184.32
2016,4,27,17,0,43.0,146.0,3.9,13.0,162.0,191.45,157.83
2016,4,27,17,15,34.5,123.0,3.7,12.5,134.5,159.79,131.53
2016,4,27,17,30,26.0,100.0,3.5,12.0,107.0,128.26,104.8
2016,4,27,17,45,15.5,78.0,3.3,12.0,82.0,90.11,71.73
2016,4,27,18,0,5.0,56.0,3.1,12.0,57.0,60.32,45.57
2016,4,27,18,15,2.5,36.0,3.0,11.5,36.5,37.32,25.22
2016,4,27,18,30,0.0,16.0,2.9,11.0,16.0,14.84,3.28
2016,4,27,18,45,0.0,8.0,2.8,11.0,8.0,7.63,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,39.0,7.0,1.8,9.5,8.5,6.67,0.0
2016,4,28,5,30,78.0,14.0,2.1,10.0,17.0,13.34,0.0
2016,4,28,5,45,209.5,28.0,2.4,10.5,52.5,21.83,11.7
2016,4,28,6,0,341.0,42.0,2.7,11.0,88.0,32.98,23.34
2016,4,28,6,15,427.5,52.0,2.75,11.5,135.0,39.32,29.54
2016,4,28,6,30,514.0,62.0,2.8,12.0,182.0,45.34,35.2
2016,4,28,6,45,567.5,70.0,2.85,12.5,233.5,49.28,38.8
2016,4,28,7,0,621.0,78.0,2.9,13.0,285.0,52.99,42.03
2016,4,28,7,15,661.5,83.5,2.9,13.5,338.0,54.5,43.2
2016,4,28,7,30,702.0,89.0,2.9,14.0,391.0,65.39,43.16
2016,4,28,7,45,734.5,92.5,2.9,14.5,443.5,109.29,60.49
2016,4,28,8,0,767.0,96.0,2.9,15.0,496.0,162.1,96.11
2016,4,28,8,15,788.5,99.5,2.9,15.5,545.0,210.98,135.06
2016,4,28,8,30,810.0,103.0,2.9,16.0,594.0,262.12,178.91
2016,4,28,8,45,829.0,105.0,2.9,17.0,640.0,313.38,223.63
2016,4,28,9,0,848.0,107.0,2.9,18.0,686.0,366.21,269.31
2016,4,28,9,15,860.5,109.5,2.9,18.0,727.0,423.69,318.8
2016,4,28,9,30,873.0,112.0,2.9,18.0,768.0,475.69,363.08
2016,4,28,9,45,893.0,108.0,2.95,18.5,805.5,526.1,404.5
2016,4,28,10,0,913.0,104.0,3.0,19.0,843.0,577.01,445.16
2016,4,28,10,15,919.5,105.5,3.05,19.5,871.0,625.09,482.51
2016,4,28,10,30,926.0,107.0,3.1,20.0,899.0,672.08,518.03
2016,4,28,10,45,928.5,109.5,3.15,20.5,919.5,716.03,550.38
2016,4,28,11,0,931.0,112.0,3.2,21.0,940.0,758.22,580.4
2016,4,28,11,15,934.0,112.5,3.25,21.0,953.5,797.07,607.29
2016,4,28,11,30,937.0,113.0,3.3,21.0,967.0,833.84,632.61
2016,4,28,11,45,936.5,114.5,3.35,21.5,972.5,866.48,653.73
2016,4,28,12,0,936.0,116.0,3.4,22.0,978.0,896.57,673.0
2016,4,28,12,15,936.0,115.5,3.5,22.0,975.5,922.53,691.04
2016,4,28,12,30,936.0,115.0,3.6,22.0,973.0,945.67,707.27
2016,4,28,12,45,936.0,113.5,3.7,22.0,963.0,964.9,720.96
2016,4,28,13,0,936.0,112.0,3.8,22.0,953.0,981.08,732.72
2016,4,28,13,15,932.5,111.0,3.85,22.0,935.5,991.34,740.33
2016,4,28,13,30,929.0,110.0,3.9,22.0,918.0,998.34,745.93
2016,4,28,13,45,922.0,110.0,3.95,22.0,892.0,999.78,747.96
2016,4,28,14,0,915.0,110.0,4.0,22.0,866.0,997.95,747.98
2016,4,28,14,15,907.0,108.0,4.0,21.5,833.5,989.79,745.0
2016,4,28,14,30,899.0,106.0,4.0,21.0,801.0,978.44,740.01
2016,4,28,14,45,886.5,105.5,4.05,21.0,762.0,961.44,730.14
2016,4,28,15,0,874.0,105.0,4.1,21.0,723.0,941.6,718.41
2016,4,28,15,15,859.5,102.0,4.1,20.5,679.5,914.4,702.66
2016,4,28,15,30,845.0,99.0,4.1,20.0,636.0,892.42,690.54
2016,4,28,15,45,821.0,98.0,4.1,19.5,586.5,854.37,666.84
2016,4,28,16,0,797.0,97.0,4.1,19.0,537.0,814.65,641.68
2016,4,28,16,15,772.0,93.0,4.05,18.0,486.0,769.16,612.78
2016,4,28,16,30,747.0,89.0,4.0,17.0,435.0,722.61,582.38
2016,4,28,16,45,703.5,86.0,3.95,16.5,380.5,666.61,542.83
2016,4,28,17,0,660.0,83.0,3.9,16.0,326.0,607.69,499.87
2016,4,28,17,15,610.5,76.5,3.75,15.0,273.5,541.56,449.5
2016,4,28,17,30,561.0,70.0,3.6,14.0,221.0,477.62,398.3
2016,4,28,17,45,472.0,62.0,3.5,13.5,170.5,390.27,325.04
2016,4,28,18,0,383.0,54.0,3.4,13.0,120.0,309.14,254.57
2016,4,28,18,15,270.5,40.5,3.2,12.5,79.0,216.59,172.44
2016,4,28,18,30,158.0,27.0,3.0,12.0,38.0,131.92,78.13
2016,4,28,18,45,79.0,13.5,2.85,11.5,19.0,46.69,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,2.4,11.0,7.0,6.67,0.0
2016,4,29,5,30,0.0,14.0,2.4,11.0,14.0,13.0,0.0
2016,4,29,5,45,83.0,36.0,2.45,11.0,47.5,29.29,18.04
2016,4,29,6,0,166.0,58.0,2.5,11.0,81.0,46.11,34.92
2016,4,29,6,15,246.0,76.0,2.55,11.0,126.5,59.56,47.67
2016,4,29,6,30,326.0,94.0,2.6,11.0,172.0,69.66,57.16
2016,4,29,6,45,395.0,105.5,2.65,11.5,223.0,76.23,63.11
2016,4,29,7,0,464.0,117.0,2.7,12.0,274.0,82.48,68.54
2016,4,29,7,15,509.0,127.0,2.7,12.0,325.0,87.24,72.62
2016,4,29,7,30,554.0,137.0,2.7,12.0,376.0,102.0,74.54
2016,4,29,7,45,592.5,142.5,2.75,12.5,427.5,140.65,91.68
2016,4,29,8,0,631.0,148.0,2.8,13.0,479.0,182.89,119.76
2016,4,29,8,15,656.5,154.0,2.8,13.0,527.0,227.63,155.54
2016,4,29,8,30,682.0,160.0,2.8,13.0,575.0,275.22,196.23
2016,4,29,8,45,704.0,163.5,2.85,13.5,620.0,322.46,237.44
2016,4,29,9,0,726.0,167.0,2.9,14.0,665.0,371.78,280.27
2016,4,29,9,15,740.5,170.5,2.9,14.0,704.0,420.05,322.34
2016,4,29,9,30,755.0,174.0,2.9,14.0,743.0,469.2,364.26
2016,4,29,9,45,790.0,163.0,2.95,14.5,782.0,520.8,406.51
2016,4,29,10,0,825.0,152.0,3.0,15.0,821.0,569.84,446.0
2016,4,29,10,15,832.5,153.5,3.0,15.0,848.5,615.59,482.62
2016,4,29,10,30,840.0,155.0,3.0,15.0,876.0,660.61,517.83
2016,4,29,10,45,847.0,155.5,3.0,15.5,897.0,703.47,549.68
2016,4,29,11,0,854.0,156.0,3.0,16.0,918.0,745.16,579.9
2016,4,29,11,15,857.5,157.0,3.15,16.0,931.0,783.32,608.6
2016,4,29,11,30,861.0,158.0,3.3,16.0,944.0,819.7,634.73
2016,4,29,11,45,861.0,159.0,3.5,16.5,949.5,851.29,656.48
2016,4,29,12,0,861.0,160.0,3.7,17.0,955.0,880.57,676.57
2016,4,29,12,15,861.0,160.0,3.8,17.0,953.0,906.44,695.02
2016,4,29,12,30,861.0,160.0,3.9,17.0,951.0,929.72,711.73
2016,4,29,12,45,864.5,156.0,4.05,17.5,942.5,949.47,725.01
2016,4,29,13,0,868.0,152.0,4.2,18.0,934.0,959.24,731.47
2016,4,29,13,15,864.5,151.0,4.2,17.5,916.5,976.84,745.47
2016,4,29,13,30,861.0,150.0,4.2,17.0,899.0,984.2,752.49
2016,4,29,13,45,852.0,150.0,4.25,17.0,873.5,984.23,753.55
2016,4,29,14,0,843.0,150.0,4.3,17.0,848.0,981.11,752.62
2016,4,29,14,15,834.0,147.5,4.3,17.0,816.0,972.22,747.56
2016,4,29,14,30,825.0,145.0,4.3,17.0,784.0,960.29,740.54
2016,4,29,14,45,690.0,185.5,4.35,17.0,702.0,878.95,684.87
2016,4,29,15,0,555.0,226.0,4.4,17.0,620.0,786.95,619.08
2016,4,29,15,15,535.0,221.0,4.35,16.5,582.0,758.04,600.39
2016,4,29,15,30,515.0,216.0,4.3,16.0,544.0,727.76,580.1
2016,4,29,15,45,455.0,211.0,4.25,16.0,484.5,661.08,530.48
2016,4,29,16,0,395.0,206.0,4.2,16.0,425.0,595.41,480.95
2016,4,29,16,15,523.0,162.0,4.1,15.5,423.0,642.62,522.78
2016,4,29,16,30,651.0,118.0,4.0,15.0,421.0,685.85,559.49
2016,4,29,16,45,612.5,111.0,3.95,15.0,369.0,627.82,516.06
2016,4,29,17,0,574.0,104.0,3.9,15.0,317.0,570.42,471.68
2016,4,29,17,15,520.5,95.5,3.7,14.5,265.5,501.84,417.49
2016,4,29,17,30,467.0,87.0,3.5,14.0,214.0,433.49,361.76
2016,4,29,17,45,391.0,75.0,3.3,13.5,165.5,354.45,295.16
2016,4,29,18,0,315.0,63.0,3.1,13.0,117.0,281.47,231.58
2016,4,29,18,15,211.0,46.0,2.95,12.5,77.0,193.72,154.13
2016,4,29,18,30,107.0,29.0,2.8,12.0,37.0,102.19,62.67
2016,4,29,18,45,53.5,14.5,2.7,11.5,18.5,36.83,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,8.0,2.4,10.5,10.0,7.63,0.0
2016,4,30,5,30,107.0,16.0,2.6,11.0,20.0,12.59,0.0
2016,4,30,5,45,230.5,30.5,2.8,11.5,57.5,23.75,13.83
2016,4,30,6,0,354.0,45.0,3.0,12.0,95.0,35.4,25.48
2016,4,30,6,15,438.5,55.0,3.25,12.5,143.5,41.63,31.53
2016,4,30,6,30,523.0,65.0,3.5,13.0,192.0,47.55,37.05
2016,4,30,6,45,580.5,72.5,3.75,14.0,244.5,50.99,40.07
2016,4,30,7,0,638.0,80.0,4.0,15.0,297.0,54.24,42.78
2016,4,30,7,15,677.5,86.0,4.15,15.5,350.5,56.07,44.21
2016,4,30,7,30,717.0,92.0,4.3,16.0,404.0,73.03,45.48
2016,4,30,7,45,746.5,96.5,4.5,16.5,456.5,118.33,65.75
2016,4,30,8,0,776.0,101.0,4.7,17.0,509.0,172.53,103.44
2016,4,30,8,15,797.0,104.5,4.7,17.5,558.5,221.8,143.14
2016,4,30,8,30,818.0,108.0,4.7,18.0,608.0,273.28,187.49
2016,4,30,8,45,834.5,111.0,4.7,18.5,654.0,325.06,233.21
2016,4,30,9,0,851.0,114.0,4.7,19.0,700.0,378.14,279.79
2016,4,30,9,15,862.5,116.5,4.7,19.0,740.0,429.96,325.31
2016,4,30,9,30,874.0,119.0,4.7,19.0,780.0,486.79,373.63
2016,4,30,9,45,891.0,116.5,4.75,19.5,816.5,537.08,415.29
2016,4,30,10,0,908.0,114.0,4.8,20.0,853.0,587.61,456.06
2016,4,30,10,15,914.0,115.0,4.8,20.0,880.5,634.71,493.93
2016,4,30,10,30,920.0,116.0,4.8,20.0,908.0,680.69,530.09
2016,4,30,10,45,925.0,116.5,4.8,20.5,928.5,724.26,562.62
2016,4,30,11,0,930.0,117.0,4.8,21.0,949.0,766.25,592.84
2016,4,30,11,15,734.0,236.0,4.75,21.0,898.0,764.51,587.91
2016,4,30,11,30,538.0,355.0,4.7,21.0,847.0,750.16,572.88
2016,4,30,11,45,737.0,236.5,4.7,21.5,915.5,825.88,631.59
2016,4,30,12,0,936.0,118.0,4.7,22.0,984.0,902.23,684.34
2016,4,30,12,15,935.0,118.0,4.65,22.0,981.0,927.71,701.13
2016,4,30,12,30,934.0,118.0,4.6,22.0,978.0,950.35,716.27
2016,4,30,12,45,931.0,117.5,4.55,22.0,967.0,967.75,727.85
2016,4,30,13,0,928.0,117.0,4.5,22.0,956.0,982.04,737.41
2016,4,30,13,15,924.0,116.0,4.45,22.0,937.0,991.72,743.95
2016,4,30,13,30,920.0,115.0,4.4,22.0,918.0,998.15,748.66
2016,4,30,13,45,915.0,113.0,4.35,22.5,892.5,999.33,748.48
2016,4,30,14,0,910.0,111.0,4.3,23.0,867.0,997.23,746.25
2016,4,30,14,15,901.5,109.5,4.2,23.0,834.0,989.08,741.25
2016,4,30,14,30,893.0,108.0,4.1,23.0,801.0,977.78,734.29
2016,4,30,14,45,883.5,105.0,4.05,23.0,763.0,960.82,723.93
2016,4,30,15,0,874.0,102.0,4.0,23.0,725.0,940.91,711.67
2016,4,30,15,15,860.0,99.5,3.9,23.0,681.0,914.63,694.82
2016,4,30,15,30,846.0,97.0,3.8,23.0,637.0,893.55,681.63
2016,4,30,15,45,830.0,93.0,3.7,23.0,589.5,858.88,658.93
2016,4,30,16,0,814.0,89.0,3.6,23.0,542.0,822.16,634.73
2016,4,30,16,15,790.0,85.5,3.4,22.5,491.0,777.58,605.37
2016,4,30,16,30,766.0,82.0,3.2,22.0,440.0,731.89,574.76
2016,4,30,16,45,736.0,77.0,3.0,21.5,387.5,678.95,538.16
2016,4,30,17,0,706.0,72.0,2.8,21.0,335.0,625.91,500.57
2016,4,30,17,15,659.5,66.0,2.6,20.0,282.0,564.3,456.13
2016,4,30,17,30,613.0,60.0,2.4,19.0,229.0,501.11,407.23
2016,4,30,17,45,546.0,52.5,2.2,18.5,179.0,425.8,345.79
2016,4,30,18,0,479.0,45.0,2.0,18.0,129.0,355.19,285.71
2016,4,30,18,15,367.0,34.5,1.95,17.5,86.5,262.51,205.79
2016,4,30,18,30,255.0,24.0,1.9,17.0,44.0,178.04,114.68
2016,4,30,18,45,127.5,12.0,1.85,16.5,22.0,66.48,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.5,8.5,0.55,12.5,11.5,8.1,0.0
2016,5,1,5,30,139.0,17.0,0.4,13.0,23.0,13.39,0.0
2016,5,1,5,45,269.0,29.0,0.3,13.5,61.0,22.8,13.24
2016,5,1,6,0,399.0,41.0,0.2,14.0,99.0,31.52,22.05
2016,5,1,6,15,480.5,49.5,0.3,14.5,147.5,36.63,26.97
2016,5,1,6,30,562.0,58.0,0.4,15.0,196.0,41.5,31.47
2016,5,1,6,45,614.5,64.5,0.5,15.5,248.0,44.42,34.08
2016,5,1,7,0,667.0,71.0,0.6,16.0,300.0,47.18,36.42
2016,5,1,7,15,704.0,76.0,0.65,17.0,353.0,53.76,41.95
2016,5,1,7,30,741.0,81.0,0.7,18.0,406.0,73.46,43.56
2016,5,1,7,45,768.0,85.0,0.8,19.0,458.0,119.11,64.09
2016,5,1,8,0,795.0,89.0,0.9,20.0,510.0,167.92,96.87
2016,5,1,8,15,815.0,92.5,0.85,20.5,559.0,218.01,136.39
2016,5,1,8,30,835.0,96.0,0.8,21.0,608.0,270.16,179.86
2016,5,1,8,45,850.0,98.5,0.8,22.0,653.0,328.24,228.11
2016,5,1,9,0,865.0,101.0,0.8,23.0,698.0,380.72,271.36
2016,5,1,9,15,876.0,103.0,0.75,23.0,738.5,432.04,313.6
2016,5,1,9,30,887.0,105.0,0.7,23.0,779.0,483.54,354.68
2016,5,1,9,45,893.5,108.0,0.7,23.5,812.5,533.64,393.02
2016,5,1,10,0,900.0,111.0,0.7,24.0,846.0,583.11,429.53
2016,5,1,10,15,906.5,112.5,0.8,24.0,873.5,630.47,465.28
2016,5,1,10,30,913.0,114.0,0.9,24.0,901.0,676.77,499.53
2016,5,1,10,45,916.0,115.5,1.0,24.5,921.0,719.49,529.64
2016,5,1,11,0,919.0,117.0,1.1,25.0,941.0,760.51,557.57
2016,5,1,11,15,921.5,118.0,1.25,25.0,954.0,798.84,583.81
2016,5,1,11,30,924.0,119.0,1.4,25.0,967.0,835.12,608.66
2016,5,1,11,45,922.5,120.0,1.55,25.5,971.0,865.95,628.69
2016,5,1,12,0,921.0,121.0,1.7,26.0,975.0,894.2,647.03
2016,5,1,12,15,920.5,121.0,1.8,26.0,972.5,919.71,664.32
2016,5,1,12,30,920.0,121.0,1.9,26.0,970.0,942.45,679.92
2016,5,1,12,45,917.0,121.0,2.05,26.0,959.0,960.06,692.88
2016,5,1,13,0,914.0,121.0,2.2,26.0,948.0,974.62,704.02
2016,5,1,13,15,910.0,120.0,2.3,26.0,930.0,984.13,711.51
2016,5,1,13,30,906.0,119.0,2.4,26.0,912.0,990.46,717.13
2016,5,1,13,45,897.5,119.0,2.55,26.0,885.5,990.31,719.21
2016,5,1,14,0,889.0,119.0,2.7,26.0,859.0,986.99,719.35
2016,5,1,14,15,881.0,117.5,2.75,25.5,827.0,979.42,717.34
2016,5,1,14,30,873.0,116.0,2.8,25.0,795.0,968.77,713.44
2016,5,1,14,45,859.0,115.0,2.85,25.0,756.5,950.01,702.88
2016,5,1,15,0,845.0,114.0,2.9,25.0,718.0,936.63,696.0
2016,5,1,15,15,830.5,111.5,2.9,24.5,674.5,910.42,681.47
2016,5,1,15,30,816.0,109.0,2.9,24.0,631.0,881.77,665.27
2016,5,1,15,45,792.5,107.0,2.95,23.5,582.5,843.48,642.57
2016,5,1,16,0,769.0,105.0,3.0,23.0,534.0,803.56,618.37
2016,5,1,16,15,743.0,100.5,2.9,22.5,483.5,761.4,591.26
2016,5,1,16,30,717.0,96.0,2.8,22.0,433.0,714.52,560.23
2016,5,1,16,45,676.0,92.0,2.75,21.5,380.0,656.14,520.25
2016,5,1,17,0,635.0,88.0,2.7,21.0,327.0,598.53,479.7
2016,5,1,17,15,585.5,81.0,2.45,20.0,275.0,532.48,430.43
2016,5,1,17,30,536.0,74.0,2.2,19.0,223.0,468.65,380.77
2016,5,1,17,45,458.5,65.0,1.95,18.5,173.5,387.8,314.88
2016,5,1,18,0,381.0,56.0,1.7,18.0,124.0,310.27,249.64
2016,5,1,18,15,274.5,42.0,1.6,17.0,82.5,221.31,173.77
2016,5,1,18,30,168.0,28.0,1.5,16.0,41.0,141.11,93.36
2016,5,1,18,45,84.0,14.0,1.45,15.5,20.5,49.76,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,38.0,9.5,1.05,10.5,11.0,9.05,0.0
2016,5,2,5,30,76.0,19.0,1.2,11.0,22.0,15.91,0.0
2016,5,2,5,45,188.0,35.0,1.35,12.0,58.5,27.22,17.17
2016,5,2,6,0,300.0,51.0,1.5,13.0,95.0,39.02,28.67
2016,5,2,6,15,381.0,62.5,1.5,13.5,142.0,46.77,36.03
2016,5,2,6,30,462.0,74.0,1.5,14.0,189.0,54.94,43.52
2016,5,2,6,45,515.0,83.0,1.55,14.5,239.0,59.25,47.35
2016,5,2,7,0,568.0,92.0,1.6,15.0,289.0,63.3,50.8
2016,5,2,7,15,608.5,99.0,1.5,15.5,341.0,65.43,52.45
2016,5,2,7,30,649.0,106.0,1.4,16.0,393.0,86.53,55.1
2016,5,2,7,45,676.5,112.5,1.35,16.5,443.5,129.68,76.42
2016,5,2,8,0,704.0,119.0,1.3,17.0,494.0,176.07,108.62
2016,5,2,8,15,726.5,123.5,1.25,17.5,542.0,223.06,146.07
2016,5,2,8,30,749.0,128.0,1.2,18.0,590.0,272.45,187.52
2016,5,2,8,45,765.0,132.5,1.2,19.0,634.0,327.44,233.58
2016,5,2,9,0,781.0,137.0,1.2,20.0,678.0,378.02,275.58
2016,5,2,9,15,794.0,139.5,1.2,20.5,717.5,426.88,315.9
2016,5,2,9,30,807.0,142.0,1.2,21.0,757.0,476.35,355.53
2016,5,2,9,45,630.5,230.0,1.25,21.5,723.5,500.38,375.3
2016,5,2,10,0,454.0,318.0,1.3,22.0,690.0,512.37,384.07
2016,5,2,10,15,659.5,227.0,1.25,22.5,787.0,580.52,435.01
2016,5,2,10,30,865.0,136.0,1.2,23.0,884.0,667.3,497.85
2016,5,2,10,45,868.0,138.5,1.15,23.5,904.0,709.03,525.62
2016,5,2,11,0,871.0,141.0,1.1,24.0,924.0,749.18,551.87
2016,5,2,11,15,874.0,141.5,1.1,24.0,936.5,785.88,575.8
2016,5,2,11,30,877.0,142.0,1.1,24.0,949.0,820.69,597.95
2016,5,2,11,45,874.0,144.5,1.1,24.5,953.0,850.37,615.44
2016,5,2,12,0,871.0,147.0,1.1,25.0,957.0,877.58,631.26
2016,5,2,12,15,870.0,147.0,1.2,25.0,953.5,901.68,647.78
2016,5,2,12,30,869.0,147.0,1.3,25.0,950.0,923.17,662.73
2016,5,2,12,45,861.5,149.0,1.4,25.5,938.0,937.91,672.19
2016,5,2,13,0,854.0,151.0,1.5,26.0,926.0,949.7,679.9
2016,5,2,13,15,849.0,150.0,1.6,25.5,907.5,965.61,693.01
2016,5,2,13,30,844.0,149.0,1.7,25.0,889.0,971.24,699.7
2016,5,2,13,45,716.0,214.5,1.85,25.0,830.0,930.51,676.08
2016,5,2,14,0,588.0,280.0,2.0,25.0,771.0,878.0,642.29
2016,5,2,14,15,597.0,259.0,2.1,24.5,741.5,871.14,642.01
2016,5,2,14,30,606.0,238.0,2.2,24.0,712.0,859.4,638.11
2016,5,2,14,45,599.0,227.0,2.35,24.0,676.0,839.86,627.57
2016,5,2,15,0,592.0,216.0,2.5,24.0,640.0,817.91,615.28
2016,5,2,15,15,587.5,200.5,2.55,23.5,599.5,791.24,600.25
2016,5,2,15,30,583.0,185.0,2.6,23.0,559.0,762.24,583.38
2016,5,2,15,45,578.0,169.5,2.7,22.5,517.5,730.56,564.62
2016,5,2,16,0,573.0,154.0,2.8,22.0,476.0,696.82,543.93
2016,5,2,16,15,456.0,165.5,2.8,21.0,406.5,592.95,469.12
2016,5,2,16,30,339.0,177.0,2.8,20.0,337.0,486.97,390.28
2016,5,2,16,45,333.5,155.5,2.85,19.5,297.5,448.63,363.22
2016,5,2,17,0,328.0,134.0,2.9,19.0,258.0,409.37,334.23
2016,5,2,17,15,276.5,123.0,2.85,18.0,216.5,350.81,288.22
2016,5,2,17,30,225.0,112.0,2.8,17.0,175.0,296.05,243.85
2016,5,2,17,45,180.5,92.0,2.75,16.5,135.5,237.27,194.66
2016,5,2,18,0,136.0,72.0,2.7,16.0,96.0,181.7,146.91
2016,5,2,18,15,85.5,50.5,2.55,15.5,64.0,114.59,88.97
2016,5,2,18,30,35.0,29.0,2.4,15.0,32.0,59.29,37.53
2016,5,2,18,45,17.5,14.5,2.25,14.5,16.0,21.44,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
