Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.55,12.0,7.0,6.67,0.0
2016,5,3,5,30,0.0,14.0,0.6,12.0,14.0,12.99,0.0
2016,5,3,5,45,15.5,34.0,0.65,12.5,36.5,30.28,19.91
2016,5,3,6,0,31.0,54.0,0.7,13.0,59.0,46.81,35.58
2016,5,3,6,15,50.5,76.5,0.6,13.0,88.0,64.77,52.08
2016,5,3,6,30,70.0,99.0,0.5,13.0,117.0,82.34,67.98
2016,5,3,6,45,92.5,119.0,0.45,13.5,148.0,93.64,77.87
2016,5,3,7,0,115.0,139.0,0.4,14.0,179.0,107.83,89.98
2016,5,3,7,15,98.5,161.0,0.4,14.5,199.0,122.67,102.36
2016,5,3,7,30,82.0,183.0,0.4,15.0,219.0,149.45,117.27
2016,5,3,7,45,109.5,208.0,0.45,15.5,263.0,169.78,130.36
2016,5,3,8,0,137.0,233.0,0.5,16.0,307.0,200.92,152.68
2016,5,3,8,15,339.5,211.0,0.6,16.5,416.0,227.51,165.01
2016,5,3,8,30,542.0,189.0,0.7,17.0,525.0,273.79,195.54
2016,5,3,8,45,515.0,216.0,0.85,17.5,554.0,317.97,233.39
2016,5,3,9,0,488.0,243.0,1.0,18.0,583.0,359.61,268.45
2016,5,3,9,15,402.5,292.0,1.05,18.5,583.0,392.71,296.26
2016,5,3,9,30,317.0,341.0,1.1,19.0,583.0,422.86,320.04
2016,5,3,9,45,317.5,358.0,1.2,19.5,609.5,456.68,345.5
2016,5,3,10,0,318.0,375.0,1.3,20.0,636.0,490.51,370.41
2016,5,3,10,15,240.5,402.5,1.25,20.5,604.0,486.98,366.54
2016,5,3,10,30,163.0,430.0,1.2,21.0,572.0,481.04,360.45
2016,5,3,10,45,158.5,440.5,1.2,21.5,581.0,498.84,372.44
2016,5,3,11,0,154.0,451.0,1.2,22.0,590.0,516.21,383.75
2016,5,3,11,15,308.5,414.0,1.15,22.0,697.0,609.45,451.93
2016,5,3,11,30,463.0,377.0,1.1,22.0,804.0,714.27,525.5
2016,5,3,11,45,390.5,410.0,1.1,22.0,771.5,705.21,516.8
2016,5,3,12,0,318.0,443.0,1.1,22.0,739.0,691.97,506.27
2016,5,3,12,15,307.0,445.0,1.1,22.0,730.0,699.14,511.2
2016,5,3,12,30,296.0,447.0,1.1,22.0,721.0,704.85,514.94
2016,5,3,12,45,406.0,401.5,1.1,22.0,773.0,773.16,563.93
2016,5,3,13,0,516.0,356.0,1.1,22.0,825.0,849.97,616.77
2016,5,3,13,15,496.5,350.5,1.2,22.0,794.5,838.71,610.16
2016,5,3,13,30,477.0,345.0,1.3,22.0,764.0,824.93,602.88
2016,5,3,13,45,499.0,325.5,1.4,22.0,753.0,834.39,612.0
2016,5,3,14,0,521.0,306.0,1.5,22.0,742.0,841.54,619.42
2016,5,3,14,15,448.5,322.0,1.6,21.5,687.0,792.42,587.8
2016,5,3,14,30,376.0,338.0,1.7,21.0,632.0,730.85,547.59
2016,5,3,14,45,340.0,328.0,1.8,21.0,584.5,687.04,518.88
2016,5,3,15,0,304.0,318.0,1.9,21.0,537.0,642.5,488.88
2016,5,3,15,15,279.5,301.5,2.0,20.5,493.5,600.92,461.7
2016,5,3,15,30,255.0,285.0,2.1,20.0,450.0,558.86,433.48
2016,5,3,15,45,184.5,266.0,2.25,19.5,381.0,458.8,360.39
2016,5,3,16,0,114.0,247.0,2.4,19.0,312.0,375.22,297.2
2016,5,3,16,15,207.0,216.0,2.45,18.5,319.5,417.01,334.52
2016,5,3,16,30,300.0,185.0,2.5,18.0,327.0,465.64,376.01
2016,5,3,16,45,290.5,163.0,2.55,18.0,287.5,425.01,345.3
2016,5,3,17,0,281.0,141.0,2.6,18.0,248.0,383.85,313.91
2016,5,3,17,15,234.0,128.0,2.5,17.5,208.0,327.73,269.09
2016,5,3,17,30,187.0,115.0,2.4,17.0,168.0,275.03,225.89
2016,5,3,17,45,156.0,93.5,2.3,16.5,131.5,213.86,175.13
2016,5,3,18,0,125.0,72.0,2.2,16.0,95.0,165.44,133.58
2016,5,3,18,15,78.5,50.5,2.0,15.5,63.5,110.37,85.63
2016,5,3,18,30,32.0,29.0,1.8,15.0,32.0,57.28,36.93
2016,5,3,18,45,16.0,14.5,1.6,14.5,16.0,20.81,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,1.95,12.0,6.0,5.72,0.0
2016,5,4,5,30,0.0,12.0,2.0,12.0,12.0,11.12,0.0
2016,5,4,5,45,2.5,32.0,2.1,12.5,32.5,29.24,19.14
2016,5,4,6,0,5.0,52.0,2.2,13.0,53.0,46.49,35.3
2016,5,4,6,15,18.5,74.0,2.2,13.0,78.5,63.13,50.64
2016,5,4,6,30,32.0,96.0,2.2,13.0,104.0,80.41,66.35
2016,5,4,6,45,49.0,117.0,2.2,13.5,132.5,96.7,80.73
2016,5,4,7,0,66.0,138.0,2.2,14.0,161.0,112.67,94.5
2016,5,4,7,15,117.5,162.0,2.15,14.0,211.5,123.42,103.63
2016,5,4,7,30,169.0,186.0,2.1,14.0,262.0,147.51,114.73
2016,5,4,7,45,255.0,198.0,2.1,14.0,327.5,168.62,125.21
2016,5,4,8,0,341.0,210.0,2.1,14.0,393.0,206.53,150.7
2016,5,4,8,15,277.0,244.0,2.0,14.5,402.0,240.24,180.39
2016,5,4,8,30,213.0,278.0,1.9,15.0,411.0,275.47,211.13
2016,5,4,8,45,222.5,299.0,1.8,15.5,447.0,309.17,237.6
2016,5,4,9,0,232.0,320.0,1.7,16.0,483.0,344.02,264.67
2016,5,4,9,15,218.5,342.5,1.6,16.0,502.5,371.9,286.76
2016,5,4,9,30,205.0,365.0,1.5,16.0,522.0,398.59,307.36
2016,5,4,9,45,241.5,376.0,1.4,16.5,569.0,433.93,333.39
2016,5,4,10,0,278.0,387.0,1.3,17.0,616.0,479.21,366.26
2016,5,4,10,15,313.5,392.5,1.3,17.0,659.0,522.6,398.39
2016,5,4,10,30,349.0,398.0,1.3,17.0,702.0,568.73,432.15
2016,5,4,10,45,352.0,405.5,1.3,17.5,718.0,597.11,451.6
2016,5,4,11,0,355.0,413.0,1.3,18.0,734.0,625.25,470.68
2016,5,4,11,15,347.5,424.0,1.4,18.0,741.5,648.28,487.34
2016,5,4,11,30,340.0,435.0,1.5,18.0,749.0,670.34,503.23
2016,5,4,11,45,323.0,441.5,1.65,18.5,741.0,679.53,509.4
2016,5,4,12,0,306.0,448.0,1.8,19.0,733.0,687.05,514.39
2016,5,4,12,15,314.0,444.0,1.85,19.5,736.5,704.87,526.51
2016,5,4,12,30,322.0,440.0,1.9,20.0,740.0,721.93,537.98
2016,5,4,12,45,385.5,406.5,2.0,20.5,761.0,759.98,565.99
2016,5,4,13,0,449.0,373.0,2.1,21.0,782.0,804.9,598.17
2016,5,4,13,15,445.0,365.5,2.15,21.0,764.0,805.63,599.22
2016,5,4,13,30,441.0,358.0,2.2,21.0,746.0,804.29,599.34
2016,5,4,13,45,432.5,350.0,2.3,21.0,722.0,796.1,595.14
2016,5,4,14,0,424.0,342.0,2.4,21.0,698.0,785.86,589.61
2016,5,4,14,15,378.5,345.5,2.5,21.0,654.5,739.07,557.89
2016,5,4,14,30,333.0,349.0,2.6,21.0,611.0,702.05,532.53
2016,5,4,14,45,357.5,323.5,2.75,21.0,592.0,699.14,533.54
2016,5,4,15,0,382.0,298.0,2.9,21.0,573.0,693.87,532.66
2016,5,4,15,15,390.0,275.5,2.95,20.5,541.5,674.15,521.57
2016,5,4,15,30,398.0,253.0,3.0,20.0,510.0,652.37,508.95
2016,5,4,15,45,300.5,250.0,3.05,20.0,435.5,557.44,438.26
2016,5,4,16,0,203.0,247.0,3.1,20.0,361.0,452.25,358.36
2016,5,4,16,15,253.5,216.0,3.15,19.0,345.5,469.81,376.35
2016,5,4,16,30,304.0,185.0,3.2,18.0,330.0,469.16,379.99
2016,5,4,16,45,300.5,162.5,3.3,17.5,292.0,432.42,353.28
2016,5,4,17,0,297.0,140.0,3.4,17.0,254.0,394.68,325.16
2016,5,4,17,15,245.5,128.5,3.3,16.5,213.5,336.62,278.32
2016,5,4,17,30,194.0,117.0,3.2,16.0,173.0,282.41,233.47
2016,5,4,17,45,160.5,95.5,3.15,15.5,135.5,219.42,180.87
2016,5,4,18,0,127.0,74.0,3.1,15.0,98.0,169.42,137.71
2016,5,4,18,15,80.5,52.0,2.9,14.5,65.5,113.49,88.79
2016,5,4,18,30,34.0,30.0,2.7,14.0,33.0,59.51,39.5
2016,5,4,18,45,17.0,15.0,2.55,13.5,16.5,26.99,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,5.0,10.0,1.4,12.0,10.5,9.53,0.0
2016,5,5,5,30,10.0,20.0,1.6,12.0,21.0,18.24,2.83
2016,5,5,5,45,70.0,40.5,1.85,12.5,51.0,34.22,23.51
2016,5,5,6,0,130.0,61.0,2.1,13.0,81.0,48.4,37.03
2016,5,5,6,15,172.0,81.0,2.15,13.0,118.5,63.06,50.61
2016,5,5,6,30,214.0,101.0,2.2,13.0,156.0,77.19,63.5
2016,5,5,6,45,267.0,113.0,2.3,13.5,197.5,85.37,70.72
2016,5,5,7,0,320.0,125.0,2.4,14.0,239.0,93.2,77.41
2016,5,5,7,15,167.0,141.5,2.4,14.5,202.0,110.65,92.34
2016,5,5,7,30,14.0,158.0,2.4,15.0,165.0,138.19,110.1
2016,5,5,7,45,145.5,190.5,2.45,15.5,269.0,162.73,124.04
2016,5,5,8,0,277.0,223.0,2.5,16.0,373.0,207.61,153.35
2016,5,5,8,15,169.0,244.0,2.5,16.0,338.5,228.0,174.29
2016,5,5,8,30,61.0,265.0,2.5,16.0,304.0,236.71,185.36
2016,5,5,8,45,181.0,286.5,2.55,16.5,411.5,288.42,222.62
2016,5,5,9,0,301.0,308.0,2.6,17.0,519.0,352.81,270.74
2016,5,5,9,15,194.0,331.5,2.6,17.0,470.5,354.44,274.38
2016,5,5,9,30,87.0,355.0,2.6,17.0,422.0,344.65,267.84
2016,5,5,9,45,57.5,338.0,2.6,17.5,383.0,324.08,251.65
2016,5,5,10,0,28.0,321.0,2.6,18.0,344.0,299.53,232.11
2016,5,5,10,15,169.5,364.5,2.6,18.0,511.5,419.88,325.16
2016,5,5,10,30,311.0,408.0,2.6,18.0,679.0,553.71,425.47
2016,5,5,10,45,155.5,259.5,2.6,18.5,395.0,338.47,263.27
2016,5,5,11,0,0.0,111.0,2.6,19.0,111.0,103.57,77.69
2016,5,5,11,15,9.0,214.5,2.6,19.0,223.5,206.13,158.99
2016,5,5,11,30,18.0,318.0,2.6,19.0,336.0,309.46,238.22
2016,5,5,11,45,36.0,371.5,2.6,19.5,405.5,377.03,288.61
2016,5,5,12,0,54.0,425.0,2.6,20.0,475.0,446.52,339.51
2016,5,5,12,15,30.5,308.0,2.6,20.0,336.5,319.41,244.49
2016,5,5,12,30,7.0,191.0,2.6,20.0,198.0,185.54,141.83
2016,5,5,12,45,17.5,275.0,2.65,20.0,291.5,275.44,211.83
2016,5,5,13,0,28.0,359.0,2.7,20.0,385.0,375.48,287.41
2016,5,5,13,15,111.5,399.0,2.7,19.5,498.0,507.34,388.13
2016,5,5,13,30,195.0,439.0,2.7,19.0,611.0,633.75,482.11
2016,5,5,13,45,97.5,278.5,2.7,19.0,364.5,378.97,293.79
2016,5,5,14,0,0.0,118.0,2.7,19.0,118.0,110.71,83.63
2016,5,5,14,15,203.0,221.0,2.65,18.5,381.0,435.87,344.89
2016,5,5,14,30,406.0,324.0,2.6,18.0,644.0,757.18,582.17
2016,5,5,14,45,216.5,300.5,2.6,18.0,470.5,539.62,419.52
2016,5,5,15,0,27.0,277.0,2.6,18.0,297.0,308.85,240.99
2016,5,5,15,15,16.0,234.5,2.6,17.5,246.5,242.63,190.83
2016,5,5,15,30,5.0,192.0,2.6,17.0,196.0,189.71,149.4
2016,5,5,15,45,2.5,162.5,2.65,17.0,164.5,158.09,124.43
2016,5,5,16,0,0.0,133.0,2.7,17.0,133.0,126.55,99.14
2016,5,5,16,15,0.0,107.5,2.6,16.5,107.5,101.34,78.96
2016,5,5,16,30,0.0,82.0,2.5,16.0,82.0,76.36,58.63
2016,5,5,16,45,157.5,110.5,2.45,16.0,171.0,256.89,212.89
2016,5,5,17,0,315.0,139.0,2.4,16.0,260.0,407.05,335.89
2016,5,5,17,15,275.5,125.0,2.15,15.5,219.5,353.35,291.96
2016,5,5,17,30,236.0,111.0,1.9,15.0,179.0,302.22,250.04
2016,5,5,17,45,205.0,90.5,1.65,15.0,141.0,250.26,206.17
2016,5,5,18,0,174.0,70.0,1.4,15.0,103.0,200.1,162.77
2016,5,5,18,15,122.5,51.0,1.25,14.5,70.5,143.11,113.07
2016,5,5,18,30,71.0,32.0,1.1,14.0,38.0,89.7,63.13
2016,5,5,18,45,35.5,16.0,1.0,13.5,19.0,36.72,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,1.35,11.0,4.5,4.29,0.0
2016,5,6,5,30,0.0,9.0,1.5,11.0,9.0,8.33,0.0
2016,5,6,5,45,0.0,21.0,1.65,11.5,21.0,19.48,11.12
2016,5,6,6,0,0.0,33.0,1.8,12.0,33.0,30.64,21.57
2016,5,6,6,15,0.0,48.0,1.75,12.0,48.0,44.55,34.37
2016,5,6,6,30,0.0,63.0,1.7,12.0,63.0,57.9,46.57
2016,5,6,6,45,0.0,79.0,1.7,12.5,79.0,71.96,59.08
2016,5,6,7,0,0.0,95.0,1.7,13.0,95.0,85.89,71.23
2016,5,6,7,15,0.0,58.5,1.7,13.0,58.5,54.39,43.11
2016,5,6,7,30,0.0,22.0,1.7,13.0,22.0,20.42,11.89
2016,5,6,7,45,9.5,109.0,1.7,13.5,114.5,100.84,79.34
2016,5,6,8,0,19.0,196.0,1.7,14.0,207.0,174.82,139.11
2016,5,6,8,15,80.0,240.0,1.75,14.0,290.0,215.66,168.99
2016,5,6,8,30,141.0,284.0,1.8,14.0,373.0,263.21,204.69
2016,5,6,8,45,70.5,201.5,1.85,14.5,246.0,197.19,154.24
2016,5,6,9,0,0.0,119.0,1.9,15.0,119.0,110.29,85.5
2016,5,6,9,15,0.0,83.5,1.95,15.0,83.5,77.9,58.97
2016,5,6,9,30,0.0,48.0,2.0,15.0,48.0,44.75,31.57
2016,5,6,9,45,5.5,143.5,2.05,15.5,148.0,135.61,105.57
2016,5,6,10,0,11.0,239.0,2.1,16.0,248.0,224.68,175.76
2016,5,6,10,15,6.5,195.5,2.1,16.0,201.5,184.22,143.43
2016,5,6,10,30,2.0,152.0,2.1,16.0,155.0,142.4,110.09
2016,5,6,10,45,3.5,162.5,2.15,16.5,166.5,153.32,118.59
2016,5,6,11,0,5.0,173.0,2.2,17.0,178.0,164.42,127.1
2016,5,6,11,15,8.5,216.0,2.15,17.0,224.5,207.16,160.66
2016,5,6,11,30,12.0,259.0,2.1,17.0,271.0,250.41,194.12
2016,5,6,11,45,12.0,257.0,2.1,17.5,269.0,249.6,192.96
2016,5,6,12,0,12.0,255.0,2.1,18.0,267.0,248.72,191.92
2016,5,6,12,15,22.0,318.0,2.05,18.0,339.5,321.55,247.73
2016,5,6,12,30,32.0,381.0,2.0,18.0,412.0,394.08,301.92
2016,5,6,12,45,40.5,394.0,2.0,18.0,432.0,418.23,319.83
2016,5,6,13,0,49.0,407.0,2.0,18.0,452.0,442.93,338.36
2016,5,6,13,15,24.5,249.5,1.95,17.5,272.0,265.89,205.69
2016,5,6,13,30,0.0,92.0,1.9,17.0,92.0,86.1,64.38
2016,5,6,13,45,0.0,90.0,1.85,17.0,90.0,84.18,63.13
2016,5,6,14,0,0.0,88.0,1.8,17.0,88.0,82.25,61.65
2016,5,6,14,15,0.0,108.0,1.8,16.5,108.0,101.18,77.21
2016,5,6,14,30,0.0,128.0,1.8,16.0,128.0,120.32,92.95
2016,5,6,14,45,29.5,221.5,1.8,16.0,243.0,250.05,197.62
2016,5,6,15,0,59.0,315.0,1.8,16.0,358.0,381.01,299.43
2016,5,6,15,15,29.5,221.5,1.7,16.0,243.0,252.44,199.25
2016,5,6,15,30,0.0,128.0,1.6,16.0,128.0,120.77,93.85
2016,5,6,15,45,0.0,104.0,1.55,16.0,104.0,97.4,75.28
2016,5,6,16,0,0.0,80.0,1.5,16.0,80.0,74.52,56.67
2016,5,6,16,15,0.0,76.5,1.35,16.0,76.5,71.23,54.16
2016,5,6,16,30,0.0,73.0,1.2,16.0,73.0,67.95,51.61
2016,5,6,16,45,27.0,112.0,1.1,16.0,122.5,135.12,108.57
2016,5,6,17,0,54.0,151.0,1.0,16.0,172.0,204.15,165.66
2016,5,6,17,15,42.5,130.0,0.85,15.5,145.0,172.39,139.61
2016,5,6,17,30,31.0,109.0,0.7,15.0,118.0,141.16,113.87
2016,5,6,17,45,20.5,87.5,0.55,15.0,93.0,110.34,87.8
2016,5,6,18,0,10.0,66.0,0.4,15.0,68.0,73.77,56.59
2016,5,6,18,15,5.0,45.5,0.45,14.5,46.5,48.95,35.16
2016,5,6,18,30,0.0,25.0,0.5,14.0,25.0,23.37,12.56
2016,5,6,18,45,0.0,12.5,0.55,13.5,12.5,11.59,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.15,10.5,5.5,5.24,0.0
2016,5,7,5,30,0.0,11.0,1.4,11.0,11.0,10.19,0.51
2016,5,7,5,45,0.0,24.5,1.65,11.5,24.5,22.74,14.0
2016,5,7,6,0,0.0,38.0,1.9,12.0,38.0,35.31,25.73
2016,5,7,6,15,0.0,55.5,1.95,12.0,55.5,50.83,40.0
2016,5,7,6,30,0.0,73.0,2.0,12.0,73.0,66.11,53.91
2016,5,7,6,45,0.0,92.5,2.1,12.5,92.5,82.8,68.73
2016,5,7,7,0,0.0,112.0,2.2,13.0,112.0,99.31,83.09
2016,5,7,7,15,0.0,123.5,2.25,13.5,123.5,109.53,91.66
2016,5,7,7,30,0.0,135.0,2.3,14.0,135.0,120.23,95.89
2016,5,7,7,45,132.0,181.5,2.35,14.5,253.5,156.56,119.85
2016,5,7,8,0,264.0,228.0,2.4,15.0,372.0,211.1,157.26
2016,5,7,8,15,312.0,240.5,2.4,15.0,426.0,247.65,184.96
2016,5,7,8,30,360.0,253.0,2.4,15.0,480.0,289.22,217.78
2016,5,7,8,45,217.5,284.0,2.4,15.5,424.0,299.03,230.65
2016,5,7,9,0,75.0,315.0,2.4,16.0,368.0,293.7,229.48
2016,5,7,9,15,50.5,304.5,2.35,16.5,341.0,282.97,220.99
2016,5,7,9,30,26.0,294.0,2.3,17.0,314.0,268.77,209.52
2016,5,7,9,45,13.0,217.0,2.3,17.5,227.0,205.06,159.35
2016,5,7,10,0,0.0,140.0,2.3,18.0,140.0,129.84,99.48
2016,5,7,10,15,5.5,190.5,2.25,18.0,195.5,179.14,138.59
2016,5,7,10,30,11.0,241.0,2.2,18.0,251.0,228.92,177.29
2016,5,7,10,45,10.0,231.0,2.2,18.5,240.5,220.27,169.95
2016,5,7,11,0,9.0,221.0,2.2,19.0,230.0,211.35,162.63
2016,5,7,11,15,22.0,303.5,2.15,19.0,324.5,296.99,228.51
2016,5,7,11,30,35.0,386.0,2.1,19.0,419.0,385.63,294.73
2016,5,7,11,45,24.5,332.5,2.05,19.5,355.5,331.54,253.2
2016,5,7,12,0,14.0,279.0,2.0,20.0,292.0,272.89,208.49
2016,5,7,12,15,11.5,242.0,1.95,20.0,253.0,237.01,181.33
2016,5,7,12,30,9.0,205.0,1.9,20.0,214.0,200.59,153.42
2016,5,7,12,45,10.5,227.5,1.9,20.0,238.0,223.84,171.54
2016,5,7,13,0,12.0,250.0,1.9,20.0,262.0,247.37,189.63
2016,5,7,13,15,17.5,290.5,1.9,20.0,307.0,292.44,224.12
2016,5,7,13,30,23.0,331.0,1.9,20.0,352.0,338.43,258.85
2016,5,7,13,45,17.5,291.0,1.95,20.0,307.0,294.98,226.18
2016,5,7,14,0,12.0,251.0,2.0,20.0,262.0,251.13,193.12
2016,5,7,14,15,8.5,219.5,2.0,19.5,227.0,217.34,167.73
2016,5,7,14,30,5.0,188.0,2.0,19.0,192.0,183.43,141.79
2016,5,7,14,45,46.0,259.5,2.05,19.0,293.0,306.07,239.08
2016,5,7,15,0,87.0,331.0,2.1,19.0,394.0,425.34,330.57
2016,5,7,15,15,47.0,265.5,2.1,18.5,299.5,316.98,247.99
2016,5,7,15,30,7.0,200.0,2.1,18.0,205.0,199.69,156.38
2016,5,7,15,45,3.5,169.0,2.1,18.0,171.5,165.57,129.8
2016,5,7,16,0,0.0,138.0,2.1,18.0,138.0,131.57,102.69
2016,5,7,16,15,0.0,116.0,2.05,17.5,116.0,109.86,85.56
2016,5,7,16,30,0.0,94.0,2.0,17.0,94.0,88.16,68.14
2016,5,7,16,45,0.0,101.5,1.95,17.0,101.5,96.37,75.22
2016,5,7,17,0,0.0,109.0,1.9,17.0,109.0,105.55,83.05
2016,5,7,17,15,0.0,92.0,1.8,16.5,92.0,88.76,69.37
2016,5,7,17,30,0.0,75.0,1.7,16.0,75.0,71.85,55.36
2016,5,7,17,45,0.0,59.0,1.65,16.0,59.0,55.9,41.8
2016,5,7,18,0,0.0,43.0,1.6,16.0,43.0,39.96,28.08
2016,5,7,18,15,0.0,29.5,1.45,15.5,29.5,27.39,17.16
2016,5,7,18,30,0.0,16.0,1.3,15.0,16.0,14.83,5.97
2016,5,7,18,45,0.0,8.0,1.2,14.5,8.0,7.41,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,11.5,2.0,1.91,0.0
2016,5,8,5,30,0.0,4.0,1.0,12.0,4.0,3.7,0.0
2016,5,8,5,45,0.0,9.0,1.15,13.0,9.0,8.33,1.54
2016,5,8,6,0,0.0,14.0,1.3,14.0,14.0,12.97,5.83
2016,5,8,6,15,0.0,20.5,1.35,14.0,20.5,19.0,11.38
2016,5,8,6,30,0.0,27.0,1.4,14.0,27.0,25.04,16.89
2016,5,8,6,45,0.0,33.5,1.45,14.5,33.5,31.09,22.28
2016,5,8,7,0,0.0,40.0,1.5,15.0,40.0,37.15,27.59
2016,5,8,7,15,3.0,96.0,1.45,15.5,97.5,87.66,71.93
2016,5,8,7,30,6.0,152.0,1.4,16.0,155.0,133.82,106.07
2016,5,8,7,45,15.0,177.5,1.4,16.5,185.5,157.01,123.79
2016,5,8,8,0,24.0,203.0,1.4,17.0,216.0,181.37,142.22
2016,5,8,8,15,70.5,244.0,1.4,17.0,287.5,217.38,168.54
2016,5,8,8,30,117.0,285.0,1.4,17.0,359.0,258.91,199.42
2016,5,8,8,45,122.0,307.0,1.45,17.5,389.5,287.05,220.95
2016,5,8,9,0,127.0,329.0,1.5,18.0,420.0,315.96,242.91
2016,5,8,9,15,86.0,328.5,1.55,18.0,391.5,316.49,244.02
2016,5,8,9,30,45.0,328.0,1.6,18.0,363.0,305.01,235.51
2016,5,8,9,45,73.5,362.5,1.7,18.5,423.0,352.72,271.25
2016,5,8,10,0,102.0,397.0,1.8,19.0,483.0,403.67,308.78
2016,5,8,10,15,103.5,411.5,1.9,19.0,501.0,425.07,324.55
2016,5,8,10,30,105.0,426.0,2.0,19.0,519.0,446.66,340.52
2016,5,8,10,45,109.5,432.5,2.1,19.5,531.0,463.62,352.49
2016,5,8,11,0,114.0,439.0,2.2,20.0,543.0,478.8,363.14
2016,5,8,11,15,82.0,427.5,2.3,20.0,503.0,454.33,344.76
2016,5,8,11,30,50.0,416.0,2.4,20.0,463.0,424.97,322.73
2016,5,8,11,45,69.5,437.0,2.5,20.5,502.5,465.57,352.65
2016,5,8,12,0,89.0,458.0,2.6,21.0,542.0,507.75,383.07
2016,5,8,12,15,263.5,424.0,2.65,21.0,671.0,643.57,485.47
2016,5,8,12,30,438.0,390.0,2.7,21.0,800.0,784.96,588.07
2016,5,8,12,45,372.5,413.5,2.8,21.0,759.5,757.2,566.97
2016,5,8,13,0,307.0,437.0,2.9,21.0,719.0,731.1,547.94
2016,5,8,13,15,319.0,417.5,2.9,20.5,705.0,732.84,551.52
2016,5,8,13,30,331.0,398.0,2.9,20.0,691.0,733.03,553.9
2016,5,8,13,45,571.5,276.5,2.95,20.0,766.0,859.67,650.49
2016,5,8,14,0,812.0,155.0,3.0,20.0,841.0,967.24,726.37
2016,5,8,14,15,803.0,152.5,3.0,20.0,810.0,958.16,720.29
2016,5,8,14,30,794.0,150.0,3.0,20.0,779.0,946.18,713.43
2016,5,8,14,45,789.0,143.5,3.0,20.0,743.0,930.86,704.42
2016,5,8,15,0,784.0,137.0,3.0,20.0,707.0,912.69,693.56
2016,5,8,15,15,768.5,133.5,2.95,19.5,665.0,885.3,677.34
2016,5,8,15,30,753.0,130.0,2.9,19.0,623.0,855.66,659.52
2016,5,8,15,45,734.5,125.5,2.9,19.0,577.0,825.01,639.95
2016,5,8,16,0,716.0,121.0,2.9,19.0,531.0,788.04,615.71
2016,5,8,16,15,690.0,116.0,2.85,18.5,482.0,742.71,585.98
2016,5,8,16,30,664.0,111.0,2.8,18.0,433.0,696.64,555.16
2016,5,8,16,45,636.0,103.0,2.8,18.0,383.0,644.96,518.65
2016,5,8,17,0,608.0,95.0,2.8,18.0,333.0,593.29,481.25
2016,5,8,17,15,562.0,87.5,2.75,17.5,282.5,529.71,433.13
2016,5,8,17,30,516.0,80.0,2.7,17.0,232.0,468.11,384.79
2016,5,8,17,45,460.0,69.0,2.65,16.5,185.0,398.59,328.21
2016,5,8,18,0,404.0,58.0,2.6,16.0,138.0,332.79,272.47
2016,5,8,18,15,309.5,46.0,2.45,15.5,96.5,247.21,198.65
2016,5,8,18,30,215.0,34.0,2.3,15.0,55.0,174.02,130.51
2016,5,8,18,45,107.5,17.0,2.2,14.5,27.5,83.33,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,14.0,1.9,11.0,18.0,13.34,0.0
2016,5,9,5,30,115.0,28.0,2.0,11.0,36.0,23.09,10.27
2016,5,9,5,45,225.5,42.5,2.1,11.5,75.5,32.84,22.85
2016,5,9,6,0,336.0,57.0,2.2,12.0,115.0,43.24,32.8
2016,5,9,6,15,168.0,51.5,2.2,12.0,80.5,41.41,31.6
2016,5,9,6,30,0.0,46.0,2.2,12.0,46.0,42.73,32.97
2016,5,9,6,45,0.0,57.0,2.25,12.5,57.0,52.99,42.14
2016,5,9,7,0,0.0,68.0,2.3,13.0,68.0,63.26,51.15
2016,5,9,7,15,0.0,75.0,2.3,13.0,75.0,69.8,56.8
2016,5,9,7,30,0.0,82.0,2.3,13.0,82.0,76.35,59.44
2016,5,9,7,45,0.0,100.5,2.3,13.5,100.5,92.76,72.87
2016,5,9,8,0,0.0,119.0,2.3,14.0,119.0,109.16,86.08
2016,5,9,8,15,0.5,145.0,2.3,14.0,145.5,132.13,104.68
2016,5,9,8,30,1.0,171.0,2.3,14.0,172.0,155.19,123.15
2016,5,9,8,45,1.5,172.0,2.35,14.5,173.5,157.05,124.04
2016,5,9,9,0,2.0,173.0,2.4,15.0,175.0,158.82,124.93
2016,5,9,9,15,7.0,207.0,2.4,15.5,213.0,191.22,150.32
2016,5,9,9,30,12.0,241.0,2.4,16.0,251.0,224.23,175.8
2016,5,9,9,45,14.5,262.0,2.45,16.5,274.0,245.35,191.7
2016,5,9,10,0,17.0,283.0,2.5,17.0,297.0,266.86,207.81
2016,5,9,10,15,36.0,338.5,2.55,17.5,370.0,323.53,250.93
2016,5,9,10,30,55.0,394.0,2.6,18.0,443.0,387.57,298.77
2016,5,9,10,45,66.5,414.0,2.65,18.5,474.0,418.44,321.11
2016,5,9,11,0,78.0,434.0,2.7,19.0,505.0,450.56,344.34
2016,5,9,11,15,241.0,417.5,2.75,19.0,641.5,564.75,431.94
2016,5,9,11,30,404.0,401.0,2.8,19.0,778.0,693.56,527.46
2016,5,9,11,45,656.0,264.0,2.85,19.5,880.0,795.83,604.89
2016,5,9,12,0,908.0,127.0,2.9,20.0,982.0,900.65,677.62
2016,5,9,12,15,907.5,127.0,2.95,20.0,979.0,925.52,693.95
2016,5,9,12,30,907.0,127.0,3.0,20.0,976.0,947.72,709.21
2016,5,9,12,45,903.0,127.5,3.05,20.0,965.0,964.38,720.85
2016,5,9,13,0,899.0,128.0,3.1,20.0,954.0,978.06,730.64
2016,5,9,13,15,895.0,127.0,3.15,20.0,936.0,987.21,737.54
2016,5,9,13,30,891.0,126.0,3.2,20.0,918.0,993.25,742.53
2016,5,9,13,45,885.0,125.0,3.25,20.0,893.0,994.24,744.3
2016,5,9,14,0,879.0,124.0,3.3,20.0,868.0,992.1,744.15
2016,5,9,14,15,871.0,122.0,3.3,20.0,836.5,983.88,739.69
2016,5,9,14,30,863.0,120.0,3.3,20.0,805.0,972.64,733.35
2016,5,9,14,45,853.0,117.5,3.35,20.0,767.5,956.0,723.83
2016,5,9,15,0,843.0,115.0,3.4,20.0,730.0,944.81,718.14
2016,5,9,15,15,829.5,112.5,3.35,19.5,687.5,919.43,703.38
2016,5,9,15,30,816.0,110.0,3.3,19.0,645.0,891.62,686.97
2016,5,9,15,45,798.5,106.5,3.3,18.5,598.5,856.8,665.81
2016,5,9,16,0,781.0,103.0,3.3,18.0,552.0,820.11,643.06
2016,5,9,16,15,757.5,99.0,3.2,17.5,502.0,776.1,614.09
2016,5,9,16,30,734.0,95.0,3.1,17.0,452.0,735.04,586.84
2016,5,9,16,45,702.0,90.0,3.05,17.0,400.5,681.61,548.91
2016,5,9,17,0,670.0,85.0,3.0,17.0,349.0,628.34,510.3
2016,5,9,17,15,626.0,78.5,2.85,16.5,297.5,565.17,463.27
2016,5,9,17,30,582.0,72.0,2.7,16.0,246.0,503.77,414.96
2016,5,9,17,45,511.5,65.0,2.55,15.5,195.5,427.16,352.47
2016,5,9,18,0,441.0,58.0,2.4,15.0,145.0,355.2,291.52
2016,5,9,18,15,342.5,46.0,2.1,14.0,102.0,267.8,216.38
2016,5,9,18,30,244.0,34.0,1.8,13.0,59.0,188.29,143.4
2016,5,9,18,45,122.0,17.0,1.55,12.5,29.5,90.36,7.99
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,14.0,1.8,11.0,19.0,13.34,0.0
2016,5,10,5,30,125.0,28.0,1.9,11.0,38.0,21.96,10.15
2016,5,10,5,45,239.0,42.5,2.0,11.5,78.0,32.78,22.89
2016,5,10,6,0,353.0,57.0,2.1,12.0,118.0,43.19,32.79
2016,5,10,6,15,426.0,67.5,2.05,12.0,166.0,50.01,39.31
2016,5,10,6,30,499.0,78.0,2.0,12.0,214.0,56.88,45.67
2016,5,10,6,45,249.5,74.0,1.95,12.5,142.0,51.36,40.67
2016,5,10,7,0,0.0,70.0,1.9,13.0,70.0,65.13,52.81
2016,5,10,7,15,0.0,85.5,1.85,13.5,85.5,78.95,64.76
2016,5,10,7,30,0.0,101.0,1.8,14.0,101.0,92.67,72.86
2016,5,10,7,45,0.0,122.0,1.75,15.0,122.0,111.07,87.56
2016,5,10,8,0,0.0,143.0,1.7,16.0,143.0,129.54,102.01
2016,5,10,8,15,3.0,168.5,1.55,16.5,170.5,152.49,119.87
2016,5,10,8,30,6.0,194.0,1.4,17.0,198.0,175.87,137.8
2016,5,10,8,45,8.5,211.0,1.3,17.5,217.0,192.45,150.12
2016,5,10,9,0,11.0,228.0,1.2,18.0,236.0,209.37,162.6
2016,5,10,9,15,34.0,285.0,1.2,18.5,311.0,261.36,201.9
2016,5,10,9,30,57.0,342.0,1.2,19.0,386.0,322.11,247.03
2016,5,10,9,45,128.5,374.0,1.25,20.0,479.5,384.62,292.48
2016,5,10,10,0,200.0,406.0,1.3,21.0,573.0,460.7,347.09
2016,5,10,10,15,514.5,286.0,1.35,21.5,734.0,555.77,418.9
2016,5,10,10,30,829.0,166.0,1.4,22.0,895.0,682.5,511.84
2016,5,10,10,45,835.5,166.5,1.45,22.5,915.5,724.11,540.05
2016,5,10,11,0,842.0,167.0,1.5,23.0,936.0,764.55,567.64
2016,5,10,11,15,845.0,167.5,1.55,23.0,948.5,800.97,592.52
2016,5,10,11,30,848.0,168.0,1.6,23.0,961.0,835.62,615.45
2016,5,10,11,45,852.0,166.5,1.7,23.5,966.5,867.34,635.7
2016,5,10,12,0,856.0,165.0,1.8,24.0,972.0,896.99,654.53
2016,5,10,12,15,855.0,164.5,1.9,24.0,968.5,920.95,670.92
2016,5,10,12,30,854.0,164.0,2.0,24.0,965.0,942.31,685.75
2016,5,10,12,45,862.5,156.0,2.15,24.5,957.5,955.23,694.4
2016,5,10,13,0,871.0,148.0,2.3,25.0,950.0,972.26,705.81
2016,5,10,13,15,866.5,147.0,2.4,25.0,931.5,980.88,712.7
2016,5,10,13,30,862.0,146.0,2.5,25.0,913.0,986.48,717.83
2016,5,10,13,45,855.5,144.5,2.6,25.0,888.0,995.03,725.01
2016,5,10,14,0,849.0,143.0,2.7,25.0,863.0,992.33,725.0
2016,5,10,14,15,840.0,140.5,2.75,25.0,831.0,983.06,720.44
2016,5,10,14,30,831.0,138.0,2.8,25.0,799.0,970.78,714.06
2016,5,10,14,45,821.0,135.0,2.9,25.0,762.0,954.09,705.27
2016,5,10,15,0,811.0,132.0,3.0,25.0,725.0,934.62,694.65
2016,5,10,15,15,796.5,128.5,3.05,24.5,682.5,907.74,679.99
2016,5,10,15,30,782.0,125.0,3.1,24.0,640.0,878.5,663.62
2016,5,10,15,45,765.5,120.0,3.2,23.5,594.0,843.63,643.43
2016,5,10,16,0,749.0,115.0,3.3,23.0,548.0,811.38,624.73
2016,5,10,16,15,724.5,110.5,3.35,22.5,498.5,767.01,596.7
2016,5,10,16,30,700.0,106.0,3.4,22.0,449.0,721.74,567.44
2016,5,10,16,45,671.0,99.0,3.45,21.5,398.0,669.3,532.08
2016,5,10,17,0,642.0,92.0,3.5,21.0,347.0,616.85,495.66
2016,5,10,17,15,597.5,85.5,3.45,20.0,295.5,554.25,450.11
2016,5,10,17,30,553.0,79.0,3.4,19.0,244.0,493.43,403.56
2016,5,10,17,45,490.5,69.5,3.35,18.0,195.5,419.88,344.74
2016,5,10,18,0,428.0,60.0,3.3,17.0,147.0,350.45,286.81
2016,5,10,18,15,332.5,48.0,3.1,16.5,103.5,263.1,211.67
2016,5,10,18,30,237.0,36.0,2.9,16.0,60.0,187.96,142.85
2016,5,10,18,45,118.5,18.0,2.7,15.5,30.0,91.1,18.19
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,103.0,13.0,1.65,11.5,21.0,12.39,0.0
2016,5,11,5,30,206.0,26.0,1.9,12.0,42.0,20.34,9.43
2016,5,11,5,45,314.5,38.0,2.15,12.5,83.0,29.7,20.17
2016,5,11,6,0,423.0,50.0,2.4,13.0,124.0,38.1,28.18
2016,5,11,6,15,494.0,58.5,2.35,13.5,173.0,42.9,32.76
2016,5,11,6,30,565.0,67.0,2.3,14.0,222.0,47.46,36.92
2016,5,11,6,45,282.5,82.5,2.25,14.5,160.0,57.47,45.77
2016,5,11,7,0,0.0,98.0,2.2,15.0,98.0,88.55,73.01
2016,5,11,7,15,3.0,125.5,2.1,15.5,127.0,111.34,92.48
2016,5,11,7,30,6.0,153.0,2.0,16.0,156.0,134.98,107.01
2016,5,11,7,45,12.5,176.5,1.95,16.5,183.5,156.44,123.53
2016,5,11,8,0,19.0,200.0,1.9,17.0,211.0,178.77,140.51
2016,5,11,8,15,29.0,227.5,1.85,17.5,245.5,197.67,154.47
2016,5,11,8,30,39.0,255.0,1.8,18.0,280.0,225.48,175.46
2016,5,11,8,45,66.5,290.5,1.75,18.5,336.5,266.21,205.86
2016,5,11,9,0,94.0,326.0,1.7,19.0,393.0,310.25,238.58
2016,5,11,9,15,75.0,333.5,1.65,19.5,389.0,316.73,243.06
2016,5,11,9,30,56.0,341.0,1.6,20.0,385.0,321.08,245.77
2016,5,11,9,45,247.0,336.5,1.6,20.5,542.0,409.62,312.11
2016,5,11,10,0,438.0,332.0,1.6,21.0,699.0,524.12,396.28
2016,5,11,10,15,563.5,290.5,1.6,21.0,778.0,590.11,445.19
2016,5,11,10,30,689.0,249.0,1.6,21.0,857.0,662.96,498.84
2016,5,11,10,45,646.0,282.5,1.6,21.5,862.5,694.75,519.37
2016,5,11,11,0,603.0,316.0,1.6,22.0,868.0,724.53,538.12
2016,5,11,11,15,745.0,231.0,1.65,22.5,922.0,783.23,581.16
2016,5,11,11,30,887.0,146.0,1.7,23.0,976.0,845.17,622.96
2016,5,11,11,45,889.0,145.5,1.8,23.5,981.0,876.14,642.4
2016,5,11,12,0,891.0,145.0,1.9,24.0,986.0,904.88,660.61
2016,5,11,12,15,890.0,144.5,1.95,24.0,982.5,928.6,676.31
2016,5,11,12,30,889.0,144.0,2.0,24.0,979.0,949.69,690.39
2016,5,11,12,45,895.5,137.5,2.05,24.5,970.5,969.23,702.22
2016,5,11,13,0,902.0,131.0,2.1,25.0,962.0,985.94,712.27
2016,5,11,13,15,897.5,130.0,2.15,25.0,943.5,994.66,718.72
2016,5,11,13,30,893.0,129.0,2.2,25.0,925.0,1000.25,723.38
2016,5,11,13,45,888.0,126.5,2.3,25.0,899.5,1000.69,725.44
2016,5,11,14,0,883.0,124.0,2.4,25.0,874.0,997.95,725.61
2016,5,11,14,15,874.5,122.0,2.45,24.5,842.0,989.22,722.92
2016,5,11,14,30,866.0,120.0,2.5,24.0,810.0,977.46,718.39
2016,5,11,14,45,854.0,118.0,2.55,24.0,772.0,959.4,708.41
2016,5,11,15,0,842.0,116.0,2.6,24.0,734.0,946.91,702.2
2016,5,11,15,15,828.0,113.5,2.6,23.5,691.0,921.08,687.99
2016,5,11,15,30,814.0,111.0,2.6,23.0,648.0,892.84,672.18
2016,5,11,15,45,795.0,107.5,2.6,23.0,601.0,856.71,649.55
2016,5,11,16,0,776.0,104.0,2.6,23.0,554.0,818.79,625.5
2016,5,11,16,15,752.0,100.0,2.55,22.5,504.0,774.48,597.48
2016,5,11,16,30,728.0,96.0,2.5,22.0,454.0,733.2,571.12
2016,5,11,16,45,696.5,90.5,2.45,21.5,402.5,679.7,535.23
2016,5,11,17,0,665.0,85.0,2.4,21.0,351.0,626.35,498.53
2016,5,11,17,15,621.0,79.0,2.25,20.0,299.0,563.91,454.04
2016,5,11,17,30,577.0,73.0,2.1,19.0,247.0,503.26,408.1
2016,5,11,17,45,515.0,64.5,1.95,18.5,198.0,430.29,349.81
2016,5,11,18,0,453.0,56.0,1.8,18.0,149.0,361.44,292.61
2016,5,11,18,15,359.0,45.0,1.6,17.0,105.5,276.88,221.22
2016,5,11,18,30,265.0,34.0,1.4,16.0,62.0,200.7,152.86
2016,5,11,18,45,132.5,17.0,1.25,15.5,31.0,96.17,28.36
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,72.0,14.5,1.4,11.5,20.0,13.82,0.0
2016,5,12,5,30,144.0,29.0,1.7,12.0,40.0,22.69,11.61
2016,5,12,5,45,234.5,44.5,2.0,12.5,79.0,34.26,24.18
2016,5,12,6,0,325.0,60.0,2.3,13.0,118.0,45.35,34.62
2016,5,12,6,15,395.5,71.5,2.3,13.0,165.0,52.86,41.71
2016,5,12,6,30,466.0,83.0,2.3,13.0,212.0,60.02,48.29
2016,5,12,6,45,233.0,83.5,2.35,13.5,148.0,64.4,52.12
2016,5,12,7,0,0.0,84.0,2.4,14.0,84.0,77.15,63.21
2016,5,12,7,15,5.5,122.0,2.4,14.5,125.0,108.73,90.59
2016,5,12,7,30,11.0,160.0,2.4,15.0,166.0,140.75,112.06
2016,5,12,7,45,11.5,174.5,2.4,15.5,181.0,154.91,122.86
2016,5,12,8,0,12.0,189.0,2.4,16.0,196.0,169.11,133.69
2016,5,12,8,15,32.0,228.0,2.35,16.5,248.0,198.89,156.15
2016,5,12,8,30,52.0,267.0,2.3,17.0,300.0,238.03,185.91
2016,5,12,8,45,111.5,300.5,2.3,17.5,378.5,280.79,217.42
2016,5,12,9,0,171.0,334.0,2.3,18.0,457.0,337.6,260.04
2016,5,12,9,15,305.0,318.5,2.25,18.5,552.0,387.64,297.0
2016,5,12,9,30,439.0,303.0,2.2,19.0,647.0,451.52,345.14
2016,5,12,9,45,635.0,224.5,2.2,19.5,744.5,511.93,391.67
2016,5,12,10,0,831.0,146.0,2.2,20.0,842.0,591.57,452.5
2016,5,12,10,15,669.0,242.0,2.15,20.0,813.5,612.37,466.58
2016,5,12,10,30,507.0,338.0,2.1,20.0,785.0,623.27,472.33
2016,5,12,10,45,678.0,246.5,2.1,20.5,859.0,686.76,520.58
2016,5,12,11,0,849.0,155.0,2.1,21.0,933.0,761.47,575.63
2016,5,12,11,15,852.0,156.0,2.1,21.5,945.5,798.36,599.01
2016,5,12,11,30,855.0,157.0,2.1,22.0,958.0,830.34,618.94
2016,5,12,11,45,853.5,158.5,2.1,22.5,962.0,863.39,639.44
2016,5,12,12,0,852.0,160.0,2.1,23.0,966.0,891.01,656.13
2016,5,12,12,15,851.5,160.0,2.1,23.0,963.0,915.64,672.11
2016,5,12,12,30,851.0,160.0,2.1,23.0,960.0,937.73,686.46
2016,5,12,12,45,833.0,169.0,2.15,23.5,945.5,949.83,693.54
2016,5,12,13,0,815.0,178.0,2.2,24.0,931.0,958.76,698.74
2016,5,12,13,15,810.5,177.0,2.25,24.0,913.5,967.52,705.33
2016,5,12,13,30,806.0,176.0,2.3,24.0,896.0,973.33,710.13
2016,5,12,13,45,804.0,171.0,2.4,24.0,872.5,974.53,712.58
2016,5,12,14,0,802.0,166.0,2.5,24.0,849.0,972.7,713.21
2016,5,12,14,15,792.5,163.5,2.55,23.5,818.0,963.19,709.84
2016,5,12,14,30,783.0,161.0,2.6,23.0,787.0,950.81,704.71
2016,5,12,14,45,776.5,155.0,2.7,23.0,751.0,934.81,696.3
2016,5,12,15,0,770.0,149.0,2.8,23.0,715.0,916.03,686.03
2016,5,12,15,15,754.5,145.5,2.8,22.5,673.0,894.14,674.21
2016,5,12,15,30,739.0,142.0,2.8,22.0,631.0,865.0,657.36
2016,5,12,15,45,725.0,135.0,2.85,22.0,586.0,831.13,636.21
2016,5,12,16,0,711.0,128.0,2.9,22.0,541.0,795.39,613.51
2016,5,12,16,15,685.0,122.5,2.9,21.0,492.0,749.57,585.26
2016,5,12,16,30,659.0,117.0,2.9,20.0,443.0,703.0,555.75
2016,5,12,16,45,630.5,109.5,2.95,19.5,393.0,651.65,521.0
2016,5,12,17,0,602.0,102.0,3.0,19.0,343.0,600.31,485.08
2016,5,12,17,15,556.0,94.0,3.0,18.0,292.0,536.14,437.74
2016,5,12,17,30,510.0,86.0,3.0,17.0,241.0,473.91,390.0
2016,5,12,17,45,446.5,76.0,3.05,16.5,193.0,397.1,327.91
2016,5,12,18,0,383.0,66.0,3.1,16.0,145.0,329.8,271.13
2016,5,12,18,15,293.5,52.0,3.0,15.0,103.0,248.06,201.0
2016,5,12,18,30,204.0,38.0,2.9,14.0,61.0,174.5,134.8
2016,5,12,18,45,102.0,19.0,2.85,13.5,30.5,86.52,31.93
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.5,2.3,11.0,21.5,14.77,0.0
2016,5,13,5,30,149.0,31.0,2.4,11.0,43.0,24.28,13.27
2016,5,13,5,45,256.0,45.5,2.55,11.5,84.0,35.03,25.0
