Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,0,363.0,60.0,2.7,12.0,125.0,45.34,34.78
2016,5,13,6,15,433.0,70.5,2.75,12.0,173.0,52.09,41.21
2016,5,13,6,30,503.0,81.0,2.8,12.0,221.0,58.99,47.57
2016,5,13,6,45,272.0,111.5,2.9,12.5,189.5,84.17,69.96
2016,5,13,7,0,41.0,142.0,3.0,13.0,158.0,116.17,97.93
2016,5,13,7,15,52.5,166.0,3.0,13.5,189.0,134.09,113.09
2016,5,13,7,30,64.0,190.0,3.0,14.0,220.0,157.76,124.82
2016,5,13,7,45,32.0,157.0,3.0,14.5,172.0,137.71,108.34
2016,5,13,8,0,0.0,124.0,3.0,15.0,124.0,113.55,89.31
2016,5,13,8,15,0.0,135.0,3.0,15.0,135.0,123.57,97.29
2016,5,13,8,30,0.0,146.0,3.0,15.0,146.0,133.61,105.2
2016,5,13,8,45,1.5,163.0,3.0,15.5,164.5,149.39,117.47
2016,5,13,9,0,3.0,180.0,3.0,16.0,183.0,165.39,129.81
2016,5,13,9,15,11.0,228.0,3.0,16.5,237.0,211.23,165.71
2016,5,13,9,30,19.0,276.0,3.0,17.0,291.0,257.87,201.64
2016,5,13,9,45,19.5,287.0,3.05,17.5,303.0,269.86,210.23
2016,5,13,10,0,20.0,298.0,3.1,18.0,315.0,281.92,218.92
2016,5,13,10,15,20.0,305.0,3.15,18.0,322.5,290.22,225.11
2016,5,13,10,30,20.0,312.0,3.2,18.0,330.0,298.5,231.29
2016,5,13,10,45,31.0,354.0,3.3,18.5,382.5,342.28,264.33
2016,5,13,11,0,42.0,396.0,3.4,19.0,435.0,391.44,300.88
2016,5,13,11,15,47.5,410.0,3.5,19.0,455.0,412.99,316.97
2016,5,13,11,30,53.0,424.0,3.6,19.0,475.0,435.17,333.61
2016,5,13,11,45,107.5,451.5,3.75,19.0,554.0,511.2,391.55
2016,5,13,12,0,162.0,479.0,3.9,19.0,633.0,593.76,453.26
2016,5,13,12,15,167.5,472.5,3.95,19.0,631.0,602.4,459.64
2016,5,13,12,30,173.0,466.0,4.0,19.0,629.0,610.52,466.06
2016,5,13,12,45,536.5,298.0,4.1,19.0,795.5,805.18,617.99
2016,5,13,13,0,900.0,130.0,4.2,19.0,962.0,985.01,746.63
2016,5,13,13,15,896.0,129.0,4.25,18.5,944.5,994.12,753.71
2016,5,13,13,30,892.0,128.0,4.3,18.0,927.0,1000.13,760.13
2016,5,13,13,45,888.5,126.0,4.4,18.0,903.0,1002.49,763.17
2016,5,13,14,0,885.0,124.0,4.5,18.0,879.0,1001.72,764.47
2016,5,13,14,15,877.5,122.0,4.5,17.5,847.5,993.94,761.66
2016,5,13,14,30,870.0,120.0,4.5,17.0,816.0,983.13,756.89
2016,5,13,14,45,862.5,116.5,4.5,17.0,779.5,967.72,747.57
2016,5,13,15,0,855.0,113.0,4.5,17.0,743.0,949.44,736.34
2016,5,13,15,15,842.0,110.5,4.4,16.5,700.5,932.54,726.75
2016,5,13,15,30,829.0,108.0,4.3,16.0,658.0,904.96,709.58
2016,5,13,15,45,817.0,102.5,4.25,16.0,612.0,872.47,688.02
2016,5,13,16,0,805.0,97.0,4.2,16.0,566.0,837.79,664.8
2016,5,13,16,15,782.5,93.5,4.1,15.5,516.5,794.59,636.08
2016,5,13,16,30,760.0,90.0,4.0,15.0,467.0,750.22,606.04
2016,5,13,16,45,737.5,83.5,3.95,15.0,416.5,701.4,571.13
2016,5,13,17,0,715.0,77.0,3.9,15.0,366.0,651.99,535.02
2016,5,13,17,15,674.5,72.0,3.75,14.5,313.5,595.05,492.72
2016,5,13,17,30,634.0,67.0,3.6,14.0,261.0,535.99,446.49
2016,5,13,17,45,581.5,59.0,3.45,13.5,211.5,467.26,390.05
2016,5,13,18,0,529.0,51.0,3.3,13.0,162.0,401.83,334.02
2016,5,13,18,15,436.5,42.0,3.0,12.5,117.0,316.95,259.72
2016,5,13,18,30,344.0,33.0,2.7,12.0,72.0,240.15,188.69
2016,5,13,18,45,172.0,16.5,2.45,11.5,36.0,118.82,53.62
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,79.5,15.0,1.4,11.5,21.5,11.83,0.0
2016,5,14,5,30,159.0,30.0,1.6,12.0,43.0,23.42,12.86
2016,5,14,5,45,249.5,43.5,1.85,12.5,81.0,33.35,23.5
2016,5,14,6,0,340.0,57.0,2.1,13.0,119.0,42.89,32.49
2016,5,14,6,15,393.5,69.5,2.15,13.5,163.5,51.17,40.16
2016,5,14,6,30,447.0,82.0,2.2,14.0,208.0,59.06,47.26
2016,5,14,6,45,495.0,88.5,2.25,14.5,254.5,61.51,49.34
2016,5,14,7,0,543.0,95.0,2.3,15.0,301.0,63.37,50.8
2016,5,14,7,15,296.0,140.5,2.3,15.5,255.5,105.07,87.05
2016,5,14,7,30,49.0,186.0,2.3,16.0,210.0,154.56,121.62
2016,5,14,7,45,50.0,207.0,2.3,16.5,233.5,175.7,137.5
2016,5,14,8,0,51.0,228.0,2.3,17.0,257.0,197.15,153.92
2016,5,14,8,15,102.0,260.0,2.25,17.0,324.0,237.65,183.86
2016,5,14,8,30,153.0,292.0,2.2,17.0,391.0,276.25,212.65
2016,5,14,8,45,169.5,313.5,2.15,17.5,430.0,309.61,238.19
2016,5,14,9,0,186.0,335.0,2.1,18.0,469.0,344.86,265.02
2016,5,14,9,15,235.0,347.0,2.15,18.5,526.0,388.48,297.84
2016,5,14,9,30,284.0,359.0,2.2,19.0,583.0,430.02,329.09
2016,5,14,9,45,304.5,370.5,2.25,19.5,619.5,468.12,357.57
2016,5,14,10,0,325.0,382.0,2.3,20.0,656.0,507.99,386.95
2016,5,14,10,15,324.5,396.0,2.35,20.5,676.5,538.76,409.08
2016,5,14,10,30,324.0,410.0,2.4,21.0,697.0,569.33,430.69
2016,5,14,10,45,281.5,431.5,2.5,21.5,685.0,576.93,435.0
2016,5,14,11,0,239.0,453.0,2.6,22.0,673.0,583.75,438.52
2016,5,14,11,15,394.5,406.0,2.65,22.0,774.5,674.34,506.51
2016,5,14,11,30,550.0,359.0,2.7,22.0,876.0,776.28,580.67
2016,5,14,11,45,530.5,370.5,2.8,22.0,871.5,793.86,592.36
2016,5,14,12,0,511.0,382.0,2.9,22.0,867.0,809.2,603.07
2016,5,14,12,15,530.5,372.0,2.95,22.0,874.0,836.95,623.07
2016,5,14,12,30,550.0,362.0,3.0,22.0,881.0,863.67,642.22
2016,5,14,12,45,561.0,344.0,3.1,22.0,868.5,873.4,650.29
2016,5,14,13,0,572.0,326.0,3.2,22.0,856.0,880.95,657.08
2016,5,14,13,15,722.0,233.0,3.25,22.0,889.0,946.11,705.75
2016,5,14,13,30,872.0,140.0,3.3,22.0,922.0,993.74,738.02
2016,5,14,13,45,867.0,137.5,3.4,22.0,897.0,994.2,739.41
2016,5,14,14,0,862.0,135.0,3.5,22.0,872.0,991.57,739.27
2016,5,14,14,15,853.5,133.5,3.55,21.5,840.5,983.53,736.69
2016,5,14,14,30,845.0,132.0,3.6,21.0,809.0,981.24,738.15
2016,5,14,14,45,832.0,130.0,3.7,21.0,771.0,962.59,727.48
2016,5,14,15,0,819.0,128.0,3.8,21.0,733.0,941.22,715.07
2016,5,14,15,15,804.0,125.0,3.8,20.5,690.5,914.29,699.55
2016,5,14,15,30,789.0,122.0,3.8,20.0,648.0,885.03,682.32
2016,5,14,15,45,769.5,119.0,3.85,20.0,601.0,849.57,659.53
2016,5,14,16,0,750.0,116.0,3.9,20.0,554.0,816.87,638.5
2016,5,14,16,15,725.0,111.5,3.8,19.5,504.5,772.03,608.91
2016,5,14,16,30,700.0,107.0,3.7,19.0,455.0,726.33,578.23
2016,5,14,16,45,663.5,102.5,3.65,18.5,403.5,670.95,539.82
2016,5,14,17,0,627.0,98.0,3.6,18.0,352.0,616.05,500.78
2016,5,14,17,15,582.0,91.0,3.4,17.5,301.0,552.86,452.89
2016,5,14,17,30,537.0,84.0,3.2,17.0,250.0,491.49,404.59
2016,5,14,17,45,470.0,75.5,3.05,16.5,201.0,416.48,343.65
2016,5,14,18,0,403.0,67.0,2.9,16.0,152.0,343.86,282.64
2016,5,14,18,15,312.0,54.0,2.6,15.5,109.0,261.5,211.72
2016,5,14,18,30,221.0,41.0,2.3,15.0,66.0,187.52,145.52
2016,5,14,18,45,110.5,20.5,2.05,14.5,33.0,94.16,45.65
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.5,16.5,2.0,12.5,23.0,13.86,0.0
2016,5,15,5,30,145.0,33.0,2.2,13.0,46.0,25.81,14.94
2016,5,15,5,45,253.5,46.5,2.4,13.5,86.5,35.7,25.47
2016,5,15,6,0,362.0,60.0,2.6,14.0,127.0,45.21,34.42
2016,5,15,6,15,181.0,69.5,2.55,14.5,103.0,54.78,43.2
2016,5,15,6,30,0.0,79.0,2.5,15.0,79.0,71.37,57.96
2016,5,15,6,45,0.0,97.0,2.45,15.5,97.0,86.83,71.45
2016,5,15,7,0,0.0,115.0,2.4,16.0,115.0,102.14,84.53
2016,5,15,7,15,0.0,124.0,2.35,16.5,124.0,110.5,87.12
2016,5,15,7,30,0.0,133.0,2.3,17.0,133.0,119.24,93.85
2016,5,15,7,45,0.0,146.5,2.25,17.5,146.5,131.55,103.39
2016,5,15,8,0,0.0,160.0,2.2,18.0,160.0,143.89,112.81
2016,5,15,8,15,8.0,192.0,2.15,18.0,197.5,173.31,135.73
2016,5,15,8,30,16.0,224.0,2.1,18.0,235.0,203.7,159.2
2016,5,15,8,45,21.0,248.5,2.1,18.5,264.0,228.01,177.48
2016,5,15,9,0,26.0,273.0,2.1,19.0,293.0,253.0,196.15
2016,5,15,9,15,37.5,305.0,2.1,19.5,334.0,279.5,215.73
2016,5,15,9,30,49.0,337.0,2.1,20.0,375.0,315.36,242.3
2016,5,15,9,45,229.0,342.5,2.15,20.5,534.0,407.04,311.43
2016,5,15,10,0,409.0,348.0,2.2,21.0,693.0,523.79,398.04
2016,5,15,10,15,659.0,230.5,2.3,21.5,806.5,599.57,456.21
2016,5,15,10,30,909.0,113.0,2.4,22.0,920.0,696.67,529.56
2016,5,15,10,45,912.0,115.0,2.5,22.5,939.5,738.79,559.36
2016,5,15,11,0,915.0,117.0,2.6,23.0,959.0,779.25,586.35
2016,5,15,11,15,917.5,117.5,2.75,23.0,971.5,816.2,611.97
2016,5,15,11,30,920.0,118.0,2.9,23.0,984.0,851.14,636.19
2016,5,15,11,45,918.0,120.5,3.1,23.0,988.5,882.0,657.95
2016,5,15,12,0,916.0,123.0,3.3,23.0,993.0,910.38,678.08
2016,5,15,12,15,916.0,122.5,3.45,23.0,990.0,935.16,695.52
2016,5,15,12,30,916.0,122.0,3.6,23.0,987.0,957.28,711.27
2016,5,15,12,45,919.5,118.0,3.75,23.0,978.5,976.46,725.15
2016,5,15,13,0,923.0,114.0,3.9,23.0,970.0,992.74,737.22
2016,5,15,13,15,920.0,113.0,4.0,22.5,952.5,1002.8,746.39
2016,5,15,13,30,917.0,112.0,4.1,22.0,935.0,1009.71,753.65
2016,5,15,13,45,911.5,111.0,4.2,22.0,910.5,1011.02,755.86
2016,5,15,14,0,906.0,110.0,4.3,22.0,886.0,1009.16,756.1
2016,5,15,14,15,899.0,108.5,4.3,21.5,855.0,1002.15,753.87
2016,5,15,14,30,892.0,107.0,4.3,21.0,824.0,992.06,749.7
2016,5,15,14,45,883.5,105.0,4.3,21.0,787.0,976.97,740.79
2016,5,15,15,0,875.0,103.0,4.3,21.0,750.0,959.01,730.02
2016,5,15,15,15,862.0,100.5,4.3,20.5,707.5,933.51,715.45
2016,5,15,15,30,849.0,98.0,4.3,20.0,665.0,905.54,699.13
2016,5,15,15,45,832.5,95.5,4.35,20.0,618.0,879.88,683.26
2016,5,15,16,0,816.0,93.0,4.4,20.0,571.0,844.45,660.34
2016,5,15,16,15,794.0,89.5,4.35,19.5,521.5,801.38,632.32
2016,5,15,16,30,772.0,86.0,4.3,19.0,472.0,757.12,602.96
2016,5,15,16,45,738.0,83.0,4.25,18.5,419.5,703.02,565.68
2016,5,15,17,0,704.0,80.0,4.2,18.0,367.0,652.87,530.45
2016,5,15,17,15,662.5,74.5,4.0,17.5,315.0,591.34,484.91
2016,5,15,17,30,621.0,69.0,3.8,17.0,263.0,531.35,438.29
2016,5,15,17,45,553.0,63.0,3.65,16.5,212.0,455.66,376.79
2016,5,15,18,0,485.0,57.0,3.5,16.0,161.0,384.43,316.69
2016,5,15,18,15,393.5,47.0,3.2,15.5,116.5,300.44,244.16
2016,5,15,18,30,302.0,37.0,2.9,15.0,72.0,224.29,175.51
2016,5,15,18,45,167.5,23.0,2.65,14.5,41.0,125.29,67.7
2016,5,15,19,0,33.0,9.0,2.4,14.0,10.0,22.16,0.0
2016,5,15,19,15,16.5,4.5,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,89.5,16.0,1.7,12.5,24.0,12.6,0.0
2016,5,16,5,30,179.0,32.0,1.8,13.0,48.0,24.97,14.51
2016,5,16,5,45,272.0,45.5,1.95,13.5,87.5,34.87,24.8
2016,5,16,6,0,365.0,59.0,2.1,14.0,127.0,44.37,33.71
2016,5,16,6,15,433.5,68.5,2.05,14.5,174.5,50.87,39.75
2016,5,16,6,30,502.0,78.0,2.0,15.0,222.0,55.9,44.27
2016,5,16,6,45,549.5,86.0,2.0,15.5,272.0,59.31,47.2
2016,5,16,7,0,597.0,94.0,2.0,16.0,322.0,62.49,49.8
2016,5,16,7,15,633.0,100.0,2.05,16.5,373.0,72.37,49.39
2016,5,16,7,30,669.0,106.0,2.1,17.0,424.0,113.29,65.9
2016,5,16,7,45,698.5,109.5,2.15,17.5,474.0,155.69,92.96
2016,5,16,8,0,728.0,113.0,2.2,18.0,524.0,201.43,128.18
2016,5,16,8,15,748.5,117.0,2.25,18.5,571.0,254.12,172.15
2016,5,16,8,30,769.0,121.0,2.3,19.0,618.0,303.15,214.28
2016,5,16,8,45,788.0,122.5,2.4,19.5,662.0,351.56,256.13
2016,5,16,9,0,807.0,124.0,2.5,20.0,706.0,401.53,298.67
2016,5,16,9,15,819.0,126.5,2.55,20.5,744.5,450.71,339.7
2016,5,16,9,30,831.0,129.0,2.6,21.0,783.0,500.33,379.94
2016,5,16,9,45,851.5,124.0,2.65,21.5,819.0,552.05,420.61
2016,5,16,10,0,872.0,119.0,2.7,22.0,855.0,600.14,457.66
2016,5,16,10,15,878.5,120.5,2.75,22.5,881.5,645.47,491.63
2016,5,16,10,30,885.0,122.0,2.8,23.0,908.0,689.81,524.0
2016,5,16,10,45,889.5,123.0,2.9,23.5,928.0,731.16,553.73
2016,5,16,11,0,894.0,124.0,3.0,24.0,948.0,771.02,580.64
2016,5,16,11,15,897.0,124.5,3.05,24.0,961.0,807.62,605.51
2016,5,16,11,30,900.0,125.0,3.1,24.0,974.0,842.31,628.98
2016,5,16,11,45,902.0,125.0,3.2,24.5,979.0,873.67,649.15
2016,5,16,12,0,904.0,125.0,3.3,25.0,984.0,902.77,667.74
2016,5,16,12,15,903.5,125.0,3.4,25.0,981.5,927.27,684.56
2016,5,16,12,30,903.0,125.0,3.5,25.0,979.0,949.14,699.71
2016,5,16,12,45,903.5,123.0,3.6,25.0,970.0,967.27,712.47
2016,5,16,13,0,904.0,121.0,3.7,25.0,961.0,982.52,723.46
2016,5,16,13,15,900.5,120.0,3.75,25.0,943.5,991.96,730.4
2016,5,16,13,30,897.0,119.0,3.8,25.0,926.0,998.32,735.47
2016,5,16,13,45,896.0,115.5,3.85,25.0,902.5,1001.41,738.54
2016,5,16,14,0,895.0,112.0,3.9,25.0,879.0,1001.32,739.67
2016,5,16,14,15,887.5,110.5,3.9,24.5,848.0,993.87,737.17
2016,5,16,14,30,880.0,109.0,3.9,24.0,817.0,983.37,732.8
2016,5,16,14,45,869.5,107.5,3.95,24.0,780.0,967.03,723.48
2016,5,16,15,0,859.0,106.0,4.0,24.0,743.0,947.92,712.36
2016,5,16,15,15,846.0,103.5,3.95,23.5,701.0,922.69,697.91
2016,5,16,15,30,833.0,101.0,3.9,23.0,659.0,902.97,687.26
2016,5,16,15,45,812.0,100.0,3.9,23.0,611.5,867.57,664.55
2016,5,16,16,0,791.0,99.0,3.9,23.0,564.0,830.46,640.54
2016,5,16,16,15,768.5,95.5,3.8,22.5,515.0,787.64,612.94
2016,5,16,16,30,746.0,92.0,3.7,22.0,466.0,743.7,584.07
2016,5,16,16,45,712.0,88.5,3.65,21.5,414.0,693.65,550.29
2016,5,16,17,0,678.0,85.0,3.6,21.0,362.0,640.34,513.21
2016,5,16,17,15,636.0,79.0,3.45,20.0,310.5,578.74,469.27
2016,5,16,17,30,594.0,73.0,3.3,19.0,259.0,518.74,423.84
2016,5,16,17,45,533.0,65.5,3.2,18.5,209.5,446.66,366.04
2016,5,16,18,0,472.0,58.0,3.1,18.0,160.0,378.52,309.24
2016,5,16,18,15,382.0,48.0,2.9,17.0,116.0,295.8,239.05
2016,5,16,18,30,292.0,38.0,2.7,16.0,72.0,220.74,172.5
2016,5,16,18,45,163.0,24.0,2.5,15.5,41.0,125.66,71.97
2016,5,16,19,0,34.0,10.0,2.3,15.0,10.0,23.58,0.0
2016,5,16,19,15,17.0,5.0,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,123.0,15.0,1.2,12.5,26.5,11.78,0.0
2016,5,17,5,30,246.0,30.0,1.4,13.0,53.0,23.93,13.87
2016,5,17,5,45,352.0,40.5,1.65,14.0,95.5,31.29,21.67
2016,5,17,6,0,458.0,51.0,1.9,15.0,138.0,38.26,28.22
2016,5,17,6,15,525.0,59.0,1.95,15.5,187.5,42.65,32.33
2016,5,17,6,30,592.0,67.0,2.0,16.0,237.0,46.8,36.05
2016,5,17,6,45,643.5,72.0,2.1,17.0,290.0,48.33,37.24
2016,5,17,7,0,695.0,77.0,2.2,18.0,343.0,49.78,38.27
2016,5,17,7,15,728.0,81.5,2.35,19.0,396.0,67.23,42.64
2016,5,17,7,30,761.0,86.0,2.5,20.0,449.0,111.35,59.97
2016,5,17,7,45,789.0,88.5,2.7,21.0,501.0,157.13,89.0
2016,5,17,8,0,817.0,91.0,2.9,22.0,553.0,206.08,126.46
2016,5,17,8,15,835.0,94.0,2.95,22.5,601.5,256.2,168.53
2016,5,17,8,30,853.0,97.0,3.0,23.0,650.0,314.64,218.15
2016,5,17,8,45,868.0,99.0,3.1,23.5,695.0,366.03,262.4
2016,5,17,9,0,883.0,101.0,3.2,24.0,740.0,418.39,306.75
2016,5,17,9,15,894.0,103.0,3.25,24.5,779.5,469.81,349.37
2016,5,17,9,30,905.0,105.0,3.3,25.0,819.0,521.4,390.92
2016,5,17,9,45,912.0,107.5,3.35,25.5,852.5,571.27,430.0
2016,5,17,10,0,919.0,110.0,3.4,26.0,886.0,620.53,467.47
2016,5,17,10,15,924.5,111.0,3.35,26.5,913.0,666.78,501.45
2016,5,17,10,30,930.0,112.0,3.3,27.0,940.0,711.87,533.6
2016,5,17,10,45,933.5,113.5,3.25,27.5,959.5,754.65,563.21
2016,5,17,11,0,937.0,115.0,3.2,28.0,979.0,795.77,589.25
2016,5,17,11,15,939.0,115.5,3.15,28.0,991.5,833.02,613.53
2016,5,17,11,30,941.0,116.0,3.1,28.0,1004.0,868.17,636.22
2016,5,17,11,45,941.0,116.5,3.05,28.0,1008.5,899.43,656.17
2016,5,17,12,0,941.0,117.0,3.0,28.0,1013.0,928.23,674.42
2016,5,17,12,15,940.0,116.5,2.95,28.0,1009.5,952.6,689.73
2016,5,17,12,30,939.0,116.0,2.9,28.0,1006.0,974.2,703.25
2016,5,17,12,45,939.0,114.0,2.85,28.5,995.5,992.38,713.17
2016,5,17,13,0,939.0,112.0,2.8,29.0,985.0,1007.55,721.2
2016,5,17,13,15,935.0,111.5,2.75,29.0,967.0,1017.31,727.29
2016,5,17,13,30,931.0,111.0,2.7,29.0,949.0,1023.87,731.5
2016,5,17,13,45,924.0,110.5,2.7,29.0,923.0,1024.29,732.45
2016,5,17,14,0,917.0,110.0,2.7,29.0,897.0,1021.51,731.55
2016,5,17,14,15,909.5,108.5,2.7,29.0,865.0,1014.01,727.81
2016,5,17,14,30,902.0,107.0,2.7,29.0,833.0,1003.4,722.24
2016,5,17,14,45,891.5,105.0,2.7,29.0,795.0,986.32,712.65
2016,5,17,15,0,881.0,103.0,2.7,29.0,757.0,966.38,701.34
2016,5,17,15,15,868.0,100.5,2.7,28.5,714.0,940.8,687.77
2016,5,17,15,30,855.0,98.0,2.7,28.0,671.0,912.76,672.52
2016,5,17,15,45,839.0,95.0,2.7,28.0,624.5,886.86,657.28
2016,5,17,16,0,823.0,92.0,2.7,28.0,578.0,851.13,635.31
2016,5,17,16,15,801.0,88.5,2.65,27.5,527.5,807.89,608.89
2016,5,17,16,30,779.0,85.0,2.6,27.0,477.0,763.44,581.17
2016,5,17,16,45,750.0,81.0,2.55,26.5,425.0,711.89,547.8
2016,5,17,17,0,721.0,77.0,2.5,26.0,373.0,660.15,513.42
2016,5,17,17,15,681.0,71.5,2.35,25.0,321.0,602.46,474.07
2016,5,17,17,30,641.0,66.0,2.2,24.0,269.0,542.75,431.2
2016,5,17,17,45,580.5,60.0,2.1,23.0,218.0,471.0,376.41
2016,5,17,18,0,520.0,54.0,2.0,22.0,167.0,403.14,322.2
2016,5,17,18,15,433.0,45.0,1.85,21.0,122.0,321.16,254.47
2016,5,17,18,30,346.0,36.0,1.7,20.0,77.0,246.59,189.73
2016,5,17,18,45,209.0,23.0,1.6,19.0,44.5,148.88,88.89
2016,5,17,19,0,72.0,10.0,1.5,18.0,12.0,39.4,0.0
2016,5,17,19,15,36.0,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,104.5,16.5,1.95,13.5,26.0,12.96,0.0
2016,5,18,5,30,209.0,33.0,2.2,14.0,52.0,25.73,15.4
2016,5,18,5,45,310.0,45.0,2.45,15.0,93.5,34.42,24.31
2016,5,18,6,0,411.0,57.0,2.7,16.0,135.0,43.5,32.69
2016,5,18,6,15,477.5,65.5,2.6,16.5,183.5,48.04,36.94
2016,5,18,6,30,544.0,74.0,2.5,17.0,232.0,52.35,40.78
2016,5,18,6,45,593.5,80.5,2.45,17.5,283.5,54.74,42.79
2016,5,18,7,0,643.0,87.0,2.4,18.0,335.0,56.98,44.57
2016,5,18,7,15,676.5,92.0,2.3,19.0,386.5,69.99,44.47
2016,5,18,7,30,710.0,97.0,2.2,20.0,438.0,112.24,62.04
2016,5,18,7,45,736.0,101.5,2.1,21.0,488.0,157.06,91.0
2016,5,18,8,0,762.0,106.0,2.0,22.0,538.0,210.11,131.71
2016,5,18,8,15,781.5,109.5,1.95,22.5,585.5,258.12,171.51
2016,5,18,8,30,801.0,113.0,1.9,23.0,633.0,308.11,213.82
2016,5,18,8,45,816.0,115.5,1.9,24.0,676.5,357.61,255.31
2016,5,18,9,0,831.0,118.0,1.9,25.0,720.0,408.23,296.75
2016,5,18,9,15,842.0,120.0,1.95,25.5,758.5,457.64,336.92
2016,5,18,9,30,853.0,122.0,2.0,26.0,797.0,511.76,379.25
2016,5,18,9,45,865.5,121.5,2.1,26.5,830.5,559.68,416.21
2016,5,18,10,0,878.0,121.0,2.2,27.0,864.0,607.5,452.14
2016,5,18,10,15,884.0,122.5,2.3,27.5,890.0,652.71,485.24
2016,5,18,10,30,890.0,124.0,2.4,28.0,916.0,696.89,516.8
2016,5,18,10,45,892.0,126.0,2.5,28.5,935.0,737.49,545.17
2016,5,18,11,0,894.0,128.0,2.6,29.0,954.0,776.41,570.69
2016,5,18,11,15,896.0,128.5,2.65,29.0,966.0,812.21,594.35
2016,5,18,11,30,898.0,129.0,2.7,29.0,978.0,846.03,616.61
2016,5,18,11,45,896.0,131.5,2.8,29.5,981.5,876.21,635.48
2016,5,18,12,0,894.0,134.0,2.9,30.0,985.0,904.0,652.74
2016,5,18,12,15,893.5,133.5,2.95,30.0,982.5,927.87,668.41
2016,5,18,12,30,893.0,133.0,3.0,30.0,980.0,949.14,682.46
2016,5,18,12,45,890.0,133.0,3.05,30.0,969.5,965.84,693.67
2016,5,18,13,0,887.0,133.0,3.1,30.0,959.0,979.67,703.15
2016,5,18,13,15,883.0,132.0,3.15,30.0,941.5,988.6,709.62
2016,5,18,13,30,879.0,131.0,3.2,30.0,924.0,994.49,714.3
2016,5,18,13,45,877.0,127.5,3.25,30.0,900.5,996.73,716.79
2016,5,18,14,0,875.0,124.0,3.3,30.0,877.0,995.85,717.42
2016,5,18,14,15,867.5,122.0,3.3,29.5,846.0,988.07,714.82
2016,5,18,14,30,860.0,120.0,3.3,29.0,815.0,977.3,710.43
2016,5,18,14,45,853.0,116.5,3.35,29.0,778.5,962.49,702.44
2016,5,18,15,0,846.0,113.0,3.4,29.0,742.0,944.83,692.65
2016,5,18,15,15,833.0,110.5,3.4,28.5,700.5,928.12,684.59
2016,5,18,15,30,820.0,108.0,3.4,28.0,659.0,900.75,669.38
2016,5,18,15,45,799.5,106.0,3.4,27.5,612.0,864.92,648.33
2016,5,18,16,0,779.0,104.0,3.4,27.0,565.0,827.37,625.87
2016,5,18,16,15,756.0,100.5,3.3,26.0,516.0,784.46,599.95
2016,5,18,16,30,733.0,97.0,3.2,25.0,467.0,744.4,575.52
2016,5,18,16,45,701.5,92.5,3.1,24.0,416.0,691.93,541.46
2016,5,18,17,0,670.0,88.0,3.0,23.0,365.0,639.6,506.55
2016,5,18,17,15,628.5,81.5,2.9,22.0,313.5,577.99,463.4
2016,5,18,17,30,587.0,75.0,2.8,21.0,262.0,517.93,418.7
2016,5,18,17,45,537.0,66.5,2.75,20.0,213.5,451.88,367.36
2016,5,18,18,0,487.0,58.0,2.7,19.0,165.0,388.88,316.09
2016,5,18,18,15,400.5,48.0,2.65,18.0,120.5,307.24,247.57
2016,5,18,18,30,314.0,38.0,2.6,17.0,76.0,232.96,182.4
2016,5,18,18,45,189.5,24.5,2.6,16.5,44.5,140.23,87.96
2016,5,18,19,0,65.0,11.0,2.6,16.0,13.0,37.56,0.0
2016,5,18,19,15,32.5,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,93.5,18.5,4.25,12.0,27.5,14.57,0.0
2016,5,19,5,30,187.0,37.0,4.4,12.0,55.0,28.93,18.32
2016,5,19,5,45,287.0,50.5,4.55,12.0,97.0,38.73,28.41
2016,5,19,6,0,387.0,64.0,4.7,12.0,139.0,48.13,37.37
2016,5,19,6,15,454.5,73.5,4.75,12.0,187.0,55.02,43.88
2016,5,19,6,30,522.0,83.0,4.8,12.0,235.0,59.87,48.37
2016,5,19,6,45,444.5,107.0,4.9,12.5,254.0,75.04,61.82
2016,5,19,7,0,367.0,131.0,5.0,13.0,273.0,89.57,74.46
2016,5,19,7,15,537.5,108.5,4.85,13.5,350.0,80.9,55.69
2016,5,19,7,30,708.0,86.0,4.7,14.0,427.0,110.52,61.91
2016,5,19,7,45,710.0,98.5,4.55,14.5,471.5,153.01,91.35
2016,5,19,8,0,712.0,111.0,4.4,15.0,516.0,201.22,130.93
2016,5,19,8,15,525.0,190.0,4.35,15.5,502.5,260.5,188.7
2016,5,19,8,30,338.0,269.0,4.3,16.0,489.0,305.23,232.39
2016,5,19,8,45,589.0,196.0,4.3,16.5,610.5,344.25,259.58
2016,5,19,9,0,840.0,123.0,4.3,17.0,732.0,416.99,316.26
2016,5,19,9,15,853.5,125.5,4.3,17.0,773.0,468.33,360.53
2016,5,19,9,30,867.0,128.0,4.3,17.0,814.0,524.42,407.39
2016,5,19,9,45,871.5,133.5,4.3,17.5,847.5,573.71,447.19
2016,5,19,10,0,876.0,139.0,4.3,18.0,881.0,622.24,485.25
2016,5,19,10,15,884.0,140.5,4.25,18.0,909.0,668.7,521.58
2016,5,19,10,30,892.0,142.0,4.2,18.0,937.0,714.32,556.56
2016,5,19,10,45,902.0,140.5,4.2,18.5,960.0,757.75,588.36
2016,5,19,11,0,912.0,139.0,4.2,19.0,983.0,800.05,617.64
2016,5,19,11,15,914.5,139.5,4.2,19.0,995.0,836.97,643.21
2016,5,19,11,30,917.0,140.0,4.2,19.0,1007.0,871.91,667.28
2016,5,19,11,45,916.5,141.0,4.25,19.5,1012.0,902.68,687.28
2016,5,19,12,0,916.0,142.0,4.3,20.0,1017.0,931.07,705.56
2016,5,19,12,15,915.5,142.0,4.3,20.0,1013.5,956.05,722.56
2016,5,19,12,30,915.0,142.0,4.3,20.0,1010.0,978.4,737.79
2016,5,19,12,45,920.0,136.5,4.35,20.0,1001.5,997.88,751.44
2016,5,19,13,0,925.0,131.0,4.4,20.0,993.0,1014.48,763.23
2016,5,19,13,15,701.5,245.0,4.45,20.0,891.5,941.5,714.09
2016,5,19,13,30,478.0,359.0,4.5,20.0,790.0,848.52,644.46
2016,5,19,13,45,694.5,241.5,4.55,20.0,849.0,951.05,724.0
2016,5,19,14,0,911.0,124.0,4.6,20.0,908.0,1031.84,779.99
2016,5,19,14,15,731.0,200.5,4.7,19.5,815.5,953.09,728.61
2016,5,19,14,30,551.0,277.0,4.8,19.0,723.0,854.78,660.1
2016,5,19,14,45,711.0,198.0,4.9,19.0,745.5,929.08,718.28
2016,5,19,15,0,871.0,119.0,5.0,19.0,768.0,976.17,753.16
2016,5,19,15,15,691.0,170.0,4.9,18.5,667.0,867.1,677.6
2016,5,19,15,30,511.0,221.0,4.8,18.0,566.0,741.41,586.35
2016,5,19,15,45,465.0,219.0,4.75,17.5,516.0,689.5,549.73
2016,5,19,16,0,419.0,217.0,4.7,17.0,466.0,637.97,512.33
2016,5,19,16,15,545.0,160.5,4.7,16.5,455.0,672.07,544.7
2016,5,19,16,30,671.0,104.0,4.7,16.0,444.0,702.45,571.15
2016,5,19,16,45,585.0,111.0,4.75,15.5,384.5,622.33,512.15
2016,5,19,17,0,499.0,118.0,4.8,15.0,325.0,539.75,448.57
2016,5,19,17,15,442.0,114.5,4.7,14.5,279.5,477.69,399.35
2016,5,19,17,30,385.0,111.0,4.6,14.0,234.0,418.96,351.39
2016,5,19,17,45,333.5,96.5,4.6,13.5,189.5,353.97,297.38
2016,5,19,18,0,282.0,82.0,4.6,13.0,145.0,292.67,244.78
2016,5,19,18,15,219.5,65.0,4.55,12.5,106.5,215.77,177.92
2016,5,19,18,30,157.0,48.0,4.5,12.0,68.0,155.15,123.33
2016,5,19,18,45,78.5,30.0,4.45,12.0,40.0,88.87,56.88
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,11.44,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,85.0,19.5,4.2,10.0,28.0,16.31,0.0
2016,5,20,5,30,170.0,39.0,4.3,10.0,56.0,30.51,19.95
2016,5,20,5,45,282.5,51.5,4.4,10.5,98.5,39.47,29.28
2016,5,20,6,0,395.0,64.0,4.5,11.0,141.0,48.09,37.5
2016,5,20,6,15,464.5,73.0,4.5,11.5,190.0,54.45,43.47
2016,5,20,6,30,534.0,82.0,4.5,12.0,239.0,58.91,47.51
2016,5,20,6,45,409.5,113.0,4.5,12.5,247.0,79.23,65.55
2016,5,20,7,0,285.0,144.0,4.5,13.0,255.0,105.28,88.35
2016,5,20,7,15,498.0,124.5,4.5,13.5,351.5,94.51,67.13
2016,5,20,7,30,711.0,105.0,4.5,14.0,448.0,121.0,70.21
2016,5,20,7,45,742.5,107.5,4.5,14.5,499.5,165.05,99.8
2016,5,20,8,0,774.0,110.0,4.5,15.0,551.0,218.13,142.17
2016,5,20,8,15,793.5,113.5,4.5,15.0,599.0,266.7,184.48
2016,5,20,8,30,813.0,117.0,4.5,15.0,647.0,317.26,229.65
2016,5,20,8,45,828.0,120.0,4.5,15.5,691.5,367.72,274.51
2016,5,20,9,0,843.0,123.0,4.5,16.0,736.0,419.3,319.58
2016,5,20,9,15,652.5,210.5,4.55,16.0,700.0,448.4,348.05
2016,5,20,9,30,462.0,298.0,4.6,16.0,664.0,464.35,363.27
2016,5,20,9,45,680.5,210.0,4.7,16.0,774.0,531.34,418.03
2016,5,20,10,0,899.0,122.0,4.8,16.0,884.0,622.41,491.46
2016,5,20,10,15,686.5,237.0,4.8,16.0,830.0,626.1,493.12
2016,5,20,10,30,474.0,352.0,4.8,16.0,776.0,618.62,484.83
2016,5,20,10,45,481.0,363.0,4.85,16.5,801.0,657.53,513.67
2016,5,20,11,0,488.0,374.0,4.9,17.0,826.0,696.41,541.82
2016,5,20,11,15,464.0,385.0,4.9,17.0,819.5,711.12,552.32
2016,5,20,11,30,440.0,396.0,4.9,17.0,813.0,723.49,561.03
2016,5,20,11,45,446.0,398.5,4.95,17.0,823.0,751.18,581.7
2016,5,20,12,0,452.0,401.0,5.0,17.0,833.0,778.18,601.69
2016,5,20,12,15,341.0,438.0,4.95,17.0,763.5,729.4,563.23
2016,5,20,12,30,230.0,475.0,4.9,17.0,694.0,672.38,518.59
2016,5,20,12,45,302.0,445.0,4.9,17.0,729.0,726.68,561.08
2016,5,20,13,0,374.0,415.0,4.9,17.0,764.0,776.36,599.52
2016,5,20,13,15,378.0,403.0,4.9,17.0,750.0,778.5,601.62
2016,5,20,13,30,382.0,391.0,4.9,17.0,736.0,778.97,602.85
2016,5,20,13,45,226.0,394.5,4.9,17.0,597.5,637.25,495.65
2016,5,20,14,0,70.0,398.0,4.9,17.0,459.0,469.27,365.84
2016,5,20,14,15,68.0,381.5,4.9,16.5,439.0,453.13,355.35
2016,5,20,14,30,66.0,365.0,4.9,16.0,419.0,436.52,343.95
2016,5,20,14,45,55.0,338.5,4.9,16.0,382.0,399.81,316.02
2016,5,20,15,0,44.0,312.0,4.9,16.0,345.0,362.7,287.58
2016,5,20,15,15,43.0,295.0,4.85,15.5,325.5,345.37,275.25
2016,5,20,15,30,42.0,278.0,4.8,15.0,306.0,327.79,262.57
2016,5,20,15,45,140.5,267.5,4.75,15.0,353.0,421.81,341.21
2016,5,20,16,0,239.0,257.0,4.7,15.0,400.0,511.41,414.75
2016,5,20,16,15,489.0,180.0,4.6,14.5,439.5,647.3,528.47
2016,5,20,16,30,739.0,103.0,4.5,14.0,479.0,758.37,617.27
2016,5,20,16,45,701.5,99.5,4.4,14.0,426.0,702.16,575.15
2016,5,20,17,0,664.0,96.0,4.3,14.0,373.0,646.4,533.61
2016,5,20,17,15,620.5,90.0,4.15,13.5,321.0,584.06,486.41
2016,5,20,17,30,577.0,84.0,4.0,13.0,269.0,523.33,438.2
2016,5,20,17,45,516.5,75.5,3.85,13.0,219.5,450.65,377.83
2016,5,20,18,0,456.0,67.0,3.7,13.0,170.0,381.71,318.7
2016,5,20,18,15,366.5,56.0,3.45,12.5,125.0,296.32,244.71
2016,5,20,18,30,277.0,45.0,3.2,12.0,80.0,222.32,178.25
2016,5,20,18,45,156.0,29.5,3.0,11.5,47.5,134.71,91.16
2016,5,20,19,0,35.0,14.0,2.8,11.0,15.0,28.03,0.0
2016,5,20,19,15,17.5,7.0,2.8,11.0,7.5,6.67,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,11.0,12.5,11.59,0.0
2016,5,21,5,30,0.0,25.0,1.8,11.0,25.0,23.22,13.9
2016,5,21,5,45,0.0,43.5,2.0,11.5,43.5,39.57,29.31
2016,5,21,6,0,0.0,62.0,2.2,12.0,62.0,55.58,44.05
2016,5,21,6,15,4.0,82.0,2.25,12.0,83.0,72.6,59.61
2016,5,21,6,30,8.0,102.0,2.3,12.0,104.0,89.47,74.78
2016,5,21,6,45,14.0,121.0,2.4,12.5,126.0,105.46,88.75
2016,5,21,7,0,20.0,140.0,2.5,13.0,148.0,121.32,102.31
2016,5,21,7,15,87.0,172.0,2.55,13.5,213.0,141.16,112.21
2016,5,21,7,30,154.0,204.0,2.6,14.0,278.0,168.63,129.91
2016,5,21,7,45,150.0,227.5,2.7,14.5,306.5,196.36,150.91
2016,5,21,8,0,146.0,251.0,2.8,15.0,335.0,224.03,172.78
2016,5,21,8,15,201.0,269.0,2.85,15.0,395.0,261.32,200.8
2016,5,21,8,30,256.0,287.0,2.9,15.0,455.0,296.58,227.95
2016,5,21,8,45,253.5,309.5,3.0,15.5,485.0,329.73,254.9
2016,5,21,9,0,251.0,332.0,3.1,16.0,515.0,362.88,281.43
2016,5,21,9,15,169.5,350.0,3.15,15.5,476.5,365.6,285.57
2016,5,21,9,30,88.0,368.0,3.2,15.0,438.0,359.58,281.88
2016,5,21,9,45,56.0,343.0,3.25,15.0,388.5,330.18,259.12
2016,5,21,10,0,24.0,318.0,3.3,15.0,339.0,302.07,236.99
2016,5,21,10,15,49.0,368.0,3.3,15.0,411.5,357.73,280.22
2016,5,21,10,30,74.0,418.0,3.3,15.0,484.0,422.06,329.29
2016,5,21,10,45,45.0,357.0,3.3,15.0,397.5,355.21,277.59
2016,5,21,11,0,16.0,296.0,3.3,15.0,311.0,285.2,223.03
2016,5,21,11,15,128.5,383.0,3.25,15.0,505.0,451.86,353.75
2016,5,21,11,30,241.0,470.0,3.2,15.0,699.0,629.78,486.78
2016,5,21,11,45,170.5,470.5,3.2,15.0,633.0,584.05,450.64
2016,5,21,12,0,100.0,471.0,3.2,15.0,567.0,530.87,409.78
2016,5,21,12,15,110.0,473.0,3.2,15.0,578.5,548.46,423.46
2016,5,21,12,30,120.0,475.0,3.2,15.0,590.0,571.78,440.94
2016,5,21,12,45,71.0,407.0,3.2,15.0,475.0,460.01,357.12
2016,5,21,13,0,22.0,339.0,3.2,15.0,360.0,342.59,267.18
2016,5,21,13,15,20.0,323.0,3.2,15.0,342.0,326.52,255.38
2016,5,21,13,30,18.0,307.0,3.2,15.0,324.0,310.15,242.98
2016,5,21,13,45,14.0,268.5,3.2,15.0,281.0,269.52,211.58
2016,5,21,14,0,10.0,230.0,3.2,15.0,238.0,228.58,179.65
2016,5,21,14,15,5.0,156.5,3.15,15.0,160.5,152.59,119.24
2016,5,21,14,30,0.0,83.0,3.1,15.0,83.0,77.51,58.35
2016,5,21,14,45,37.0,209.5,3.1,15.0,237.0,244.78,195.16
2016,5,21,15,0,74.0,336.0,3.1,15.0,391.0,418.03,331.06
2016,5,21,15,15,40.5,269.0,3.05,15.0,299.0,314.13,249.51
2016,5,21,15,30,7.0,202.0,3.0,15.0,207.0,201.28,159.6
2016,5,21,15,45,133.0,228.5,2.95,15.0,308.0,370.12,299.27
2016,5,21,16,0,259.0,255.0,2.9,15.0,409.0,526.89,423.64
2016,5,21,16,15,371.5,207.5,2.85,15.0,408.5,564.07,455.78
2016,5,21,16,30,484.0,160.0,2.8,15.0,408.0,607.98,492.94
2016,5,21,16,45,354.0,162.5,2.75,15.0,333.5,479.29,392.3
2016,5,21,17,0,224.0,165.0,2.7,15.0,259.0,374.16,307.64
2016,5,21,17,15,385.0,125.5,2.55,14.5,261.0,450.53,373.17
2016,5,21,17,30,546.0,86.0,2.4,14.0,263.0,504.99,418.65
2016,5,21,17,45,498.5,75.5,2.3,13.5,215.0,439.66,365.35
2016,5,21,18,0,451.0,65.0,2.2,13.0,167.0,377.18,313.05
2016,5,21,18,15,368.5,54.0,1.95,12.5,123.5,297.72,244.63
2016,5,21,18,30,286.0,43.0,1.7,12.0,80.0,224.15,179.3
2016,5,21,18,45,173.5,28.0,1.45,11.5,48.0,141.13,97.5
2016,5,21,19,0,61.0,13.0,1.2,11.0,16.0,38.09,0.0
2016,5,21,19,15,30.5,6.5,1.15,10.5,8.0,6.2,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,19.0,1.35,10.5,29.5,14.91,0.0
2016,5,22,5,30,207.0,38.0,1.6,11.0,59.0,29.63,19.4
2016,5,22,5,45,305.0,50.5,1.85,11.5,101.0,38.61,28.5
2016,5,22,6,0,403.0,63.0,2.1,12.0,143.0,47.23,36.64
2016,5,22,6,15,210.5,84.5,2.1,12.5,127.0,65.63,53.3
2016,5,22,6,30,18.0,106.0,2.1,13.0,111.0,92.52,77.2
2016,5,22,6,45,24.5,125.5,2.1,13.5,134.5,103.96,87.05
2016,5,22,7,0,31.0,145.0,2.1,14.0,158.0,118.72,99.6
2016,5,22,7,15,52.0,172.0,2.05,14.5,196.5,140.51,111.67
2016,5,22,7,30,73.0,199.0,2.0,15.0,235.0,167.06,130.95
2016,5,22,7,45,235.0,205.5,1.95,15.5,337.0,184.64,136.89
2016,5,22,8,0,397.0,212.0,1.9,16.0,439.0,226.6,163.34
2016,5,22,8,15,336.5,248.0,1.9,16.0,452.0,270.05,201.45
2016,5,22,8,30,276.0,284.0,1.9,16.0,465.0,300.47,228.65
2016,5,22,8,45,390.5,266.0,1.95,16.5,540.5,336.43,255.33
2016,5,22,9,0,505.0,248.0,2.0,17.0,616.0,389.5,296.29
2016,5,22,9,15,510.5,263.0,2.05,17.0,652.5,432.29,331.19
2016,5,22,9,30,516.0,278.0,2.1,17.0,689.0,475.46,365.72
2016,5,22,9,45,450.5,320.5,2.15,17.5,690.0,503.65,387.25
2016,5,22,10,0,385.0,363.0,2.2,18.0,691.0,530.66,406.75
2016,5,22,10,15,414.0,361.5,2.25,18.0,724.0,564.86,432.98
2016,5,22,10,30,443.0,360.0,2.3,18.0,757.0,605.71,463.67
2016,5,22,10,45,667.5,247.0,2.4,18.5,859.5,687.56,526.96
2016,5,22,11,0,892.0,134.0,2.5,19.0,962.0,783.28,597.8
2016,5,22,11,15,894.0,134.5,2.6,19.0,974.0,818.92,622.07
2016,5,22,11,30,896.0,135.0,2.7,19.0,986.0,852.62,645.43
2016,5,22,11,45,894.5,137.0,2.85,19.0,990.0,882.64,666.62
2016,5,22,12,0,893.0,139.0,3.0,19.0,994.0,910.33,686.24
2016,5,22,12,15,892.0,139.0,3.1,19.0,991.0,934.18,702.96
2016,5,22,12,30,891.0,139.0,3.2,19.0,988.0,955.46,718.03
2016,5,22,12,45,886.0,140.0,3.3,19.0,977.0,971.26,729.5
2016,5,22,13,0,881.0,141.0,3.4,19.0,966.0,984.18,739.18
2016,5,22,13,15,877.0,140.5,3.5,18.5,948.5,993.64,748.09
2016,5,22,13,30,873.0,140.0,3.6,18.0,931.0,1000.12,755.15
2016,5,22,13,45,863.5,140.5,3.7,18.0,905.5,999.22,755.94
2016,5,22,14,0,854.0,141.0,3.8,18.0,880.0,995.32,754.85
2016,5,22,14,15,846.0,139.0,3.85,17.5,849.0,996.25,758.31
2016,5,22,14,30,838.0,137.0,3.9,17.0,818.0,985.48,753.82
2016,5,22,14,45,602.5,226.0,3.95,17.0,704.5,855.04,663.43
2016,5,22,15,0,367.0,315.0,4.0,17.0,591.0,704.29,550.11
2016,5,22,15,15,345.0,301.0,3.95,16.5,548.5,666.37,524.79
2016,5,22,15,30,323.0,287.0,3.9,16.0,506.0,627.74,497.92
2016,5,22,15,45,279.0,273.0,3.9,16.0,453.0,568.64,453.86
2016,5,22,16,0,235.0,259.0,3.9,16.0,400.0,496.27,399.16
2016,5,22,16,15,202.0,238.5,3.8,15.5,352.5,441.36,357.76
2016,5,22,16,30,169.0,218.0,3.7,15.0,305.0,387.47,316.24
2016,5,22,16,45,392.5,155.0,3.6,15.0,328.5,515.82,424.45
2016,5,22,17,0,616.0,92.0,3.5,15.0,352.0,606.18,498.93
2016,5,22,17,15,591.0,88.0,3.35,14.5,310.0,561.56,464.96
2016,5,22,17,30,566.0,84.0,3.2,14.0,268.0,517.17,430.05
2016,5,22,17,45,514.0,74.5,3.1,13.5,219.5,449.25,374.95
2016,5,22,18,0,462.0,65.0,3.0,13.0,171.0,384.5,320.47
2016,5,22,18,15,380.5,54.0,2.65,12.5,127.0,305.04,251.65
2016,5,22,18,30,299.0,43.0,2.3,12.0,83.0,231.01,185.64
2016,5,22,18,45,189.0,28.5,2.0,12.0,50.0,149.2,105.12
2016,5,22,19,0,79.0,14.0,1.7,12.0,17.0,46.75,0.0
2016,5,22,19,15,39.5,7.0,1.6,11.5,8.5,21.61,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
