Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,11.5,17.5,2.15,11.5,18.5,16.14,0.0
2016,5,23,5,30,23.0,35.0,2.3,12.0,37.0,31.06,20.59
2016,5,23,5,45,48.5,55.0,2.5,12.5,63.5,47.51,36.19
2016,5,23,6,0,74.0,75.0,2.7,13.0,90.0,61.28,48.94
2016,5,23,6,15,92.0,97.0,2.75,13.0,121.0,77.65,63.87
2016,5,23,6,30,110.0,119.0,2.8,13.0,152.0,93.55,78.12
2016,5,23,6,45,130.0,138.5,2.85,13.5,184.5,107.42,90.15
2016,5,23,7,0,150.0,158.0,2.9,14.0,217.0,120.87,101.55
2016,5,23,7,15,85.0,166.5,2.9,14.5,201.0,138.1,109.14
2016,5,23,7,30,20.0,175.0,2.9,15.0,185.0,154.12,122.53
2016,5,23,7,45,33.0,203.0,2.9,15.5,221.5,172.75,136.35
2016,5,23,8,0,46.0,231.0,2.9,16.0,258.0,200.32,157.38
2016,5,23,8,15,53.0,255.0,2.9,16.0,288.0,225.35,176.86
2016,5,23,8,30,60.0,279.0,2.9,16.0,318.0,251.38,197.15
2016,5,23,8,45,56.0,295.0,2.95,16.5,333.5,268.72,210.41
2016,5,23,9,0,52.0,311.0,3.0,17.0,349.0,285.71,223.23
2016,5,23,9,15,233.0,315.5,3.0,17.0,499.5,359.84,279.56
2016,5,23,9,30,414.0,320.0,3.0,17.0,650.0,460.41,356.66
2016,5,23,9,45,620.5,234.0,3.05,17.5,751.0,521.72,404.68
2016,5,23,10,0,827.0,148.0,3.1,18.0,852.0,602.69,467.88
2016,5,23,10,15,833.5,149.5,3.15,18.0,878.0,646.75,502.09
2016,5,23,10,30,840.0,151.0,3.2,18.0,904.0,690.01,535.22
2016,5,23,10,45,844.5,152.5,3.25,18.0,923.0,730.87,565.99
2016,5,23,11,0,849.0,154.0,3.3,18.0,942.0,769.11,594.08
2016,5,23,11,15,851.5,154.5,3.3,18.0,954.0,803.78,618.04
2016,5,23,11,30,854.0,155.0,3.3,18.0,966.0,836.66,640.63
2016,5,23,11,45,859.5,152.0,3.35,18.0,972.0,867.07,661.72
2016,5,23,12,0,865.0,149.0,3.4,18.0,978.0,895.54,681.43
2016,5,23,12,15,864.5,149.0,3.45,18.0,975.5,919.27,697.9
2016,5,23,12,30,864.0,149.0,3.5,18.0,973.0,940.54,712.76
2016,5,23,12,45,834.0,167.5,3.55,18.0,956.0,956.86,724.32
2016,5,23,13,0,804.0,186.0,3.6,18.0,939.0,963.46,729.38
2016,5,23,13,15,799.0,184.5,3.55,18.0,921.5,971.1,734.68
2016,5,23,13,30,794.0,183.0,3.5,18.0,904.0,975.85,738.1
2016,5,23,13,45,788.5,180.5,3.5,18.0,880.0,976.19,739.03
2016,5,23,14,0,783.0,178.0,3.5,18.0,856.0,973.62,738.13
2016,5,23,14,15,774.0,175.5,3.45,17.5,825.5,964.73,734.11
2016,5,23,14,30,765.0,173.0,3.4,17.0,795.0,953.05,728.31
2016,5,23,14,45,757.5,167.0,3.35,17.0,760.0,942.22,721.85
2016,5,23,15,0,750.0,161.0,3.3,17.0,725.0,922.96,709.64
2016,5,23,15,15,735.0,157.0,3.2,17.0,683.5,896.32,692.06
2016,5,23,15,30,720.0,153.0,3.1,17.0,642.0,867.55,673.04
2016,5,23,15,45,705.5,146.0,3.05,17.0,598.0,833.84,650.78
2016,5,23,16,0,691.0,139.0,3.0,17.0,554.0,798.33,627.13
2016,5,23,16,15,666.0,133.5,2.95,16.5,506.0,753.92,597.9
2016,5,23,16,30,641.0,128.0,2.9,16.0,458.0,708.74,567.61
2016,5,23,16,45,617.0,118.5,2.9,16.0,409.0,659.24,532.64
2016,5,23,17,0,593.0,109.0,2.9,16.0,360.0,609.47,496.59
2016,5,23,17,15,551.0,101.5,2.8,15.5,310.5,548.83,450.8
2016,5,23,17,30,509.0,94.0,2.7,15.0,261.0,489.76,404.82
2016,5,23,17,45,461.0,82.5,2.6,15.0,214.0,420.5,348.56
2016,5,23,18,0,413.0,71.0,2.5,15.0,167.0,359.08,296.75
2016,5,23,18,15,333.5,59.0,2.35,14.5,124.0,282.85,231.5
2016,5,23,18,30,254.0,47.0,2.2,14.0,81.0,213.7,170.46
2016,5,23,18,45,157.0,31.0,2.1,14.0,49.0,138.12,97.75
2016,5,23,19,0,60.0,15.0,2.0,14.0,17.0,49.25,0.0
2016,5,23,19,15,30.0,7.5,2.0,13.5,8.5,18.53,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,13.5,2.35,12.0,13.5,12.52,0.0
2016,5,24,5,30,0.0,27.0,2.5,12.0,27.0,25.08,15.61
2016,5,24,5,45,0.0,46.5,2.7,12.5,46.5,42.09,31.46
2016,5,24,6,0,0.0,66.0,2.9,13.0,66.0,58.83,46.79
2016,5,24,6,15,7.0,85.5,2.9,13.0,88.0,75.42,61.9
2016,5,24,6,30,14.0,105.0,2.9,13.0,110.0,91.88,76.65
2016,5,24,6,45,20.5,125.0,2.95,13.5,132.5,108.58,91.17
2016,5,24,7,0,27.0,145.0,3.0,14.0,155.0,118.81,99.74
2016,5,24,7,15,15.5,151.0,3.0,14.0,157.0,132.31,105.81
2016,5,24,7,30,4.0,157.0,3.0,14.0,159.0,139.09,111.2
2016,5,24,7,45,194.5,186.5,3.05,14.5,298.0,166.86,124.98
2016,5,24,8,0,385.0,216.0,3.1,15.0,437.0,235.93,172.61
2016,5,24,8,15,320.0,252.5,3.1,15.5,446.5,270.49,203.65
2016,5,24,8,30,255.0,289.0,3.1,16.0,456.0,298.99,229.23
2016,5,24,8,45,304.5,298.5,3.15,16.5,511.5,339.78,260.99
2016,5,24,9,0,354.0,308.0,3.2,17.0,567.0,385.45,296.67
2016,5,24,9,15,272.0,344.5,3.2,17.0,550.0,399.56,309.45
2016,5,24,9,30,190.0,381.0,3.2,17.0,533.0,412.87,320.35
2016,5,24,9,45,517.5,262.0,3.25,17.5,698.0,492.6,383.02
2016,5,24,10,0,845.0,143.0,3.3,18.0,863.0,609.5,473.82
2016,5,24,10,15,852.0,144.5,3.35,18.0,890.0,656.24,509.82
2016,5,24,10,30,859.0,146.0,3.4,18.0,917.0,699.68,543.14
2016,5,24,10,45,865.0,147.0,3.45,18.5,937.0,740.95,573.2
2016,5,24,11,0,871.0,148.0,3.5,19.0,957.0,780.92,601.04
2016,5,24,11,15,874.0,148.5,3.5,19.0,970.0,816.67,625.67
2016,5,24,11,30,877.0,149.0,3.5,19.0,983.0,850.61,648.91
2016,5,24,11,45,880.0,148.0,3.55,19.0,988.5,881.3,670.08
2016,5,24,12,0,883.0,147.0,3.6,19.0,994.0,909.89,689.79
2016,5,24,12,15,882.5,147.0,3.6,19.0,991.5,934.03,706.16
2016,5,24,12,30,882.0,147.0,3.6,19.0,989.0,955.66,720.86
2016,5,24,12,45,876.0,149.0,3.65,19.0,978.0,971.4,731.97
2016,5,24,13,0,870.0,151.0,3.7,19.0,967.0,984.29,741.28
2016,5,24,13,15,866.0,150.0,3.7,18.5,949.5,993.3,749.18
2016,5,24,13,30,862.0,149.0,3.7,18.0,932.0,999.34,755.25
2016,5,24,13,45,856.5,147.0,3.7,18.0,907.5,999.93,756.34
2016,5,24,14,0,851.0,145.0,3.7,18.0,883.0,1006.44,761.64
2016,5,24,14,15,842.5,143.0,3.7,18.0,852.0,998.22,757.01
2016,5,24,14,30,834.0,141.0,3.7,18.0,821.0,987.04,750.61
2016,5,24,14,45,828.0,136.0,3.7,18.0,785.0,972.13,741.76
2016,5,24,15,0,822.0,131.0,3.7,18.0,749.0,954.35,731.05
2016,5,24,15,15,808.0,128.0,3.65,18.0,707.0,928.46,714.46
2016,5,24,15,30,794.0,125.0,3.6,18.0,665.0,900.22,696.27
2016,5,24,15,45,780.5,119.0,3.6,18.0,620.0,866.87,674.71
2016,5,24,16,0,767.0,113.0,3.6,18.0,575.0,831.49,651.56
2016,5,24,16,15,744.0,109.0,3.55,17.5,526.0,792.62,626.58
2016,5,24,16,30,721.0,105.0,3.5,17.0,477.0,748.72,597.5
2016,5,24,16,45,696.0,98.5,3.45,16.5,427.0,699.41,563.78
2016,5,24,17,0,671.0,92.0,3.4,16.0,377.0,649.77,529.02
2016,5,24,17,15,630.5,86.0,3.3,15.5,326.0,589.38,484.75
2016,5,24,17,30,590.0,80.0,3.2,15.0,275.0,530.41,439.14
2016,5,24,17,45,536.5,72.0,3.15,15.0,225.5,462.31,383.73
2016,5,24,18,0,483.0,64.0,3.1,15.0,176.0,397.44,329.04
2016,5,24,18,15,401.0,54.0,2.95,14.5,131.5,317.77,260.83
2016,5,24,18,30,319.0,44.0,2.8,14.0,87.0,243.24,195.03
2016,5,24,18,45,197.5,30.0,2.65,13.5,53.0,155.43,112.26
2016,5,24,19,0,76.0,16.0,2.5,13.0,19.0,64.36,0.0
2016,5,24,19,15,38.0,8.0,2.45,12.5,9.5,22.1,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,7.0,2.25,12.0,7.0,6.48,0.0
2016,5,25,5,30,0.0,14.0,2.4,12.0,14.0,12.97,5.39
2016,5,25,5,45,0.0,24.0,2.55,12.0,24.0,22.26,14.07
2016,5,25,6,0,0.0,34.0,2.7,12.0,34.0,31.56,22.69
2016,5,25,6,15,0.0,45.0,2.7,12.5,45.0,41.8,32.02
2016,5,25,6,30,0.0,56.0,2.7,13.0,56.0,52.06,41.22
2016,5,25,6,45,0.0,67.5,2.7,13.5,67.5,62.8,50.67
2016,5,25,7,0,0.0,79.0,2.7,14.0,79.0,73.2,59.66
2016,5,25,7,15,0.0,89.5,2.7,14.0,89.5,82.65,64.6
2016,5,25,7,30,0.0,100.0,2.7,14.0,100.0,92.13,72.31
2016,5,25,7,45,7.0,149.0,2.75,14.5,153.0,134.92,107.06
2016,5,25,8,0,14.0,198.0,2.8,15.0,206.0,177.76,141.11
2016,5,25,8,15,13.5,209.5,2.9,15.5,218.0,189.48,149.9
2016,5,25,8,30,13.0,221.0,3.0,16.0,230.0,201.09,158.61
2016,5,25,8,45,31.0,264.5,3.1,16.5,287.0,237.24,186.33
2016,5,25,9,0,49.0,308.0,3.2,17.0,344.0,282.46,220.95
2016,5,25,9,15,41.5,314.5,3.25,17.0,346.5,289.89,226.54
2016,5,25,9,30,34.0,321.0,3.3,17.0,349.0,296.42,231.43
2016,5,25,9,45,221.0,336.5,3.35,17.5,524.5,401.07,312.49
2016,5,25,10,0,408.0,352.0,3.4,18.0,700.0,531.27,411.37
2016,5,25,10,15,645.0,240.0,3.45,17.5,810.0,605.83,471.62
2016,5,25,10,30,882.0,128.0,3.5,17.0,920.0,700.45,547.03
2016,5,25,10,45,885.5,129.5,3.55,17.0,939.0,741.12,577.59
2016,5,25,11,0,889.0,131.0,3.6,17.0,958.0,780.25,605.56
2016,5,25,11,15,891.5,131.5,3.6,17.0,970.5,816.06,630.46
2016,5,25,11,30,894.0,132.0,3.6,17.0,983.0,849.96,653.9
2016,5,25,11,45,898.0,130.5,3.6,17.0,988.5,881.32,675.45
2016,5,25,12,0,902.0,129.0,3.6,17.0,994.0,910.57,695.48
2016,5,25,12,15,901.5,129.0,3.6,17.0,991.5,934.91,712.11
2016,5,25,12,30,901.0,129.0,3.6,17.0,989.0,956.69,727.02
2016,5,25,12,45,891.0,133.5,3.65,17.5,977.0,971.18,735.95
2016,5,25,13,0,881.0,138.0,3.7,18.0,965.0,982.7,742.99
2016,5,25,13,15,877.0,137.0,3.75,18.0,947.5,991.64,749.79
2016,5,25,13,30,873.0,136.0,3.8,18.0,930.0,997.59,754.71
2016,5,25,13,45,872.5,131.5,3.85,18.0,907.0,1000.4,757.65
2016,5,25,14,0,872.0,127.0,3.9,18.0,884.0,1000.1,758.63
2016,5,25,14,15,864.0,125.0,3.95,18.0,853.0,991.96,754.41
2016,5,25,14,30,856.0,123.0,4.0,18.0,822.0,980.86,748.31
2016,5,25,14,45,851.5,118.0,4.05,18.0,787.0,967.05,740.45
2016,5,25,15,0,847.0,113.0,4.1,18.0,752.0,950.32,730.65
2016,5,25,15,15,834.5,110.5,4.1,18.0,710.5,934.21,721.09
2016,5,25,15,30,822.0,108.0,4.1,18.0,669.0,907.42,704.05
2016,5,25,15,45,808.0,104.0,4.1,18.0,624.0,875.25,683.18
2016,5,25,16,0,794.0,100.0,4.1,18.0,579.0,841.05,660.75
2016,5,25,16,15,773.0,96.0,4.05,17.5,530.5,798.99,633.35
2016,5,25,16,30,752.0,92.0,4.0,17.0,482.0,755.72,604.64
2016,5,25,16,45,726.0,87.5,3.95,16.5,431.5,706.89,571.16
2016,5,25,17,0,700.0,83.0,3.9,16.0,381.0,661.48,539.53
2016,5,25,17,15,662.0,78.0,3.8,15.5,330.5,603.15,496.79
2016,5,25,17,30,624.0,73.0,3.7,15.0,280.0,546.06,453.18
2016,5,25,17,45,565.5,67.0,3.6,14.5,230.0,475.85,396.5
2016,5,25,18,0,507.0,61.0,3.5,14.0,180.0,409.24,340.67
2016,5,25,18,15,425.5,52.0,3.35,13.5,135.5,329.99,272.43
2016,5,25,18,30,344.0,43.0,3.2,13.0,91.0,257.31,207.68
2016,5,25,18,45,209.5,30.5,3.05,13.0,56.0,161.83,118.63
2016,5,25,19,0,75.0,18.0,2.9,13.0,21.0,61.09,0.0
2016,5,25,19,15,37.5,9.0,2.9,12.5,10.5,22.91,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.0,20.5,2.75,12.0,30.5,16.04,2.02
2016,5,26,5,30,188.0,41.0,2.8,12.0,61.0,31.91,21.53
2016,5,26,5,45,281.0,54.0,2.9,12.5,102.0,41.2,30.72
2016,5,26,6,0,374.0,67.0,3.0,13.0,143.0,50.1,39.08
2016,5,26,6,15,438.0,77.0,3.0,13.5,190.5,56.29,44.8
2016,5,26,6,30,502.0,87.0,3.0,14.0,238.0,62.52,50.35
2016,5,26,6,45,551.0,93.5,3.0,14.5,288.5,64.4,51.88
2016,5,26,7,0,600.0,100.0,3.0,15.0,339.0,66.17,53.21
2016,5,26,7,15,634.0,106.0,2.95,15.5,389.0,88.4,55.99
2016,5,26,7,30,668.0,112.0,2.9,16.0,439.0,129.32,76.63
2016,5,26,7,45,697.5,115.5,2.9,16.5,489.0,171.62,105.91
2016,5,26,8,0,727.0,119.0,2.9,17.0,539.0,217.25,142.31
2016,5,26,8,15,747.0,123.0,2.85,17.5,585.5,264.19,182.37
2016,5,26,8,30,767.0,127.0,2.8,18.0,632.0,318.31,228.78
2016,5,26,8,45,783.5,129.5,2.8,18.5,675.5,366.34,270.33
2016,5,26,9,0,800.0,132.0,2.8,19.0,719.0,415.68,312.23
2016,5,26,9,15,812.0,135.0,2.75,19.0,757.0,464.59,353.41
2016,5,26,9,30,824.0,138.0,2.7,19.0,795.0,513.97,393.91
2016,5,26,9,45,825.0,145.0,2.7,19.5,826.0,561.15,430.98
2016,5,26,10,0,826.0,152.0,2.7,20.0,857.0,607.44,466.25
2016,5,26,10,15,833.0,153.5,2.7,20.5,883.5,651.71,499.15
2016,5,26,10,30,840.0,155.0,2.7,21.0,910.0,695.21,530.62
2016,5,26,10,45,845.0,156.5,2.7,21.5,930.0,736.37,559.64
2016,5,26,11,0,850.0,158.0,2.7,22.0,950.0,776.27,586.85
2016,5,26,11,15,853.5,159.0,2.7,22.0,962.5,813.13,611.62
2016,5,26,11,30,857.0,160.0,2.7,22.0,975.0,848.3,635.08
2016,5,26,11,45,858.5,160.0,2.75,22.5,980.5,874.59,651.52
2016,5,26,12,0,860.0,160.0,2.8,23.0,986.0,902.3,668.92
2016,5,26,12,15,860.0,159.5,2.85,23.0,983.5,926.03,684.91
2016,5,26,12,30,860.0,159.0,2.9,23.0,981.0,947.34,699.38
2016,5,26,12,45,869.0,151.0,2.95,23.5,974.5,967.54,711.8
2016,5,26,13,0,878.0,143.0,3.0,24.0,968.0,985.07,722.51
2016,5,26,13,15,875.0,142.0,3.05,24.0,951.0,995.04,729.76
2016,5,26,13,30,872.0,141.0,3.1,24.0,934.0,1002.03,735.25
2016,5,26,13,45,868.0,138.0,3.15,24.0,910.5,1003.03,736.97
2016,5,26,14,0,864.0,135.0,3.2,24.0,887.0,1000.97,736.85
2016,5,26,14,15,856.5,133.5,3.25,23.5,856.5,993.99,735.07
2016,5,26,14,30,849.0,132.0,3.3,23.0,826.0,992.89,737.34
2016,5,26,14,45,838.0,130.0,3.4,23.0,789.5,976.26,728.25
2016,5,26,15,0,827.0,128.0,3.5,23.0,753.0,956.91,717.45
2016,5,26,15,15,814.0,125.0,3.5,22.5,711.5,931.93,703.55
2016,5,26,15,30,801.0,122.0,3.5,22.0,670.0,904.56,687.95
2016,5,26,15,45,782.5,119.0,3.55,22.0,624.0,869.95,666.19
2016,5,26,16,0,764.0,116.0,3.6,22.0,578.0,833.54,642.98
2016,5,26,16,15,741.5,112.0,3.55,21.5,529.5,795.43,618.97
2016,5,26,16,30,719.0,108.0,3.5,21.0,481.0,752.05,590.76
2016,5,26,16,45,688.5,103.0,3.5,20.5,430.5,700.24,555.98
2016,5,26,17,0,658.0,98.0,3.5,20.0,380.0,648.47,520.34
2016,5,26,17,15,617.5,91.5,3.4,19.0,329.0,587.88,477.38
2016,5,26,17,30,577.0,85.0,3.3,18.0,278.0,528.69,432.92
2016,5,26,17,45,515.5,78.0,3.25,17.5,228.5,456.85,375.83
2016,5,26,18,0,454.0,71.0,3.2,17.0,179.0,388.7,319.64
2016,5,26,18,15,372.5,59.5,3.05,16.0,134.0,306.57,250.63
2016,5,26,18,30,291.0,48.0,2.9,15.0,89.0,234.84,188.06
2016,5,26,18,45,175.0,33.0,2.75,14.5,55.0,149.39,109.53
2016,5,26,19,0,59.0,18.0,2.6,14.0,21.0,54.36,0.0
2016,5,26,19,15,29.5,9.0,2.6,13.5,10.5,19.89,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,94.5,20.5,2.2,12.0,31.0,16.02,2.56
2016,5,27,5,30,189.0,41.0,2.2,12.0,62.0,31.88,21.57
2016,5,27,5,45,285.5,54.5,2.25,12.5,104.5,41.57,31.07
2016,5,27,6,0,382.0,68.0,2.3,13.0,147.0,50.86,39.77
2016,5,27,6,15,446.5,78.0,2.25,13.5,195.0,57.03,45.47
2016,5,27,6,30,511.0,88.0,2.2,14.0,243.0,63.34,51.08
2016,5,27,6,45,565.5,93.5,2.15,14.5,294.5,64.37,51.84
2016,5,27,7,0,620.0,99.0,2.1,15.0,346.0,65.38,52.51
2016,5,27,7,15,654.0,105.0,2.0,15.5,397.0,89.12,55.73
2016,5,27,7,30,688.0,111.0,1.9,16.0,448.0,131.04,77.03
2016,5,27,7,45,717.5,114.0,1.8,17.0,498.5,173.97,106.49
2016,5,27,8,0,747.0,117.0,1.7,18.0,549.0,220.22,142.87
2016,5,27,8,15,766.5,121.0,1.6,18.5,596.0,273.45,187.43
2016,5,27,8,30,786.0,125.0,1.5,19.0,643.0,322.85,229.45
2016,5,27,8,45,803.0,126.5,1.4,19.5,686.5,371.15,270.34
2016,5,27,9,0,820.0,128.0,1.3,20.0,730.0,420.8,311.3
2016,5,27,9,15,831.5,130.5,1.25,21.0,768.0,470.01,350.24
2016,5,27,9,30,843.0,133.0,1.2,22.0,806.0,519.61,387.97
2016,5,27,9,45,855.5,132.0,1.2,23.0,839.5,570.44,425.36
2016,5,27,10,0,868.0,131.0,1.2,24.0,873.0,617.2,458.64
2016,5,27,10,15,874.0,132.5,1.2,24.5,899.5,661.7,490.11
2016,5,27,10,30,880.0,134.0,1.2,25.0,926.0,705.21,519.97
2016,5,27,10,45,886.5,134.0,1.3,26.0,946.0,746.64,547.6
2016,5,27,11,0,893.0,134.0,1.4,27.0,966.0,786.74,572.47
2016,5,27,11,15,895.5,134.5,1.55,27.5,978.5,822.67,595.65
2016,5,27,11,30,898.0,135.0,1.7,28.0,991.0,856.71,617.47
2016,5,27,11,45,900.5,134.0,1.85,28.5,996.0,887.38,637.03
2016,5,27,12,0,903.0,133.0,2.0,29.0,1001.0,915.88,655.13
2016,5,27,12,15,902.0,133.0,2.15,29.0,998.5,939.85,671.67
2016,5,27,12,30,901.0,133.0,2.3,29.0,996.0,961.24,686.64
2016,5,27,12,45,898.0,133.0,2.45,29.0,985.0,978.05,698.8
2016,5,27,13,0,895.0,133.0,2.6,29.0,974.0,992.0,709.26
2016,5,27,13,15,891.0,132.0,2.7,29.0,956.5,1001.05,716.26
2016,5,27,13,30,887.0,131.0,2.8,29.0,939.0,1007.07,721.49
2016,5,27,13,45,879.5,130.5,2.95,29.0,914.0,1007.12,723.46
2016,5,27,14,0,872.0,130.0,3.1,29.0,889.0,1004.12,723.61
2016,5,27,14,15,864.0,128.0,3.15,28.5,858.5,996.06,721.24
2016,5,27,14,30,856.0,126.0,3.2,28.0,828.0,985.06,717.07
2016,5,27,14,45,844.5,124.5,3.3,28.0,791.0,968.33,708.17
2016,5,27,15,0,833.0,123.0,3.4,28.0,754.0,957.58,703.29
2016,5,27,15,15,820.0,120.5,3.4,27.5,712.5,933.07,689.97
2016,5,27,15,30,807.0,118.0,3.4,27.0,671.0,906.18,675.07
2016,5,27,15,45,789.0,115.0,3.45,27.0,625.0,871.92,654.03
2016,5,27,16,0,771.0,112.0,3.5,27.0,579.0,835.84,631.56
2016,5,27,16,15,749.0,108.0,3.45,26.5,531.0,793.56,605.19
2016,5,27,16,30,727.0,104.0,3.4,26.0,483.0,754.49,580.67
2016,5,27,16,45,697.0,99.5,3.35,25.5,432.5,703.46,547.01
2016,5,27,17,0,667.0,95.0,3.3,25.0,382.0,652.43,512.57
2016,5,27,17,15,628.0,89.0,3.15,24.0,331.0,593.24,471.64
2016,5,27,17,30,589.0,83.0,3.0,23.0,280.0,535.34,429.21
2016,5,27,17,45,533.5,75.0,2.85,22.0,231.0,465.83,375.87
2016,5,27,18,0,478.0,67.0,2.7,21.0,182.0,399.67,323.03
2016,5,27,18,15,399.0,57.0,2.35,20.0,137.0,321.59,258.3
2016,5,27,18,30,320.0,47.0,2.0,19.0,92.0,248.79,195.98
2016,5,27,18,45,208.0,32.5,1.7,18.0,57.5,164.23,119.84
2016,5,27,19,0,96.0,18.0,1.4,17.0,23.0,77.48,0.0
2016,5,27,19,15,48.0,9.0,1.3,16.5,11.5,27.05,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,122.0,18.5,0.8,14.5,32.0,14.41,2.09
2016,5,28,5,30,244.0,37.0,0.9,15.0,64.0,28.66,18.65
2016,5,28,5,45,334.5,48.5,1.05,16.0,106.0,36.86,26.56
2016,5,28,6,0,425.0,60.0,1.2,17.0,148.0,45.26,34.24
2016,5,28,6,15,486.5,69.0,1.3,17.5,196.0,50.17,38.73
2016,5,28,6,30,548.0,78.0,1.4,18.0,244.0,54.8,42.78
2016,5,28,6,45,593.5,84.5,1.55,18.5,295.0,57.08,44.64
2016,5,28,7,0,639.0,91.0,1.7,19.0,346.0,59.2,46.28
2016,5,28,7,15,672.0,96.0,1.75,19.5,397.0,83.71,49.59
2016,5,28,7,30,705.0,101.0,1.8,20.0,448.0,125.7,70.66
2016,5,28,7,45,730.0,105.5,1.85,21.0,497.5,169.99,101.13
2016,5,28,8,0,755.0,110.0,1.9,22.0,547.0,222.5,142.31
2016,5,28,8,15,774.0,114.0,1.9,22.5,594.5,270.18,182.14
2016,5,28,8,30,793.0,118.0,1.9,23.0,642.0,319.78,224.12
2016,5,28,8,45,808.0,121.0,1.9,24.0,685.0,368.96,265.1
2016,5,28,9,0,823.0,124.0,1.9,25.0,728.0,419.27,305.95
2016,5,28,9,15,709.0,188.5,1.9,25.5,728.0,460.25,339.85
2016,5,28,9,30,595.0,253.0,1.9,26.0,728.0,495.15,366.95
2016,5,28,9,45,657.0,235.0,1.95,27.0,780.0,544.37,402.98
2016,5,28,10,0,719.0,217.0,2.0,28.0,832.0,598.5,441.67
2016,5,28,10,15,797.5,177.0,2.0,28.0,878.5,650.69,480.28
2016,5,28,10,30,876.0,137.0,2.0,28.0,925.0,705.5,520.25
2016,5,28,10,45,879.5,139.0,2.05,28.5,945.0,746.34,548.02
2016,5,28,11,0,883.0,141.0,2.1,29.0,965.0,785.68,573.31
2016,5,28,11,15,886.0,141.5,2.1,29.0,977.5,821.7,596.43
2016,5,28,11,30,889.0,142.0,2.1,29.0,990.0,855.89,618.23
2016,5,28,11,45,889.0,143.0,2.15,29.5,995.0,886.03,636.47
2016,5,28,12,0,889.0,144.0,2.2,30.0,1000.0,913.95,653.2
2016,5,28,12,15,888.5,144.5,2.25,30.0,998.0,938.63,669.17
2016,5,28,12,30,888.0,145.0,2.3,30.0,996.0,960.82,683.62
2016,5,28,12,45,875.0,151.5,2.4,30.0,983.0,974.31,693.14
2016,5,28,13,0,862.0,158.0,2.5,30.0,970.0,984.83,700.96
2016,5,28,13,15,858.0,157.0,2.55,30.0,952.5,1002.39,712.89
2016,5,28,13,30,854.0,156.0,2.6,30.0,935.0,1008.89,717.87
2016,5,28,13,45,735.0,219.0,2.7,30.0,877.0,971.25,695.49
2016,5,28,14,0,616.0,282.0,2.8,30.0,819.0,924.02,665.2
2016,5,28,14,15,719.0,216.0,2.85,29.5,821.5,961.74,694.49
2016,5,28,14,30,822.0,150.0,2.9,29.0,824.0,986.92,713.31
2016,5,28,14,45,763.0,166.5,3.0,29.0,770.5,943.63,686.94
2016,5,28,15,0,704.0,183.0,3.1,29.0,717.0,905.56,664.23
2016,5,28,15,15,694.5,172.5,3.15,28.5,675.0,877.77,649.04
2016,5,28,15,30,685.0,162.0,3.2,28.0,633.0,847.66,632.0
2016,5,28,15,45,652.0,158.0,3.25,28.0,582.0,801.28,602.32
2016,5,28,16,0,619.0,154.0,3.3,28.0,531.0,754.03,571.69
2016,5,28,16,15,580.0,156.5,3.3,27.0,486.0,708.26,543.49
2016,5,28,16,30,541.0,159.0,3.3,26.0,441.0,657.49,510.07
2016,5,28,16,45,513.5,142.5,3.3,25.5,388.5,600.6,470.89
2016,5,28,17,0,486.0,126.0,3.3,25.0,336.0,543.85,430.73
2016,5,28,17,15,436.0,121.0,3.05,24.0,291.0,485.15,387.39
2016,5,28,17,30,386.0,116.0,2.8,23.0,246.0,429.19,344.84
2016,5,28,17,45,413.0,95.0,2.6,22.0,213.0,407.26,328.89
2016,5,28,18,0,440.0,74.0,2.4,21.0,180.0,381.72,308.46
2016,5,28,18,15,361.0,62.0,2.1,20.0,135.5,304.08,244.12
2016,5,28,18,30,282.0,50.0,1.8,19.0,91.0,233.31,183.74
2016,5,28,18,45,181.0,34.5,1.55,18.0,57.0,154.42,113.2
2016,5,28,19,0,80.0,19.0,1.3,17.0,23.0,65.42,0.0
2016,5,28,19,15,40.0,9.5,1.3,16.5,11.5,24.5,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,2.1,11.5,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,2.2,12.0,9.0,7.63,0.0
2016,5,29,5,15,134.0,23.0,2.25,12.5,37.5,18.05,4.54
2016,5,29,5,30,245.0,38.0,2.3,13.0,66.0,29.45,19.49
2016,5,29,5,45,337.5,49.5,2.4,13.5,108.5,37.62,27.51
2016,5,29,6,0,430.0,61.0,2.5,14.0,151.0,46.11,35.42
2016,5,29,6,15,493.0,69.5,2.45,14.5,199.5,50.56,39.55
2016,5,29,6,30,556.0,78.0,2.4,15.0,248.0,54.76,43.28
2016,5,29,6,45,602.0,84.5,2.35,16.0,299.0,57.05,45.08
2016,5,29,7,0,648.0,91.0,2.3,17.0,350.0,59.17,46.65
2016,5,29,7,15,680.5,96.5,2.25,17.5,401.0,85.13,50.64
2016,5,29,7,30,713.0,102.0,2.2,18.0,452.0,127.86,72.59
2016,5,29,7,45,738.5,106.0,2.15,18.5,502.0,172.24,103.63
2016,5,29,8,0,764.0,110.0,2.1,19.0,552.0,224.87,145.64
2016,5,29,8,15,783.0,113.5,2.1,19.5,599.5,272.56,186.06
2016,5,29,8,30,802.0,117.0,2.1,20.0,647.0,322.19,228.66
2016,5,29,8,45,816.5,119.5,2.1,21.0,690.0,371.2,270.13
2016,5,29,9,0,831.0,122.0,2.1,22.0,733.0,421.29,311.45
2016,5,29,9,15,842.5,124.5,2.15,22.5,771.5,470.95,352.04
2016,5,29,9,30,854.0,127.0,2.2,23.0,810.0,525.18,394.71
2016,5,29,9,45,863.5,128.5,2.3,23.5,843.5,572.84,431.71
2016,5,29,10,0,873.0,130.0,2.4,24.0,877.0,620.2,467.5
2016,5,29,10,15,879.0,131.5,2.45,24.5,903.5,664.86,500.23
2016,5,29,10,30,885.0,133.0,2.5,25.0,930.0,708.52,531.41
2016,5,29,10,45,888.5,134.5,2.65,25.5,949.5,749.24,560.36
2016,5,29,11,0,892.0,136.0,2.8,26.0,969.0,788.44,586.51
2016,5,29,11,15,894.5,136.5,2.85,26.0,981.5,824.32,610.51
2016,5,29,11,30,897.0,137.0,2.9,26.0,994.0,858.31,633.14
2016,5,29,11,45,896.0,139.0,2.95,26.0,998.5,888.68,653.3
2016,5,29,12,0,895.0,141.0,3.0,26.0,1003.0,916.77,671.95
2016,5,29,12,15,895.0,141.0,3.0,26.0,1001.0,941.54,688.06
2016,5,29,12,30,895.0,141.0,3.0,26.0,999.0,963.83,702.58
2016,5,29,12,45,882.5,147.5,3.05,26.5,986.5,977.88,710.78
2016,5,29,13,0,870.0,154.0,3.1,27.0,974.0,988.96,717.17
2016,5,29,13,15,866.5,153.0,3.15,27.0,957.0,998.56,724.15
2016,5,29,13,30,863.0,152.0,3.2,27.0,940.0,1005.21,729.35
2016,5,29,13,45,857.0,150.5,3.25,27.0,916.0,1014.88,736.66
2016,5,29,14,0,851.0,149.0,3.3,27.0,892.0,1012.83,736.48
2016,5,29,14,15,843.5,147.0,3.3,26.5,861.5,1005.75,734.31
2016,5,29,14,30,836.0,145.0,3.3,26.0,831.0,995.7,730.34
2016,5,29,14,45,827.0,141.5,3.3,26.0,795.0,979.67,721.12
2016,5,29,15,0,818.0,138.0,3.3,26.0,759.0,960.86,710.17
2016,5,29,15,15,804.5,135.0,3.25,25.5,717.5,935.67,696.03
2016,5,29,15,30,791.0,132.0,3.2,25.0,676.0,908.12,680.29
2016,5,29,15,45,776.0,127.0,3.15,25.0,631.0,874.76,659.19
2016,5,29,16,0,761.0,122.0,3.1,25.0,586.0,844.13,639.89
2016,5,29,16,15,738.5,117.5,3.05,24.5,537.0,801.34,613.13
2016,5,29,16,30,716.0,113.0,3.0,24.0,488.0,757.49,585.25
2016,5,29,16,45,689.0,107.0,2.95,23.5,438.0,707.42,552.28
2016,5,29,17,0,662.0,101.0,2.9,23.0,388.0,657.14,518.37
2016,5,29,17,15,621.5,94.5,2.75,22.0,336.5,596.36,476.09
2016,5,29,17,30,581.0,88.0,2.6,21.0,285.0,536.95,432.34
2016,5,29,17,45,527.5,79.5,2.5,20.5,235.5,468.35,379.07
2016,5,29,18,0,474.0,71.0,2.4,20.0,186.0,402.87,326.29
2016,5,29,18,15,392.5,60.5,2.25,19.0,140.5,320.4,258.47
2016,5,29,18,30,311.0,50.0,2.1,18.0,95.0,248.78,197.23
2016,5,29,18,45,200.0,35.0,2.0,17.0,60.0,164.26,122.01
2016,5,29,19,0,89.0,20.0,1.9,16.0,25.0,78.62,6.71
2016,5,29,19,15,44.5,10.0,2.0,15.5,12.5,26.78,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,17.0,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,34.0,9.0,1.5,11.0,10.0,8.58,0.0
2016,5,30,5,15,156.5,23.5,1.65,11.5,39.5,18.46,5.21
2016,5,30,5,30,279.0,38.0,1.8,12.0,69.0,29.46,19.64
2016,5,30,5,45,372.5,48.0,1.95,13.0,112.5,37.12,27.15
2016,5,30,6,0,466.0,58.0,2.1,14.0,156.0,43.41,33.04
2016,5,30,6,15,528.0,66.0,2.05,14.5,205.0,47.57,36.9
2016,5,30,6,30,590.0,74.0,2.0,15.0,254.0,51.5,40.39
2016,5,30,6,45,634.0,79.5,2.0,16.0,305.5,53.18,41.66
2016,5,30,7,0,678.0,85.0,2.0,17.0,357.0,54.73,42.75
2016,5,30,7,15,709.5,90.0,2.0,17.5,408.5,82.08,47.12
2016,5,30,7,30,741.0,95.0,2.0,18.0,460.0,131.35,74.22
2016,5,30,7,45,765.0,98.5,2.0,19.0,510.0,176.13,105.38
2016,5,30,8,0,789.0,102.0,2.0,20.0,560.0,223.68,143.12
2016,5,30,8,15,807.5,105.5,2.0,20.5,607.5,272.5,184.47
2016,5,30,8,30,826.0,109.0,2.0,21.0,655.0,323.18,227.88
2016,5,30,8,45,839.5,112.0,2.05,22.0,698.5,373.42,270.33
2016,5,30,9,0,853.0,115.0,2.1,23.0,742.0,424.61,312.52
2016,5,30,9,15,864.0,117.0,2.1,23.5,781.0,479.62,356.75
2016,5,30,9,30,875.0,119.0,2.1,24.0,820.0,529.38,395.89
2016,5,30,9,45,881.5,122.0,2.15,25.0,852.5,577.56,432.07
2016,5,30,10,0,888.0,125.0,2.2,26.0,885.0,625.15,466.58
2016,5,30,10,15,894.0,126.0,2.25,26.5,911.5,669.98,499.05
2016,5,30,10,30,900.0,127.0,2.3,27.0,938.0,713.78,529.96
2016,5,30,10,45,904.0,128.0,2.35,27.5,957.5,754.96,558.33
2016,5,30,11,0,908.0,129.0,2.4,28.0,977.0,794.62,583.55
2016,5,30,11,15,910.0,129.5,2.4,28.0,989.5,830.59,606.86
2016,5,30,11,30,912.0,130.0,2.4,28.0,1002.0,864.61,628.74
2016,5,30,11,45,912.5,131.0,2.45,28.5,1006.5,895.72,647.74
2016,5,30,12,0,913.0,132.0,2.5,29.0,1011.0,924.57,665.17
2016,5,30,12,15,912.0,131.5,2.5,29.0,1008.5,948.31,680.2
2016,5,30,12,30,911.0,131.0,2.5,29.0,1006.0,969.44,693.61
2016,5,30,12,45,905.0,133.0,2.55,29.5,995.0,985.53,702.93
2016,5,30,13,0,899.0,135.0,2.6,30.0,984.0,998.7,710.51
2016,5,30,13,15,895.5,134.0,2.65,30.0,966.5,1008.37,717.41
2016,5,30,13,30,892.0,133.0,2.7,30.0,949.0,1015.01,722.55
2016,5,30,13,45,887.5,131.0,2.8,30.5,925.0,1016.6,723.65
2016,5,30,14,0,883.0,129.0,2.9,31.0,901.0,1015.1,722.94
2016,5,30,14,15,875.5,127.5,2.95,30.5,870.0,1008.12,721.35
2016,5,30,14,30,868.0,126.0,3.0,30.0,839.0,998.17,718.0
2016,5,30,14,45,859.5,123.0,3.1,30.0,803.0,982.73,710.16
2016,5,30,15,0,851.0,120.0,3.2,30.0,767.0,973.04,706.11
2016,5,30,15,15,838.0,117.0,3.25,29.5,725.0,947.78,692.91
2016,5,30,15,30,825.0,114.0,3.3,29.0,683.0,920.08,678.09
2016,5,30,15,45,810.0,110.0,3.4,29.0,637.5,887.11,658.55
2016,5,30,16,0,795.0,106.0,3.5,29.0,592.0,852.15,637.44
2016,5,30,16,15,774.0,102.5,3.45,28.0,543.0,810.79,613.29
2016,5,30,16,30,753.0,99.0,3.4,27.0,494.0,768.18,587.76
2016,5,30,16,45,727.5,93.5,3.4,26.5,444.0,722.57,558.54
2016,5,30,17,0,702.0,88.0,3.4,26.0,394.0,672.8,525.55
2016,5,30,17,15,664.0,82.5,3.15,25.0,342.5,613.74,484.84
2016,5,30,17,30,626.0,77.0,2.9,24.0,291.0,555.86,443.23
2016,5,30,17,45,575.0,70.0,2.7,23.0,241.5,489.07,392.46
2016,5,30,18,0,524.0,63.0,2.5,22.0,192.0,425.23,341.91
2016,5,30,18,15,446.0,54.0,2.2,21.0,146.0,346.83,277.59
2016,5,30,18,30,368.0,45.0,1.9,20.0,100.0,274.61,216.17
2016,5,30,18,45,251.0,32.5,1.6,19.0,63.5,186.86,138.71
2016,5,30,19,0,134.0,20.0,1.3,18.0,27.0,98.63,17.87
2016,5,30,19,15,67.0,10.0,1.3,17.5,13.5,35.58,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,18.5,5.0,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,37.0,10.0,1.6,13.0,10.0,9.53,0.0
2016,5,31,5,15,162.5,23.5,1.7,13.5,40.0,18.45,5.44
2016,5,31,5,30,288.0,37.0,1.8,14.0,70.0,29.49,19.51
2016,5,31,5,45,380.5,47.0,1.95,14.5,113.5,36.15,26.13
2016,5,31,6,0,473.0,57.0,2.1,15.0,157.0,42.48,32.08
2016,5,31,6,15,534.5,64.5,2.0,15.5,206.0,46.27,35.59
2016,5,31,6,30,596.0,72.0,1.9,16.0,255.0,49.85,38.76
2016,5,31,6,45,640.0,77.5,1.85,17.0,306.5,51.61,40.11
2016,5,31,7,0,684.0,83.0,1.8,18.0,358.0,53.24,41.27
2016,5,31,7,15,715.0,87.5,1.75,19.0,409.0,81.11,45.59
2016,5,31,7,30,746.0,92.0,1.7,20.0,460.0,129.96,72.16
2016,5,31,7,45,769.5,96.0,1.7,21.0,510.0,175.33,103.63
2016,5,31,8,0,793.0,100.0,1.7,22.0,560.0,223.39,141.51
2016,5,31,8,15,811.0,103.0,1.7,22.5,607.5,271.86,182.23
2016,5,31,8,30,829.0,106.0,1.7,23.0,655.0,322.13,224.93
2016,5,31,8,45,842.5,109.0,1.75,24.0,698.5,372.47,267.03
2016,5,31,9,0,856.0,112.0,1.8,25.0,742.0,429.3,312.82
2016,5,31,9,15,866.5,114.0,1.85,25.5,780.5,478.72,352.61
2016,5,31,9,30,877.0,116.0,1.9,26.0,819.0,528.3,391.4
2016,5,31,9,45,888.0,116.0,1.95,27.0,852.5,576.46,427.21
2016,5,31,10,0,899.0,116.0,2.0,28.0,886.0,624.38,461.65
2016,5,31,10,15,905.0,117.5,2.1,28.5,913.0,670.02,494.6
2016,5,31,10,30,911.0,119.0,2.2,29.0,940.0,714.61,526.01
2016,5,31,10,45,915.0,120.0,2.3,29.5,959.5,756.14,554.43
2016,5,31,11,0,919.0,121.0,2.4,30.0,979.0,796.12,579.9
2016,5,31,11,15,921.5,121.5,2.4,30.0,992.0,832.79,603.45
2016,5,31,11,30,924.0,122.0,2.4,30.0,1005.0,867.49,625.58
2016,5,31,11,45,925.0,122.5,2.45,30.5,1010.5,898.85,644.55
2016,5,31,12,0,926.0,123.0,2.5,31.0,1016.0,927.92,661.95
2016,5,31,12,15,925.5,123.0,2.5,31.5,1014.0,952.77,676.17
2016,5,31,12,30,925.0,123.0,2.5,32.0,1012.0,975.01,688.72
2016,5,31,12,45,926.0,121.0,2.5,32.5,1003.0,993.99,699.22
2016,5,31,13,0,927.0,119.0,2.5,33.0,994.0,1010.1,707.98
2016,5,31,13,15,924.0,118.0,2.55,33.0,977.0,1020.36,715.13
2016,5,31,13,30,921.0,117.0,2.6,33.0,960.0,1027.52,720.52
2016,5,31,13,45,916.5,116.0,2.7,33.0,936.0,1030.07,723.69
2016,5,31,14,0,912.0,115.0,2.8,33.0,912.0,1029.49,725.05
2016,5,31,14,15,905.5,113.5,2.8,33.0,882.0,1023.29,722.13
2016,5,31,14,30,899.0,112.0,2.8,33.0,852.0,1014.02,717.46
2016,5,31,14,45,890.0,110.0,2.85,33.0,815.5,998.78,709.58
2016,5,31,15,0,881.0,108.0,2.9,33.0,779.0,980.69,699.99
2016,5,31,15,15,869.5,106.0,2.9,32.5,737.5,957.5,688.17
2016,5,31,15,30,858.0,104.0,2.9,32.0,696.0,931.81,674.72
2016,5,31,15,45,842.0,101.0,2.95,31.5,650.0,906.47,661.77
2016,5,31,16,0,826.0,98.0,3.0,31.0,604.0,871.05,641.93
2016,5,31,16,15,806.5,95.0,2.9,30.5,555.5,830.8,617.62
2016,5,31,16,30,787.0,92.0,2.8,30.0,507.0,789.18,592.03
2016,5,31,16,45,760.0,88.0,2.75,29.5,455.5,739.15,560.38
2016,5,31,17,0,733.0,84.0,2.7,29.0,404.0,688.74,527.72
2016,5,31,17,15,696.5,79.0,2.45,27.5,352.0,634.01,492.06
2016,5,31,17,30,660.0,74.0,2.2,26.0,300.0,576.61,452.94
2016,5,31,17,45,608.5,67.5,1.95,25.0,249.5,508.75,402.18
2016,5,31,18,0,557.0,61.0,1.7,24.0,199.0,443.85,351.62
2016,5,31,18,15,479.0,53.0,1.5,22.5,152.0,365.2,288.99
2016,5,31,18,30,401.0,45.0,1.3,21.0,105.0,292.61,228.64
2016,5,31,18,45,280.0,33.0,1.15,20.0,67.5,201.74,149.67
2016,5,31,19,0,159.0,21.0,1.0,19.0,30.0,111.68,28.63
2016,5,31,19,15,79.5,10.5,1.05,18.5,15.0,41.02,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,21.0,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,42.0,10.0,2.8,13.0,11.0,9.53,0.0
2016,6,1,5,15,174.5,24.0,2.9,13.5,42.5,18.85,5.95
2016,6,1,5,30,307.0,38.0,3.0,14.0,74.0,30.43,20.32
2016,6,1,5,45,399.5,48.0,3.2,15.0,118.0,37.06,26.86
2016,6,1,6,0,492.0,58.0,3.4,16.0,162.0,43.36,32.71
2016,6,1,6,15,554.0,65.5,3.4,16.5,212.5,47.12,36.18
2016,6,1,6,30,616.0,73.0,3.4,17.0,263.0,50.68,39.31
2016,6,1,6,45,660.5,78.5,3.4,17.5,315.0,52.41,40.72
2016,6,1,7,0,705.0,84.0,3.4,18.0,367.0,54.02,41.94
2016,6,1,7,15,736.5,88.5,3.35,18.5,419.5,83.25,46.69
2016,6,1,7,30,768.0,93.0,3.3,19.0,472.0,133.27,74.32
2016,6,1,7,45,792.0,96.5,3.3,20.0,523.0,179.38,106.64
2016,6,1,8,0,816.0,100.0,3.3,21.0,574.0,228.25,145.64
2016,6,1,8,15,833.5,103.0,3.25,21.5,622.0,277.74,187.82
2016,6,1,8,30,851.0,106.0,3.2,22.0,670.0,328.98,232.02
2016,6,1,8,45,865.0,108.5,3.2,23.0,714.5,386.12,279.94
2016,6,1,9,0,879.0,111.0,3.2,24.0,759.0,437.88,322.73
2016,6,1,9,15,889.5,113.5,3.2,24.5,798.0,488.8,364.39
2016,6,1,9,30,900.0,116.0,3.2,25.0,837.0,539.86,404.92
2016,6,1,9,45,910.5,116.0,3.2,25.5,871.0,588.8,442.76
2016,6,1,10,0,921.0,116.0,3.2,26.0,905.0,637.44,479.25
2016,6,1,10,15,926.5,117.5,3.2,26.5,932.5,683.71,512.97
2016,6,1,10,30,932.0,119.0,3.2,27.0,960.0,728.86,544.98
2016,6,1,10,45,934.5,121.0,3.25,27.5,979.5,771.01,574.01
2016,6,1,11,0,937.0,123.0,3.3,28.0,999.0,811.48,599.96
2016,6,1,11,15,939.0,123.5,3.35,28.0,1011.5,848.41,624.5
2016,6,1,11,30,941.0,124.0,3.4,28.0,1024.0,883.31,647.58
2016,6,1,11,45,940.5,125.5,3.5,28.5,1029.0,914.84,667.34
2016,6,1,12,0,940.0,127.0,3.6,29.0,1034.0,943.99,685.45
2016,6,1,12,15,939.0,127.0,3.65,29.0,1031.5,968.81,701.79
2016,6,1,12,30,938.0,127.0,3.7,29.0,1029.0,990.96,716.46
2016,6,1,12,45,922.5,135.5,3.75,29.0,1015.0,1004.81,725.83
2016,6,1,13,0,907.0,144.0,3.8,29.0,1001.0,1015.5,733.32
2016,6,1,13,15,903.0,143.0,3.8,29.0,983.5,1024.97,739.83
2016,6,1,13,30,899.0,142.0,3.8,29.0,966.0,1031.39,744.49
2016,6,1,13,45,890.5,142.5,3.8,29.0,940.5,1031.81,745.42
2016,6,1,14,0,882.0,143.0,3.8,29.0,915.0,1029.18,744.55
2016,6,1,14,15,874.0,141.0,3.75,29.0,884.0,1021.45,740.2
2016,6,1,14,30,866.0,139.0,3.7,29.0,853.0,1019.85,739.99
2016,6,1,14,45,854.0,137.5,3.7,29.0,816.0,1002.91,730.21
2016,6,1,15,0,842.0,136.0,3.7,29.0,779.0,983.21,718.81
2016,6,1,15,15,828.5,133.0,3.65,28.5,737.0,957.78,704.77
2016,6,1,15,30,815.0,130.0,3.6,28.0,695.0,929.91,689.09
2016,6,1,15,45,797.5,126.5,3.55,27.5,648.5,895.56,668.91
2016,6,1,16,0,780.0,123.0,3.5,27.0,602.0,859.3,647.25
2016,6,1,16,15,570.5,160.0,3.35,26.5,495.0,705.68,541.84
2016,6,1,16,30,361.0,197.0,3.2,26.0,388.0,537.7,418.28
2016,6,1,16,45,396.5,168.5,3.1,25.5,358.5,538.13,422.01
2016,6,1,17,0,432.0,140.0,3.0,25.0,329.0,520.48,411.47
2016,6,1,17,15,386.5,133.0,2.8,24.0,286.5,464.53,370.15
2016,6,1,17,30,341.0,126.0,2.6,23.0,244.0,398.63,320.34
2016,6,1,17,45,312.5,108.5,2.45,22.0,203.0,347.11,280.57
2016,6,1,18,0,284.0,91.0,2.3,21.0,162.0,297.19,240.54
2016,6,1,18,15,238.0,73.5,2.05,20.0,123.5,238.98,192.14
2016,6,1,18,30,192.0,56.0,1.8,19.0,85.0,184.28,145.37
2016,6,1,18,45,121.0,38.5,1.6,18.0,54.5,120.97,89.72
2016,6,1,19,0,50.0,21.0,1.4,17.0,24.0,56.41,15.44
2016,6,1,19,15,25.0,10.5,1.4,16.5,12.0,19.79,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
