Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,25.5,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,51.0,11.0,1.6,11.0,12.0,10.48,0.0
2016,6,2,5,15,185.5,24.5,1.75,11.5,43.5,19.25,6.55
2016,6,2,5,30,320.0,38.0,1.9,12.0,75.0,30.39,20.52
2016,6,2,5,45,415.5,47.5,2.1,13.0,120.0,36.58,26.7
2016,6,2,6,0,511.0,57.0,2.3,14.0,165.0,42.47,32.22
2016,6,2,6,15,572.0,64.0,2.2,14.5,216.0,45.86,35.38
2016,6,2,6,30,633.0,71.0,2.1,15.0,267.0,49.08,38.24
2016,6,2,6,45,677.0,76.5,2.05,16.0,319.5,50.9,39.64
2016,6,2,7,0,721.0,82.0,2.0,17.0,372.0,52.59,40.86
2016,6,2,7,15,751.5,86.5,1.95,18.0,425.0,88.45,50.5
2016,6,2,7,30,782.0,91.0,1.9,19.0,478.0,133.4,73.66
2016,6,2,7,45,805.0,94.5,1.9,20.0,529.0,180.06,106.34
2016,6,2,8,0,828.0,98.0,1.9,21.0,580.0,229.37,145.54
2016,6,2,8,15,845.5,101.0,1.85,21.5,628.0,279.44,187.85
2016,6,2,8,30,863.0,104.0,1.8,22.0,676.0,331.24,232.05
2016,6,2,8,45,876.0,106.5,1.8,23.0,720.0,388.66,279.6
2016,6,2,9,0,889.0,109.0,1.8,24.0,764.0,440.53,321.84
2016,6,2,9,15,898.5,111.5,1.8,24.5,803.0,491.45,362.78
2016,6,2,9,30,908.0,114.0,1.8,25.0,842.0,542.41,402.45
2016,6,2,9,45,909.5,119.0,1.8,26.0,873.5,590.98,438.25
2016,6,2,10,0,911.0,124.0,1.8,27.0,905.0,638.5,471.94
2016,6,2,10,15,916.5,125.5,1.85,27.5,932.0,684.38,504.66
2016,6,2,10,30,922.0,127.0,1.9,28.0,959.0,729.15,535.76
2016,6,2,10,45,925.0,128.5,1.95,29.0,978.5,770.89,562.86
2016,6,2,11,0,928.0,130.0,2.0,30.0,998.0,810.99,586.64
2016,6,2,11,15,930.0,130.5,2.0,30.0,1010.5,847.66,609.84
2016,6,2,11,30,932.0,131.0,2.0,30.0,1023.0,882.32,631.61
2016,6,2,11,45,931.5,132.0,2.05,30.5,1027.5,913.21,650.03
2016,6,2,12,0,931.0,133.0,2.1,31.0,1032.0,941.73,666.88
2016,6,2,12,15,930.5,132.5,2.15,31.0,1029.0,966.41,682.64
2016,6,2,12,30,930.0,132.0,2.2,31.0,1026.0,988.46,696.83
2016,6,2,12,45,933.5,127.5,2.3,31.5,1017.5,1007.69,708.45
2016,6,2,13,0,937.0,123.0,2.4,32.0,1009.0,1024.03,718.33
2016,6,2,13,15,933.5,122.0,2.4,32.0,991.0,1034.04,724.83
2016,6,2,13,30,930.0,121.0,2.4,32.0,973.0,1040.92,729.55
2016,6,2,13,45,923.5,120.5,2.45,32.5,948.0,1042.2,730.01
2016,6,2,14,0,917.0,120.0,2.5,33.0,923.0,1040.31,728.69
2016,6,2,14,15,909.5,118.0,2.5,32.5,892.0,1032.73,726.45
2016,6,2,14,30,902.0,116.0,2.5,32.0,861.0,1022.07,722.43
2016,6,2,14,45,891.5,114.5,2.55,32.0,823.5,1006.02,714.17
2016,6,2,15,0,881.0,113.0,2.6,32.0,786.0,987.15,704.21
2016,6,2,15,15,868.5,110.5,2.6,31.5,744.0,962.58,691.59
2016,6,2,15,30,856.0,108.0,2.6,31.0,702.0,943.72,682.65
2016,6,2,15,45,840.0,105.0,2.65,31.0,655.5,910.46,663.27
2016,6,2,16,0,824.0,102.0,2.7,31.0,609.0,875.17,642.47
2016,6,2,16,15,803.0,98.5,2.7,30.5,559.5,833.14,617.76
2016,6,2,16,30,782.0,95.0,2.7,30.0,510.0,789.81,591.73
2016,6,2,16,45,754.5,91.0,2.7,29.5,458.5,739.56,560.28
2016,6,2,17,0,727.0,87.0,2.7,29.0,407.0,692.91,530.58
2016,6,2,17,15,690.0,81.5,2.55,27.5,355.0,633.69,492.16
2016,6,2,17,30,653.0,76.0,2.4,26.0,303.0,575.54,452.87
2016,6,2,17,45,601.0,69.5,2.3,25.0,252.0,507.56,402.5
2016,6,2,18,0,549.0,63.0,2.2,24.0,201.0,442.57,352.22
2016,6,2,18,15,472.0,54.5,1.9,22.5,154.0,364.06,289.3
2016,6,2,18,30,395.0,46.0,1.6,21.0,107.0,291.56,228.79
2016,6,2,18,45,279.0,34.0,1.35,20.0,69.5,203.04,152.05
2016,6,2,19,0,163.0,22.0,1.1,19.0,32.0,116.14,42.8
2016,6,2,19,15,81.5,11.0,1.05,18.5,16.0,42.49,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.0,5.5,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,62.0,11.0,0.8,15.0,12.0,10.48,0.0
2016,6,3,5,15,195.0,23.5,0.9,15.5,43.5,18.84,6.32
2016,6,3,5,30,328.0,36.0,1.0,16.0,75.0,28.44,18.54
2016,6,3,5,45,417.5,45.5,1.1,17.0,119.0,34.71,24.64
2016,6,3,6,0,507.0,55.0,1.2,18.0,163.0,40.67,30.12
2016,6,3,6,15,565.5,62.0,1.15,18.5,212.5,44.14,33.3
2016,6,3,6,30,624.0,69.0,1.1,19.0,262.0,47.43,36.17
2016,6,3,6,45,663.5,74.5,1.1,19.5,313.0,49.31,37.69
2016,6,3,7,0,703.0,80.0,1.1,20.0,364.0,51.04,39.01
2016,6,3,7,15,733.0,84.5,1.05,21.0,415.5,86.56,48.52
2016,6,3,7,30,763.0,89.0,1.0,22.0,467.0,130.53,71.0
2016,6,3,7,45,784.5,93.0,0.95,23.0,516.5,176.41,102.71
2016,6,3,8,0,806.0,97.0,0.9,24.0,566.0,224.77,140.44
2016,6,3,8,15,823.0,100.0,0.85,25.0,613.0,273.56,180.4
2016,6,3,8,30,840.0,103.0,0.8,26.0,660.0,324.05,221.84
2016,6,3,8,45,735.0,154.0,0.8,27.0,665.0,368.31,260.3
2016,6,3,9,0,630.0,205.0,0.8,28.0,670.0,407.38,292.4
2016,6,3,9,15,553.5,250.0,0.85,29.0,673.5,445.23,321.32
2016,6,3,9,30,477.0,295.0,0.9,30.0,677.0,474.04,342.17
2016,6,3,9,45,587.5,261.5,0.95,31.5,752.0,530.67,381.26
2016,6,3,10,0,698.0,228.0,1.0,33.0,827.0,596.94,425.93
2016,6,3,10,15,811.0,168.5,0.95,33.5,885.0,653.29,464.46
2016,6,3,10,30,924.0,109.0,0.9,34.0,943.0,715.28,505.97
2016,6,3,10,45,926.5,110.5,0.9,35.0,962.5,756.58,530.31
2016,6,3,11,0,929.0,112.0,0.9,36.0,982.0,796.19,552.04
2016,6,3,11,15,931.0,112.5,1.0,36.0,994.0,832.7,575.19
2016,6,3,11,30,933.0,113.0,1.1,36.0,1006.0,867.2,597.07
2016,6,3,11,45,932.0,114.5,1.2,36.0,1010.5,897.94,616.63
2016,6,3,12,0,931.0,116.0,1.3,36.0,1015.0,926.28,634.78
2016,6,3,12,15,930.5,116.0,1.4,36.0,1012.5,951.18,650.88
2016,6,3,12,30,930.0,116.0,1.5,36.0,1010.0,973.46,665.49
2016,6,3,12,45,912.0,126.0,1.6,36.5,995.5,986.16,673.04
2016,6,3,13,0,894.0,136.0,1.7,37.0,981.0,995.69,678.83
2016,6,3,13,15,890.0,135.0,1.8,36.5,964.0,1004.91,687.38
2016,6,3,13,30,886.0,134.0,1.9,36.0,947.0,1011.12,694.23
2016,6,3,13,45,879.0,133.0,2.0,36.0,922.5,1011.34,696.16
2016,6,3,14,0,872.0,132.0,2.1,36.0,898.0,1008.53,696.37
2016,6,3,14,15,864.5,130.0,2.15,36.0,867.0,1001.19,693.38
2016,6,3,14,30,857.0,128.0,2.2,36.0,836.0,990.9,688.71
2016,6,3,14,45,846.5,126.0,2.3,36.0,800.0,974.82,681.04
2016,6,3,15,0,836.0,124.0,2.4,36.0,764.0,964.76,677.17
2016,6,3,15,15,823.0,121.0,2.4,35.5,722.5,939.86,664.42
2016,6,3,15,30,810.0,118.0,2.4,35.0,681.0,912.57,650.19
2016,6,3,15,45,748.5,126.0,2.4,35.0,619.0,850.91,612.27
2016,6,3,16,0,687.0,134.0,2.4,35.0,557.0,794.62,577.44
2016,6,3,16,15,657.5,133.0,2.35,34.5,511.5,751.85,551.82
2016,6,3,16,30,628.0,132.0,2.3,34.0,466.0,708.5,525.22
2016,6,3,16,45,650.5,113.5,2.3,33.5,429.0,686.86,513.38
2016,6,3,17,0,673.0,95.0,2.3,33.0,392.0,661.43,498.46
2016,6,3,17,15,635.0,89.0,2.05,31.5,341.5,602.77,460.19
2016,6,3,17,30,597.0,83.0,1.8,30.0,291.0,545.31,420.83
2016,6,3,17,45,544.5,75.5,1.6,29.0,242.0,477.91,371.44
2016,6,3,18,0,492.0,68.0,1.4,28.0,193.0,413.57,322.41
2016,6,3,18,15,417.0,58.5,1.3,26.5,147.5,337.31,263.07
2016,6,3,18,30,342.0,49.0,1.2,25.0,102.0,264.96,204.45
2016,6,3,18,45,237.0,35.5,1.1,24.0,66.0,182.93,134.95
2016,6,3,19,0,132.0,22.0,1.0,23.0,30.0,102.98,41.02
2016,6,3,19,15,66.0,11.0,0.95,22.5,15.0,36.48,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.9,18.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.9,19.0,5.0,4.77,0.0
2016,6,4,5,15,0.0,18.5,0.85,19.5,18.5,17.17,5.25
2016,6,4,5,30,0.0,32.0,0.8,20.0,32.0,29.46,19.06
2016,6,4,5,45,0.0,51.0,0.75,21.0,51.0,45.96,33.82
2016,6,4,6,0,0.0,70.0,0.7,22.0,70.0,62.25,48.11
2016,6,4,6,15,7.5,89.5,0.95,22.5,92.0,78.79,62.45
2016,6,4,6,30,15.0,109.0,1.2,23.0,114.0,95.21,76.4
2016,6,4,6,45,21.5,128.5,1.45,23.5,137.0,111.5,89.95
2016,6,4,7,0,28.0,148.0,1.7,24.0,160.0,121.09,97.61
2016,6,4,7,15,60.5,177.5,1.7,24.0,206.5,146.28,111.46
2016,6,4,7,30,93.0,207.0,1.7,24.0,253.0,176.2,132.46
2016,6,4,7,45,158.0,229.0,1.7,24.5,317.0,201.78,148.5
2016,6,4,8,0,223.0,251.0,1.7,25.0,381.0,241.74,176.23
2016,6,4,8,15,281.0,262.5,1.7,25.0,440.0,271.47,197.56
2016,6,4,8,30,339.0,274.0,1.7,25.0,499.0,314.95,230.15
2016,6,4,8,45,329.5,297.0,1.7,25.5,527.5,349.8,257.46
2016,6,4,9,0,320.0,320.0,1.7,26.0,556.0,383.94,283.62
2016,6,4,9,15,194.5,341.0,1.75,26.0,486.5,371.9,276.77
2016,6,4,9,30,69.0,362.0,1.8,26.0,417.0,346.79,258.87
2016,6,4,9,45,105.5,390.0,1.9,26.5,479.0,395.66,294.27
2016,6,4,10,0,142.0,418.0,2.0,27.0,541.0,442.48,327.6
2016,6,4,10,15,94.5,406.0,2.05,27.0,488.5,418.66,309.89
2016,6,4,10,30,47.0,394.0,2.1,27.0,436.0,384.17,284.42
2016,6,4,10,45,35.5,373.0,2.15,27.5,405.5,362.77,268.36
2016,6,4,11,0,24.0,352.0,2.2,28.0,375.0,339.68,250.94
2016,6,4,11,15,231.5,376.0,2.25,28.0,598.0,525.04,388.61
2016,6,4,11,30,439.0,400.0,2.3,28.0,821.0,728.35,531.21
2016,6,4,11,45,461.5,401.0,2.4,28.5,845.5,768.57,556.67
2016,6,4,12,0,484.0,402.0,2.5,29.0,870.0,809.05,583.27
2016,6,4,12,15,441.5,408.5,2.5,29.5,834.5,796.07,572.61
2016,6,4,12,30,399.0,415.0,2.5,30.0,799.0,776.05,557.77
2016,6,4,12,45,289.0,445.0,2.5,30.5,722.0,715.47,513.93
2016,6,4,13,0,179.0,475.0,2.5,31.0,645.0,643.31,462.0
2016,6,4,13,15,324.0,421.5,2.45,31.5,722.0,746.44,535.03
2016,6,4,13,30,469.0,368.0,2.4,32.0,799.0,851.55,605.95
2016,6,4,13,45,539.0,327.5,2.4,32.5,810.5,887.91,630.01
2016,6,4,14,0,609.0,287.0,2.4,33.0,822.0,923.39,653.87
2016,6,4,14,15,718.5,212.0,2.35,33.0,822.0,958.85,678.36
2016,6,4,14,30,828.0,137.0,2.3,33.0,822.0,981.16,692.58
2016,6,4,14,45,822.5,132.0,2.3,33.0,787.5,967.04,684.66
2016,6,4,15,0,817.0,127.0,2.3,33.0,753.0,950.09,675.37
2016,6,4,15,15,804.5,124.0,2.3,32.5,712.5,925.98,662.94
2016,6,4,15,30,792.0,121.0,2.3,32.0,672.0,899.51,648.97
2016,6,4,15,45,777.5,117.0,2.3,32.0,628.0,867.86,630.22
2016,6,4,16,0,763.0,113.0,2.3,32.0,584.0,834.28,610.08
2016,6,4,16,15,742.0,109.0,2.3,31.5,536.5,793.28,585.96
2016,6,4,16,30,721.0,105.0,2.3,31.0,489.0,755.36,563.51
2016,6,4,16,45,694.0,100.0,2.3,30.5,439.5,706.44,532.91
2016,6,4,17,0,667.0,95.0,2.3,30.0,390.0,657.33,501.42
2016,6,4,17,15,630.0,89.0,2.25,29.0,340.0,599.63,463.47
2016,6,4,17,30,593.0,83.0,2.2,28.0,290.0,543.06,424.21
2016,6,4,17,45,543.0,75.0,2.15,27.0,241.5,476.87,375.61
2016,6,4,18,0,493.0,67.0,2.1,26.0,193.0,413.57,327.09
2016,6,4,18,15,421.0,57.5,2.0,24.5,148.0,339.01,268.07
2016,6,4,18,30,349.0,48.0,1.9,23.0,103.0,270.08,211.16
2016,6,4,18,45,247.0,35.0,1.85,22.0,67.0,187.07,140.1
2016,6,4,19,0,145.0,22.0,1.8,21.0,31.0,109.19,48.34
2016,6,4,19,15,72.5,11.0,1.95,20.0,15.5,39.13,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,12.0,9.53,0.0
2016,6,5,5,15,182.5,23.5,1.7,13.5,42.5,18.41,6.43
2016,6,5,5,30,303.0,37.0,1.8,14.0,73.0,29.3,19.46
2016,6,5,5,45,390.5,47.5,1.95,15.0,116.5,36.44,26.37
2016,6,5,6,0,478.0,58.0,2.1,16.0,160.0,43.2,32.6
2016,6,5,6,15,536.5,65.5,2.1,16.5,208.5,46.96,36.06
2016,6,5,6,30,595.0,73.0,2.1,17.0,257.0,50.51,39.18
2016,6,5,6,45,314.0,111.5,2.1,18.0,210.5,77.08,62.22
2016,6,5,7,0,33.0,150.0,2.1,19.0,164.0,122.42,100.83
2016,6,5,7,15,67.0,179.0,2.05,19.5,211.0,147.58,114.42
2016,6,5,7,30,101.0,208.0,2.0,20.0,258.0,177.65,135.51
2016,6,5,7,45,247.5,212.5,2.0,20.5,352.0,195.13,141.9
2016,6,5,8,0,394.0,217.0,2.0,21.0,446.0,235.08,167.28
2016,6,5,8,15,608.5,163.0,2.0,22.0,550.5,266.98,185.95
2016,6,5,8,30,823.0,109.0,2.0,23.0,655.0,324.38,227.41
2016,6,5,8,45,836.5,111.5,2.05,24.0,698.0,373.88,268.89
2016,6,5,9,0,850.0,114.0,2.1,25.0,741.0,429.83,314.11
2016,6,5,9,15,860.5,116.0,2.2,25.5,779.0,478.84,353.84
2016,6,5,9,30,871.0,118.0,2.3,26.0,817.0,528.02,392.64
2016,6,5,9,45,885.5,116.0,2.45,26.5,852.0,576.04,429.76
2016,6,5,10,0,900.0,114.0,2.6,27.0,887.0,624.12,466.0
2016,6,5,10,15,905.5,115.0,2.7,27.0,913.0,668.96,499.78
2016,6,5,10,30,911.0,116.0,2.8,27.0,939.0,712.72,532.13
2016,6,5,10,45,914.0,118.0,2.9,27.5,958.5,754.32,560.95
2016,6,5,11,0,917.0,120.0,3.0,28.0,978.0,794.32,586.85
2016,6,5,11,15,919.0,120.5,3.05,28.0,990.5,830.47,610.87
2016,6,5,11,30,921.0,121.0,3.1,28.0,1003.0,864.66,633.48
2016,6,5,11,45,921.5,121.5,3.15,28.5,1008.0,895.49,652.5
2016,6,5,12,0,922.0,122.0,3.2,29.0,1013.0,924.04,669.93
2016,6,5,12,15,922.0,122.0,3.25,29.0,1011.5,949.27,686.52
2016,6,5,12,30,922.0,122.0,3.3,29.0,1010.0,971.94,701.5
2016,6,5,12,45,913.0,126.0,3.35,29.0,998.5,987.3,711.83
2016,6,5,13,0,904.0,130.0,3.4,29.0,987.0,999.68,720.38
2016,6,5,13,15,901.0,129.5,3.4,29.0,970.5,1010.44,727.67
2016,6,5,13,30,898.0,129.0,3.4,29.0,954.0,1018.21,733.14
2016,6,5,13,45,894.0,127.0,3.4,29.0,931.0,1020.43,735.2
2016,6,5,14,0,890.0,125.0,3.4,29.0,908.0,1019.56,735.44
2016,6,5,14,15,883.5,123.5,3.4,29.0,878.0,1013.69,732.61
2016,6,5,14,30,877.0,122.0,3.4,29.0,848.0,1004.83,728.01
2016,6,5,14,45,868.5,119.5,3.4,29.0,812.5,990.01,719.67
2016,6,5,15,0,860.0,117.0,3.4,29.0,777.0,972.39,709.61
2016,6,5,15,15,848.0,114.5,3.35,28.5,736.0,957.14,702.27
2016,6,5,15,30,836.0,112.0,3.3,28.0,695.0,930.98,687.68
2016,6,5,15,45,821.5,108.5,3.3,27.5,649.5,899.03,669.52
2016,6,5,16,0,807.0,105.0,3.3,27.0,604.0,865.04,649.79
2016,6,5,16,15,786.5,101.5,3.25,26.5,555.5,823.97,624.61
2016,6,5,16,30,766.0,98.0,3.2,26.0,507.0,781.6,598.14
2016,6,5,16,45,740.5,93.0,3.15,25.5,456.5,732.36,566.24
2016,6,5,17,0,715.0,88.0,3.1,25.0,406.0,686.65,536.18
2016,6,5,17,15,679.0,83.0,2.95,24.0,355.0,629.25,497.23
2016,6,5,17,30,643.0,78.0,2.8,23.0,304.0,572.84,457.53
2016,6,5,17,45,594.0,71.0,2.7,22.5,254.0,506.57,406.92
2016,6,5,18,0,545.0,64.0,2.6,22.0,204.0,443.04,356.5
2016,6,5,18,15,472.0,55.5,2.5,20.5,157.0,366.85,295.2
2016,6,5,18,30,399.0,47.0,2.4,19.0,110.0,296.28,235.88
2016,6,5,18,45,289.5,35.0,2.3,18.0,72.5,210.3,160.89
2016,6,5,19,0,180.0,23.0,2.2,17.0,35.0,126.86,62.06
2016,6,5,19,15,90.0,11.5,2.3,16.5,17.5,46.64,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,33.0,5.0,2.7,13.5,6.0,0.0,0.0
2016,6,6,5,0,66.0,10.0,2.9,14.0,12.0,9.53,0.0
2016,6,6,5,15,186.5,23.0,2.95,14.5,42.5,18.28,6.39
2016,6,6,5,30,307.0,36.0,3.0,15.0,73.0,28.33,18.53
2016,6,6,5,45,391.5,45.5,3.05,15.5,115.0,34.59,24.68
2016,6,6,6,0,476.0,55.0,3.1,16.0,157.0,40.54,30.24
2016,6,6,6,15,532.0,62.5,3.05,16.5,204.5,44.41,33.8
2016,6,6,6,30,588.0,70.0,3.0,17.0,252.0,48.06,37.01
2016,6,6,6,45,299.0,104.0,3.0,17.5,197.5,71.63,57.58
2016,6,6,7,0,10.0,138.0,3.0,18.0,143.0,120.31,99.5
2016,6,6,7,15,18.5,160.5,2.95,18.5,170.0,140.26,110.25
2016,6,6,7,30,27.0,183.0,2.9,19.0,197.0,154.13,120.24
2016,6,6,7,45,394.0,141.5,2.9,20.0,370.5,156.57,105.33
2016,6,6,8,0,761.0,100.0,2.9,21.0,544.0,219.31,140.83
2016,6,6,8,15,778.0,103.5,2.95,21.5,589.5,266.15,180.73
2016,6,6,8,30,795.0,107.0,3.0,22.0,635.0,314.7,222.61
2016,6,6,8,45,809.0,109.0,3.05,22.5,676.5,362.52,263.8
2016,6,6,9,0,823.0,111.0,3.1,23.0,718.0,416.92,309.16
2016,6,6,9,15,833.5,113.0,3.1,23.5,755.5,464.56,348.39
2016,6,6,9,30,844.0,115.0,3.1,24.0,793.0,512.41,386.69
2016,6,6,9,45,851.5,116.5,3.15,24.5,825.0,558.25,422.55
2016,6,6,10,0,859.0,118.0,3.2,25.0,857.0,603.62,457.07
2016,6,6,10,15,865.0,119.5,3.25,25.0,882.5,647.42,490.48
2016,6,6,10,30,871.0,121.0,3.3,25.0,908.0,690.26,522.52
2016,6,6,10,45,875.5,122.0,3.35,25.5,927.5,730.49,551.01
2016,6,6,11,0,880.0,123.0,3.4,26.0,947.0,769.3,576.42
2016,6,6,11,15,882.5,123.5,3.4,26.0,959.5,804.56,600.07
2016,6,6,11,30,885.0,124.0,3.4,26.0,972.0,837.97,622.35
2016,6,6,11,45,886.0,124.5,3.45,26.5,977.5,868.15,641.36
2016,6,6,12,0,887.0,125.0,3.5,27.0,983.0,896.18,658.84
2016,6,6,12,15,887.0,125.0,3.5,27.0,981.0,920.59,674.89
2016,6,6,12,30,887.0,125.0,3.5,27.0,979.0,942.54,689.34
2016,6,6,12,45,878.0,129.0,3.55,27.0,968.0,957.28,699.42
2016,6,6,13,0,869.0,133.0,3.6,27.0,957.0,969.15,707.77
2016,6,6,13,15,865.5,132.5,3.6,27.0,941.0,979.05,714.61
2016,6,6,13,30,862.0,132.0,3.6,27.0,925.0,986.05,719.69
2016,6,6,13,45,856.5,131.0,3.65,27.0,901.5,987.65,721.7
2016,6,6,14,0,851.0,130.0,3.7,27.0,878.0,986.31,721.93
2016,6,6,14,15,844.0,128.0,3.7,26.5,849.0,979.53,719.83
2016,6,6,14,30,837.0,126.0,3.7,26.0,820.0,969.88,715.95
2016,6,6,14,45,827.0,124.0,3.75,26.0,785.0,954.5,707.27
2016,6,6,15,0,817.0,122.0,3.8,26.0,750.0,945.12,702.71
2016,6,6,15,15,805.0,119.5,3.8,25.5,710.5,922.09,690.04
2016,6,6,15,30,793.0,117.0,3.8,25.0,671.0,896.69,675.79
2016,6,6,15,45,777.0,114.0,3.8,25.0,627.0,864.84,655.7
2016,6,6,16,0,761.0,111.0,3.8,25.0,583.0,831.13,634.21
2016,6,6,16,15,741.0,107.0,3.75,24.0,536.0,791.11,610.22
2016,6,6,16,30,721.0,103.0,3.7,23.0,489.0,753.91,587.78
2016,6,6,16,45,695.0,98.5,3.65,22.5,440.5,706.46,556.21
2016,6,6,17,0,669.0,94.0,3.6,22.0,392.0,658.75,523.77
2016,6,6,17,15,633.0,88.5,3.55,21.0,342.5,602.35,484.81
2016,6,6,17,30,597.0,83.0,3.5,20.0,293.0,547.0,444.62
2016,6,6,17,45,549.5,75.0,3.45,19.5,245.0,482.29,394.16
2016,6,6,18,0,502.0,67.0,3.4,19.0,197.0,420.25,343.95
2016,6,6,18,15,430.0,58.0,3.3,18.0,152.0,345.78,282.22
2016,6,6,18,30,358.0,49.0,3.2,17.0,107.0,276.85,222.94
2016,6,6,18,45,257.0,36.0,3.1,16.5,70.5,193.69,149.55
2016,6,6,19,0,156.0,23.0,3.0,16.0,34.0,116.7,60.24
2016,6,6,19,15,78.0,11.5,3.0,15.5,17.0,41.98,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,25.0,5.5,2.15,13.5,6.0,0.0,0.0
2016,6,7,5,0,50.0,11.0,2.3,14.0,12.0,10.48,0.0
2016,6,7,5,15,162.0,25.0,2.35,14.0,41.5,19.6,7.39
2016,6,7,5,30,274.0,39.0,2.4,14.0,71.0,30.15,20.2
2016,6,7,5,45,364.5,48.5,2.45,14.5,113.5,37.28,27.16
2016,6,7,6,0,455.0,58.0,2.5,15.0,156.0,43.12,32.66
2016,6,7,6,15,514.0,66.0,2.45,15.5,203.5,47.29,36.51
2016,6,7,6,30,573.0,74.0,2.4,16.0,251.0,51.23,39.97
2016,6,7,6,45,286.5,91.5,2.4,16.5,180.0,62.68,49.93
2016,6,7,7,0,0.0,109.0,2.4,17.0,109.0,98.01,80.53
2016,6,7,7,15,9.0,142.5,2.4,17.5,147.0,126.23,99.38
2016,6,7,7,30,18.0,176.0,2.4,18.0,185.0,155.53,122.15
2016,6,7,7,45,38.5,208.5,2.4,19.0,230.5,178.57,138.74
2016,6,7,8,0,59.0,241.0,2.4,20.0,276.0,211.19,162.8
2016,6,7,8,15,88.0,270.5,2.4,20.5,327.0,246.25,188.69
2016,6,7,8,30,117.0,300.0,2.4,21.0,378.0,277.0,211.32
2016,6,7,8,45,251.5,300.5,2.4,22.0,482.0,325.82,245.53
2016,6,7,9,0,386.0,301.0,2.4,23.0,586.0,395.4,296.25
2016,6,7,9,15,618.0,210.5,2.45,23.5,694.0,440.28,329.98
2016,6,7,9,30,850.0,120.0,2.5,24.0,802.0,519.39,390.34
2016,6,7,9,45,864.5,118.0,2.6,24.5,836.5,566.42,426.79
2016,6,7,10,0,879.0,116.0,2.7,25.0,871.0,613.54,462.53
2016,6,7,10,15,885.0,117.0,2.8,25.0,897.5,657.77,496.21
2016,6,7,10,30,891.0,118.0,2.9,25.0,924.0,701.0,528.53
2016,6,7,10,45,892.0,121.0,3.0,25.5,942.5,741.24,556.89
2016,6,7,11,0,893.0,124.0,3.1,26.0,961.0,779.8,582.16
2016,6,7,11,15,896.0,124.5,3.2,26.0,974.0,815.92,606.75
2016,6,7,11,30,899.0,125.0,3.3,26.0,987.0,850.21,630.02
2016,6,7,11,45,900.5,125.5,3.4,26.5,993.0,881.27,649.8
2016,6,7,12,0,902.0,126.0,3.5,27.0,999.0,910.17,668.06
2016,6,7,12,15,902.5,125.5,3.55,27.0,997.5,934.97,684.61
2016,6,7,12,30,903.0,125.0,3.6,27.0,996.0,957.29,699.58
2016,6,7,12,45,904.0,123.0,3.65,27.0,988.0,976.02,712.27
2016,6,7,13,0,905.0,121.0,3.7,27.0,980.0,991.98,723.24
2016,6,7,13,15,902.5,120.5,3.75,26.5,964.0,1003.15,732.65
2016,6,7,13,30,900.0,120.0,3.8,26.0,948.0,1011.34,740.29
2016,6,7,13,45,757.5,202.5,3.85,26.0,887.5,978.07,719.28
2016,6,7,14,0,615.0,285.0,3.9,26.0,827.0,927.68,685.1
2016,6,7,14,15,745.0,200.5,3.9,25.5,834.5,973.35,720.23
2016,6,7,14,30,875.0,116.0,3.9,25.0,842.0,996.94,738.11
2016,6,7,14,45,862.5,116.0,3.95,24.5,806.0,980.92,730.19
2016,6,7,15,0,850.0,116.0,4.0,24.0,770.0,962.25,720.8
2016,6,7,15,15,838.0,113.5,3.95,23.5,729.5,947.16,713.28
2016,6,7,15,30,826.0,111.0,3.9,23.0,689.0,921.23,698.33
2016,6,7,15,45,807.5,109.5,3.9,22.5,643.5,888.18,678.7
2016,6,7,16,0,789.0,108.0,3.9,22.0,598.0,853.31,657.59
2016,6,7,16,15,768.5,104.0,3.8,21.5,550.0,812.17,631.26
2016,6,7,16,30,748.0,100.0,3.7,21.0,502.0,769.78,603.66
2016,6,7,16,45,717.5,97.0,3.65,20.5,451.5,723.47,572.89
2016,6,7,17,0,687.0,94.0,3.6,20.0,401.0,673.37,538.61
2016,6,7,17,15,650.0,88.5,3.5,19.0,350.5,615.59,498.37
2016,6,7,17,30,613.0,83.0,3.4,18.0,300.0,558.89,457.04
2016,6,7,17,45,555.5,77.0,3.3,17.5,250.0,489.23,402.27
2016,6,7,18,0,498.0,71.0,3.2,17.0,200.0,422.89,348.23
2016,6,7,18,15,424.0,61.5,3.05,16.5,154.5,346.65,284.23
2016,6,7,18,30,350.0,52.0,2.9,16.0,109.0,274.52,221.82
2016,6,7,18,45,240.0,39.0,2.75,15.5,72.0,190.02,147.38
2016,6,7,19,0,130.0,26.0,2.6,15.0,35.0,110.54,59.65
2016,6,7,19,15,65.0,13.0,2.55,14.5,17.5,38.31,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,42.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,84.0,12.0,2.6,13.0,14.0,11.44,0.0
2016,6,8,5,15,212.0,24.5,2.65,13.5,46.0,19.71,7.55
2016,6,8,5,30,340.0,37.0,2.7,14.0,78.0,29.28,19.46
2016,6,8,5,45,429.5,45.5,2.75,14.5,121.5,34.63,24.83
2016,6,8,6,0,519.0,54.0,2.8,15.0,165.0,39.73,29.67
2016,6,8,6,15,259.5,76.0,2.8,15.0,131.5,54.82,43.26
2016,6,8,6,30,0.0,98.0,2.8,15.0,98.0,86.93,71.72
2016,6,8,6,45,2.5,116.0,2.85,15.5,117.5,102.19,84.85
2016,6,8,7,0,5.0,134.0,2.9,16.0,137.0,117.32,97.63
2016,6,8,7,15,36.0,168.0,2.95,16.5,186.0,139.19,109.78
2016,6,8,7,30,67.0,202.0,3.0,17.0,235.0,170.71,133.09
2016,6,8,7,45,219.5,212.0,3.05,17.5,337.0,191.02,141.82
2016,6,8,8,0,372.0,222.0,3.1,18.0,439.0,242.0,176.16
2016,6,8,8,15,400.0,235.0,3.15,18.0,486.0,273.31,201.54
2016,6,8,8,30,428.0,248.0,3.2,18.0,533.0,314.81,235.62
2016,6,8,8,45,646.0,176.0,3.3,18.5,637.5,355.91,265.85
2016,6,8,9,0,864.0,104.0,3.4,19.0,742.0,427.4,321.83
2016,6,8,9,15,611.5,225.0,3.45,19.0,688.5,449.32,344.01
2016,6,8,9,30,359.0,346.0,3.5,19.0,635.0,462.63,355.98
2016,6,8,9,45,315.5,375.0,3.55,19.5,636.5,483.58,371.78
2016,6,8,10,0,272.0,404.0,3.6,20.0,638.0,500.76,384.0
2016,6,8,10,15,374.0,380.0,3.65,20.0,712.5,561.75,430.92
2016,6,8,10,30,476.0,356.0,3.7,20.0,787.0,626.55,480.3
2016,6,8,10,45,685.0,244.0,3.8,20.5,878.0,700.47,537.94
2016,6,8,11,0,894.0,132.0,3.9,21.0,969.0,787.35,602.79
2016,6,8,11,15,896.5,132.5,3.95,21.0,982.0,823.2,627.3
2016,6,8,11,30,899.0,133.0,4.0,21.0,995.0,857.19,650.74
2016,6,8,11,45,897.0,135.0,4.1,21.5,999.5,886.73,669.99
2016,6,8,12,0,895.0,137.0,4.2,22.0,1004.0,913.96,687.61
2016,6,8,12,15,894.5,137.0,4.25,22.0,1002.0,938.33,704.33
2016,6,8,12,30,894.0,137.0,4.3,22.0,1000.0,960.21,719.43
2016,6,8,12,45,862.5,156.0,4.35,22.0,982.0,968.17,725.16
2016,6,8,13,0,831.0,175.0,4.4,22.0,964.0,981.75,734.91
2016,6,8,13,15,827.0,174.0,4.4,21.5,947.5,991.33,743.18
2016,6,8,13,30,823.0,173.0,4.4,21.0,931.0,998.02,749.66
2016,6,8,13,45,667.0,252.5,4.4,21.0,856.5,940.34,710.81
2016,6,8,14,0,511.0,332.0,4.4,21.0,782.0,871.4,659.34
2016,6,8,14,15,534.5,307.5,4.35,20.5,764.5,873.57,664.28
2016,6,8,14,30,558.0,283.0,4.3,20.0,747.0,872.99,666.94
2016,6,8,14,45,560.0,267.5,4.25,20.0,716.0,858.12,657.77
2016,6,8,15,0,562.0,252.0,4.2,20.0,685.0,840.85,647.06
2016,6,8,15,15,574.5,228.0,4.1,19.5,650.0,821.86,636.61
2016,6,8,15,30,587.0,204.0,4.0,19.0,615.0,805.53,627.9
2016,6,8,15,45,657.0,162.5,3.95,18.5,594.5,815.28,638.12
2016,6,8,16,0,727.0,121.0,3.9,18.0,574.0,817.21,642.18
2016,6,8,16,15,646.0,132.5,3.85,17.5,511.0,743.32,590.93
2016,6,8,16,30,565.0,144.0,3.8,17.0,448.0,670.94,539.92
2016,6,8,16,45,617.5,114.5,3.75,17.0,417.0,663.56,536.4
2016,6,8,17,0,670.0,85.0,3.7,17.0,386.0,649.24,527.07
2016,6,8,17,15,596.5,93.5,3.6,16.5,337.0,582.19,477.63
2016,6,8,17,30,523.0,102.0,3.5,16.0,288.0,517.46,426.94
2016,6,8,17,45,486.5,90.0,3.45,15.5,241.5,454.16,377.01
2016,6,8,18,0,450.0,78.0,3.4,15.0,195.0,397.64,330.58
2016,6,8,18,15,381.5,66.5,3.3,14.5,151.0,325.45,269.29
2016,6,8,18,30,313.0,55.0,3.2,14.0,107.0,258.98,211.07
2016,6,8,18,45,222.5,40.5,3.1,14.0,71.0,183.7,143.57
2016,6,8,19,0,132.0,26.0,3.0,14.0,35.0,111.89,63.04
2016,6,8,19,15,66.0,13.0,2.95,14.0,17.5,38.79,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,42.0,12.0,3.1,13.0,13.0,11.44,0.0
2016,6,9,5,15,149.0,27.0,3.2,13.0,43.0,21.22,8.64
2016,6,9,5,30,256.0,42.0,3.3,13.0,73.0,32.55,22.34
2016,6,9,5,45,349.5,52.5,3.45,13.5,115.5,39.85,29.53
2016,6,9,6,0,443.0,63.0,3.6,14.0,158.0,47.58,36.75
2016,6,9,6,15,221.5,64.0,3.6,14.0,111.5,45.79,35.39
2016,6,9,6,30,0.0,65.0,3.6,14.0,65.0,60.3,48.38
2016,6,9,6,45,0.0,77.5,3.6,14.5,77.5,71.47,58.13
2016,6,9,7,0,0.0,90.0,3.6,15.0,90.0,82.55,67.62
2016,6,9,7,15,0.0,109.5,3.55,15.5,109.5,99.52,78.29
2016,6,9,7,30,0.0,129.0,3.5,16.0,129.0,116.61,92.0
2016,6,9,7,45,0.0,136.5,3.5,16.5,136.5,123.82,97.42
2016,6,9,8,0,0.0,144.0,3.5,17.0,144.0,130.96,102.74
2016,6,9,8,15,4.0,174.0,3.45,17.5,176.5,158.13,124.06
2016,6,9,8,30,8.0,204.0,3.4,18.0,209.0,185.78,145.47
2016,6,9,8,45,18.0,242.5,3.4,18.5,255.5,223.11,174.17
2016,6,9,9,0,28.0,281.0,3.4,19.0,302.0,253.69,197.27
2016,6,9,9,15,24.5,286.0,3.4,19.5,305.0,267.34,207.19
2016,6,9,9,30,21.0,291.0,3.4,20.0,308.0,272.58,210.55
2016,6,9,9,45,82.5,354.5,3.4,20.5,425.0,354.5,272.75
2016,6,9,10,0,144.0,418.0,3.4,21.0,542.0,443.5,338.95
2016,6,9,10,15,296.0,390.0,3.4,21.0,654.5,521.16,398.33
2016,6,9,10,30,448.0,362.0,3.4,21.0,767.0,612.75,467.5
2016,6,9,10,45,681.0,241.0,3.45,21.5,872.0,694.91,530.83
2016,6,9,11,0,914.0,120.0,3.5,22.0,977.0,791.75,601.89
2016,6,9,11,15,916.5,120.5,3.5,22.0,989.5,828.2,626.23
2016,6,9,11,30,919.0,121.0,3.5,22.0,1002.0,862.74,649.52
2016,6,9,11,45,923.0,119.0,3.55,22.5,1008.5,894.25,669.62
2016,6,9,12,0,927.0,117.0,3.6,23.0,1015.0,923.62,688.17
2016,6,9,12,15,926.5,117.0,3.65,23.0,1012.5,948.52,705.02
2016,6,9,12,30,926.0,117.0,3.7,23.0,1010.0,970.84,720.21
2016,6,9,12,45,926.0,115.0,3.8,23.0,1001.0,988.99,733.02
2016,6,9,13,0,926.0,113.0,3.9,23.0,992.0,1004.27,744.03
2016,6,9,13,15,922.5,112.5,3.95,22.5,975.0,1014.67,753.07
2016,6,9,13,30,919.0,112.0,4.0,22.0,958.0,1022.0,760.26
2016,6,9,13,45,915.0,110.0,4.1,22.0,935.0,1024.2,763.02
2016,6,9,14,0,911.0,108.0,4.2,22.0,912.0,1023.26,763.84
2016,6,9,14,15,904.0,107.0,4.2,21.5,882.0,1017.29,762.29
2016,6,9,14,30,897.0,106.0,4.2,21.0,852.0,1008.31,758.84
2016,6,9,14,45,887.5,104.5,4.25,21.0,816.0,993.37,750.31
2016,6,9,15,0,878.0,103.0,4.3,21.0,780.0,975.63,739.95
2016,6,9,15,15,866.5,101.0,4.3,20.5,739.0,952.72,727.22
2016,6,9,15,30,855.0,99.0,4.3,20.0,698.0,927.34,712.74
2016,6,9,15,45,837.0,97.5,4.3,20.0,652.5,894.23,691.41
2016,6,9,16,0,819.0,96.0,4.3,20.0,607.0,867.05,674.21
2016,6,9,16,15,799.5,93.0,4.2,19.5,559.0,827.25,648.58
2016,6,9,16,30,780.0,90.0,4.1,19.0,511.0,786.09,621.69
2016,6,9,16,45,753.5,86.5,4.1,18.5,460.5,737.5,589.18
2016,6,9,17,0,727.0,83.0,4.1,18.0,410.0,688.49,555.62
2016,6,9,17,15,693.0,78.5,4.0,17.0,359.5,636.23,519.32
2016,6,9,17,30,659.0,74.0,3.9,16.0,309.0,581.4,479.78
2016,6,9,17,45,607.0,68.5,3.85,15.5,258.5,514.36,426.99
2016,6,9,18,0,555.0,63.0,3.8,15.0,208.0,450.25,374.4
2016,6,9,18,15,485.0,55.0,3.65,14.5,162.0,375.83,311.26
2016,6,9,18,30,415.0,47.0,3.5,14.0,116.0,306.74,250.52
2016,6,9,18,45,304.5,36.0,3.4,14.0,77.5,220.14,173.06
2016,6,9,19,0,194.0,25.0,3.3,14.0,39.0,138.45,81.57
2016,6,9,19,15,97.0,12.5,3.25,13.5,19.5,50.82,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,53.5,6.0,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,107.0,12.0,2.8,13.0,14.0,11.44,0.0
2016,6,10,5,15,236.5,23.0,3.05,13.5,46.0,18.27,6.65
2016,6,10,5,30,366.0,34.0,3.3,14.0,78.0,26.48,17.06
2016,6,10,5,45,449.5,42.0,3.55,14.5,121.5,31.53,22.1
2016,6,10,6,0,533.0,50.0,3.8,15.0,165.0,36.34,26.65
2016,6,10,6,15,587.0,56.0,3.85,15.5,213.5,39.22,29.33
2016,6,10,6,30,641.0,62.0,3.9,16.0,262.0,41.95,31.73
2016,6,10,6,45,678.0,67.0,4.0,16.5,312.0,48.14,37.11
2016,6,10,7,0,715.0,72.0,4.1,17.0,362.0,50.07,38.63
2016,6,10,7,15,742.5,76.0,4.1,17.5,412.0,81.65,44.3
2016,6,10,7,30,770.0,80.0,4.1,18.0,462.0,125.31,67.65
2016,6,10,7,45,788.0,84.0,4.15,18.5,510.5,170.84,100.63
2016,6,10,8,0,806.0,88.0,4.2,19.0,559.0,218.49,139.77
2016,6,10,8,15,822.0,91.0,4.2,19.5,605.0,266.82,181.69
2016,6,10,8,30,838.0,94.0,4.2,20.0,651.0,323.25,230.58
2016,6,10,8,45,848.0,97.5,4.2,20.5,692.5,372.55,273.74
2016,6,10,9,0,858.0,101.0,4.2,21.0,734.0,422.39,316.53
2016,6,10,9,15,867.5,103.0,4.2,21.0,772.0,471.14,358.13
2016,6,10,9,30,877.0,105.0,4.2,21.0,810.0,519.98,398.81
2016,6,10,9,45,886.0,105.5,4.2,21.5,842.5,567.2,436.48
2016,6,10,10,0,895.0,106.0,4.2,22.0,875.0,614.05,472.8
2016,6,10,10,15,901.0,107.0,4.2,22.0,901.5,658.88,507.61
2016,6,10,10,30,907.0,108.0,4.2,22.0,928.0,702.69,540.93
2016,6,10,10,45,911.0,109.0,4.25,22.5,948.0,743.89,570.22
2016,6,10,11,0,915.0,110.0,4.3,23.0,968.0,783.58,596.74
2016,6,10,11,15,918.0,110.5,4.3,23.0,981.5,820.37,621.97
2016,6,10,11,30,921.0,111.0,4.3,23.0,995.0,855.26,645.75
2016,6,10,11,45,923.0,111.5,4.35,23.0,1001.5,887.3,667.67
2016,6,10,12,0,925.0,112.0,4.4,23.0,1008.0,917.14,688.07
2016,6,10,12,15,926.0,112.0,4.4,23.0,1007.0,943.29,705.7
2016,6,10,12,30,927.0,112.0,4.4,23.0,1006.0,966.93,721.66
2016,6,10,12,45,909.5,122.5,4.45,23.0,993.5,980.64,731.23
2016,6,10,13,0,892.0,133.0,4.5,23.0,981.0,991.21,738.9
2016,6,10,13,15,889.5,132.5,4.5,23.0,965.5,1002.51,746.87
2016,6,10,13,30,887.0,132.0,4.5,23.0,950.0,1010.86,752.97
2016,6,10,13,45,885.0,129.5,4.55,23.0,928.0,1014.7,756.64
2016,6,10,14,0,883.0,127.0,4.6,23.0,906.0,1015.5,758.43
2016,6,10,14,15,876.5,125.5,4.6,22.5,877.0,1009.84,757.09
2016,6,10,14,30,870.0,124.0,4.6,22.0,848.0,1001.22,753.89
2016,6,10,14,45,861.0,122.0,4.6,22.0,813.0,986.72,745.31
2016,6,10,15,0,852.0,120.0,4.6,22.0,778.0,969.47,734.97
2016,6,10,15,15,840.0,117.5,4.55,21.5,737.5,954.67,727.43
2016,6,10,15,30,828.0,115.0,4.5,21.0,697.0,928.85,712.26
2016,6,10,15,45,812.0,112.0,4.45,21.0,651.5,896.44,691.09
2016,6,10,16,0,796.0,109.0,4.4,21.0,606.0,862.08,668.48
2016,6,10,16,15,775.5,105.5,4.3,20.5,558.0,821.45,642.34
2016,6,10,16,30,755.0,102.0,4.2,20.0,510.0,779.52,614.91
2016,6,10,16,45,725.5,98.5,4.15,19.5,459.0,733.37,584.06
2016,6,10,17,0,696.0,95.0,4.1,19.0,408.0,683.2,549.51
2016,6,10,17,15,659.5,89.5,3.95,18.5,357.5,625.48,508.03
2016,6,10,17,30,623.0,84.0,3.8,18.0,307.0,568.77,465.73
2016,6,10,17,45,570.0,77.5,3.65,17.5,257.0,501.07,412.45
2016,6,10,18,0,517.0,71.0,3.5,17.0,207.0,436.32,359.69
2016,6,10,18,15,444.5,61.5,3.3,16.5,161.0,360.02,295.64
2016,6,10,18,30,372.0,52.0,3.1,16.0,115.0,289.22,234.25
2016,6,10,18,45,263.5,39.5,2.9,15.5,77.0,202.65,158.29
2016,6,10,19,0,155.0,27.0,2.7,15.0,39.0,124.71,74.6
2016,6,10,19,15,77.5,13.5,2.7,14.5,19.5,44.03,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.5,6.0,0.75,11.5,6.5,0.0,0.0
2016,6,11,5,0,39.0,12.0,0.7,12.0,13.0,11.44,0.0
2016,6,11,5,15,151.0,27.0,0.75,12.5,43.0,21.22,8.75
2016,6,11,5,30,263.0,42.0,0.8,13.0,73.0,32.55,22.41
2016,6,11,5,45,358.0,52.5,0.9,13.5,116.5,39.86,29.6
2016,6,11,6,0,453.0,63.0,1.0,14.0,160.0,47.6,36.81
2016,6,11,6,15,514.0,71.0,1.05,15.0,208.5,51.58,40.41
2016,6,11,6,30,575.0,79.0,1.1,16.0,257.0,55.34,43.63
2016,6,11,6,45,623.5,84.0,1.15,17.0,309.0,56.45,44.37
2016,6,11,7,0,672.0,89.0,1.2,18.0,361.0,57.51,44.99
2016,6,11,7,15,703.5,94.0,1.35,19.0,412.0,88.35,50.5
2016,6,11,7,30,735.0,99.0,1.5,20.0,463.0,131.47,73.31
2016,6,11,7,45,760.0,102.5,1.65,21.0,513.0,181.6,108.99
2016,6,11,8,0,785.0,106.0,1.8,22.0,563.0,228.76,146.22
2016,6,11,8,15,803.0,109.0,1.8,22.5,610.0,276.53,186.36
2016,6,11,8,30,821.0,112.0,1.8,23.0,657.0,326.12,228.45
2016,6,11,8,45,834.0,115.0,1.85,24.0,700.5,375.63,269.82
2016,6,11,9,0,847.0,118.0,1.9,25.0,744.0,426.08,310.91
2016,6,11,9,15,857.5,120.5,1.85,25.5,782.0,480.66,354.08
2016,6,11,9,30,868.0,123.0,1.8,26.0,820.0,530.05,392.2
2016,6,11,9,45,872.0,127.0,1.8,27.0,852.0,577.19,426.85
2016,6,11,10,0,876.0,131.0,1.8,28.0,884.0,623.57,459.68
2016,6,11,10,15,882.0,132.5,1.75,28.0,910.5,668.19,491.83
2016,6,11,10,30,888.0,134.0,1.7,28.0,937.0,711.85,522.44
2016,6,11,10,45,889.5,136.5,1.65,28.5,956.0,752.02,548.8
2016,6,11,11,0,891.0,139.0,1.6,29.0,975.0,790.56,572.22
2016,6,11,11,15,893.5,139.5,1.65,29.0,987.5,826.4,595.34
2016,6,11,11,30,896.0,140.0,1.7,29.0,1000.0,860.4,617.19
2016,6,11,11,45,895.5,141.0,1.8,29.5,1004.5,890.35,635.64
2016,6,11,12,0,895.0,142.0,1.9,30.0,1009.0,918.07,652.64
2016,6,11,12,15,894.5,142.0,2.05,30.0,1007.0,942.56,669.43
2016,6,11,12,30,894.0,142.0,2.2,30.0,1005.0,964.6,684.74
2016,6,11,12,45,899.0,136.0,2.35,30.5,997.5,983.55,696.79
2016,6,11,13,0,904.0,130.0,2.5,31.0,990.0,999.75,707.14
2016,6,11,13,15,900.5,129.5,2.55,30.5,973.0,1010.22,715.91
2016,6,11,13,30,897.0,129.0,2.6,30.0,956.0,1017.69,722.99
2016,6,11,13,45,886.5,130.5,2.7,30.0,931.0,1017.26,724.27
2016,6,11,14,0,876.0,132.0,2.8,30.0,906.0,1013.82,723.8
2016,6,11,14,15,663.0,226.0,2.8,29.5,801.0,919.5,665.46
2016,6,11,14,30,450.0,320.0,2.8,29.0,696.0,805.56,587.56
2016,6,11,14,45,642.0,224.0,2.85,29.0,734.0,896.98,656.18
2016,6,11,15,0,834.0,128.0,2.9,29.0,772.0,969.81,704.78
2016,6,11,15,15,821.0,125.5,2.95,28.5,731.5,945.83,691.7
2016,6,11,15,30,808.0,123.0,3.0,28.0,691.0,919.45,677.77
2016,6,11,15,45,699.5,146.0,3.15,28.0,615.0,836.62,624.81
2016,6,11,16,0,591.0,169.0,3.3,28.0,539.0,750.91,568.59
2016,6,11,16,15,589.0,153.5,3.35,27.0,497.5,718.42,550.29
2016,6,11,16,30,587.0,138.0,3.4,26.0,456.0,683.92,529.75
2016,6,11,16,45,541.5,139.5,3.5,25.5,411.0,625.13,489.5
2016,6,11,17,0,496.0,141.0,3.6,25.0,366.0,575.07,454.06
2016,6,11,17,15,549.0,114.5,3.6,24.0,335.0,572.19,455.81
2016,6,11,17,30,602.0,88.0,3.6,23.0,304.0,559.1,449.05
2016,6,11,17,45,554.0,80.0,3.6,22.5,255.0,493.74,398.77
2016,6,11,18,0,506.0,72.0,3.6,22.0,206.0,430.99,348.88
2016,6,11,18,15,437.0,62.5,3.5,21.0,160.5,357.14,288.62
2016,6,11,18,30,368.0,53.0,3.4,20.0,115.0,288.46,230.44
