Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,45,270.0,40.0,3.3,19.0,77.0,206.73,159.78
2016,6,11,19,0,172.0,27.0,3.2,18.0,39.0,132.79,80.56
2016,6,11,19,15,86.0,13.5,3.1,17.5,19.5,47.53,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.0,5.5,3.35,12.5,6.0,0.0,0.0
2016,6,12,5,0,34.0,11.0,3.5,13.0,12.0,10.48,0.0
2016,6,12,5,15,139.5,27.0,3.65,13.5,42.0,21.21,8.63
2016,6,12,5,30,245.0,43.0,3.8,14.0,72.0,33.34,22.92
2016,6,12,5,45,345.5,53.0,3.95,14.5,115.5,40.24,29.74
2016,6,12,6,0,446.0,63.0,4.1,15.0,159.0,47.59,36.6
2016,6,12,6,15,506.5,71.0,4.05,15.5,207.0,51.57,40.28
2016,6,12,6,30,567.0,79.0,4.0,16.0,255.0,55.33,43.59
2016,6,12,6,45,620.0,83.0,4.0,16.5,307.0,55.67,43.75
2016,6,12,7,0,673.0,87.0,4.0,17.0,359.0,56.03,43.87
2016,6,12,7,15,703.5,91.5,3.9,17.5,410.0,86.41,49.3
2016,6,12,7,30,734.0,96.0,3.8,18.0,461.0,129.04,72.16
2016,6,12,7,45,761.5,98.5,3.7,19.0,511.0,178.42,107.65
2016,6,12,8,0,789.0,101.0,3.6,20.0,561.0,225.31,145.16
2016,6,12,8,15,806.5,104.0,3.5,20.5,608.0,273.13,186.12
2016,6,12,8,30,824.0,107.0,3.4,21.0,655.0,322.72,229.08
2016,6,12,8,45,839.0,109.0,3.3,21.5,698.0,372.22,271.75
2016,6,12,9,0,854.0,111.0,3.2,22.0,741.0,428.4,318.56
2016,6,12,9,15,864.0,113.0,3.2,22.5,779.5,477.24,358.93
2016,6,12,9,30,874.0,115.0,3.2,23.0,818.0,526.22,398.27
2016,6,12,9,45,888.5,113.0,3.2,23.5,852.5,574.26,435.81
2016,6,12,10,0,903.0,111.0,3.2,24.0,887.0,622.39,472.35
2016,6,12,10,15,908.5,112.5,3.25,24.5,913.5,667.72,505.97
2016,6,12,10,30,914.0,114.0,3.3,25.0,940.0,711.99,537.97
2016,6,12,10,45,919.0,114.0,3.35,25.5,960.0,753.39,566.82
2016,6,12,11,0,924.0,114.0,3.4,26.0,980.0,793.31,592.8
2016,6,12,11,15,926.0,114.5,3.5,26.0,993.0,829.71,617.56
2016,6,12,11,30,928.0,115.0,3.6,26.0,1006.0,864.13,640.92
2016,6,12,11,45,928.5,115.5,3.7,26.5,1011.0,895.2,660.67
2016,6,12,12,0,929.0,116.0,3.8,27.0,1016.0,923.97,678.82
2016,6,12,12,15,928.0,116.0,3.85,27.0,1014.0,948.53,695.22
2016,6,12,12,30,927.0,116.0,3.9,27.0,1012.0,970.49,709.96
2016,6,12,12,45,917.0,121.0,4.0,27.5,1000.0,986.07,719.45
2016,6,12,13,0,907.0,126.0,4.1,28.0,988.0,998.66,727.08
2016,6,12,13,15,903.5,125.0,4.1,27.5,971.5,1008.65,735.43
2016,6,12,13,30,900.0,124.0,4.1,27.0,955.0,1015.61,741.94
2016,6,12,13,45,895.0,122.5,4.15,27.0,931.5,1017.53,744.14
2016,6,12,14,0,890.0,121.0,4.2,27.0,908.0,1016.38,744.49
2016,6,12,14,15,883.0,119.5,4.2,27.0,878.0,1010.22,741.37
2016,6,12,14,30,876.0,118.0,4.2,27.0,848.0,1001.07,736.44
2016,6,12,14,45,867.0,116.0,4.2,27.0,812.5,986.52,728.05
2016,6,12,15,0,858.0,114.0,4.2,27.0,777.0,969.2,717.92
2016,6,12,15,15,846.0,111.5,4.15,26.5,736.5,945.79,704.89
2016,6,12,15,30,834.0,109.0,4.1,26.0,696.0,928.19,695.83
2016,6,12,15,45,818.5,106.0,4.05,25.5,651.0,896.17,676.82
2016,6,12,16,0,803.0,103.0,4.0,25.0,606.0,862.16,656.35
2016,6,12,16,15,783.0,99.5,3.95,24.5,558.0,821.84,631.19
2016,6,12,16,30,763.0,96.0,3.9,24.0,510.0,780.21,604.73
2016,6,12,16,45,736.5,92.0,3.85,23.5,460.0,731.58,572.69
2016,6,12,17,0,710.0,88.0,3.8,23.0,410.0,686.39,542.5
2016,6,12,17,15,675.0,83.0,3.65,22.5,359.5,629.97,502.77
2016,6,12,17,30,640.0,78.0,3.5,22.0,309.0,574.44,462.64
2016,6,12,17,45,589.0,72.0,3.4,21.5,259.0,508.11,411.54
2016,6,12,18,0,538.0,66.0,3.3,21.0,209.0,444.61,360.84
2016,6,12,18,15,469.0,57.5,3.1,20.0,163.0,370.72,300.38
2016,6,12,18,30,400.0,49.0,2.9,19.0,117.0,302.05,242.03
2016,6,12,18,45,295.0,37.5,2.7,18.0,78.5,217.95,169.24
2016,6,12,19,0,190.0,26.0,2.5,17.0,40.0,139.67,86.85
2016,6,12,19,15,95.0,13.0,2.55,16.5,20.0,50.78,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,30.0,5.5,2.85,12.5,6.5,0.0,0.0
2016,6,13,5,0,60.0,11.0,3.0,13.0,13.0,10.48,0.0
2016,6,13,5,15,171.0,25.0,3.0,13.0,43.0,19.6,7.54
2016,6,13,5,30,282.0,39.0,3.0,13.0,73.0,30.16,20.29
2016,6,13,5,45,372.5,48.5,3.05,13.5,115.5,37.29,27.28
2016,6,13,6,0,463.0,58.0,3.1,14.0,158.0,43.14,32.81
2016,6,13,6,15,521.0,65.5,3.05,14.5,205.5,46.9,36.3
2016,6,13,6,30,579.0,73.0,3.0,15.0,253.0,50.46,39.45
2016,6,13,6,45,627.0,77.5,3.0,15.5,304.0,51.43,40.19
2016,6,13,7,0,675.0,82.0,3.0,16.0,355.0,52.36,40.82
2016,6,13,7,15,514.0,132.0,3.0,16.5,356.0,110.41,74.24
2016,6,13,7,30,353.0,182.0,3.0,17.0,357.0,167.53,119.16
2016,6,13,7,45,572.5,138.0,3.05,18.0,456.5,176.84,114.83
2016,6,13,8,0,792.0,94.0,3.1,19.0,556.0,220.04,141.25
2016,6,13,8,15,809.5,97.0,3.2,19.5,602.5,267.98,182.55
2016,6,13,8,30,827.0,100.0,3.3,20.0,649.0,317.67,225.92
2016,6,13,8,45,843.5,101.0,3.4,20.5,693.0,373.09,273.47
2016,6,13,9,0,860.0,102.0,3.5,21.0,737.0,423.23,316.25
2016,6,13,9,15,871.0,104.0,3.6,21.0,775.5,472.72,358.33
2016,6,13,9,30,882.0,106.0,3.7,21.0,814.0,522.44,399.66
2016,6,13,9,45,895.5,104.5,3.8,21.5,848.5,570.63,438.12
2016,6,13,10,0,909.0,103.0,3.9,22.0,883.0,618.82,475.57
2016,6,13,10,15,915.5,104.0,4.0,22.0,911.0,664.55,511.21
2016,6,13,10,30,922.0,105.0,4.1,22.0,939.0,709.29,545.43
2016,6,13,10,45,927.0,106.0,4.25,22.0,960.0,751.8,576.93
2016,6,13,11,0,932.0,107.0,4.4,22.0,981.0,792.84,605.91
2016,6,13,11,15,935.5,107.5,4.55,21.5,995.0,830.64,634.07
2016,6,13,11,30,939.0,108.0,4.7,21.0,1009.0,866.55,660.98
2016,6,13,11,45,939.5,109.5,4.85,21.0,1015.5,898.8,684.09
2016,6,13,12,0,940.0,111.0,5.0,21.0,1022.0,928.76,705.66
2016,6,13,12,15,940.0,111.0,5.05,20.5,1020.5,954.45,725.06
2016,6,13,12,30,940.0,111.0,5.1,20.0,1019.0,977.55,742.81
2016,6,13,12,45,931.0,115.5,5.15,20.0,1008.0,993.82,754.5
2016,6,13,13,0,922.0,120.0,5.2,20.0,997.0,1007.08,764.26
2016,6,13,13,15,918.5,119.5,5.15,20.0,980.5,1017.7,771.55
2016,6,13,13,30,915.0,119.0,5.1,20.0,964.0,1025.26,776.85
2016,6,13,13,45,911.5,117.0,5.05,20.0,941.0,1028.21,779.13
2016,6,13,14,0,908.0,115.0,5.0,20.0,918.0,1028.03,779.42
2016,6,13,14,15,901.0,113.5,4.95,19.5,888.0,1021.81,777.24
2016,6,13,14,30,894.0,112.0,4.9,19.0,858.0,1012.56,773.13
2016,6,13,14,45,882.0,111.5,4.9,19.0,821.5,996.53,763.35
2016,6,13,15,0,870.0,111.0,4.9,19.0,785.0,977.78,751.8
2016,6,13,15,15,858.0,109.0,4.85,18.5,744.0,954.78,738.38
2016,6,13,15,30,846.0,107.0,4.8,18.0,703.0,929.32,723.23
2016,6,13,15,45,825.5,106.5,4.8,18.0,656.5,903.57,706.79
2016,6,13,16,0,805.0,106.0,4.8,18.0,610.0,867.87,683.12
2016,6,13,16,15,785.0,102.0,4.7,17.5,562.0,826.95,656.13
2016,6,13,16,30,765.0,98.0,4.6,17.0,514.0,784.7,627.83
2016,6,13,16,45,745.0,92.0,4.6,16.5,464.5,739.01,597.01
2016,6,13,17,0,725.0,86.0,4.6,16.0,415.0,692.5,564.87
2016,6,13,17,15,690.5,81.5,4.55,15.5,364.5,640.19,527.17
2016,6,13,17,30,656.0,77.0,4.5,15.0,314.0,585.09,486.18
2016,6,13,17,45,611.5,70.5,4.45,15.0,264.5,521.87,435.26
2016,6,13,18,0,567.0,64.0,4.4,15.0,215.0,460.98,384.37
2016,6,13,18,15,498.5,56.0,4.25,14.5,168.5,386.74,321.23
2016,6,13,18,30,430.0,48.0,4.1,14.0,122.0,317.66,260.4
2016,6,13,18,45,315.5,37.5,3.95,13.5,82.5,228.48,181.28
2016,6,13,19,0,201.0,27.0,3.8,13.0,43.0,146.76,94.61
2016,6,13,19,15,100.5,13.5,3.8,13.0,21.5,53.57,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,6.0,3.4,11.5,6.5,0.0,0.0
2016,6,14,5,0,44.0,12.0,3.5,12.0,13.0,11.44,0.0
2016,6,14,5,15,157.5,26.5,3.55,12.5,43.0,20.82,8.33
2016,6,14,5,30,271.0,41.0,3.6,13.0,73.0,31.76,21.65
2016,6,14,5,45,373.5,49.5,3.65,13.5,116.5,38.24,28.1
2016,6,14,6,0,476.0,58.0,3.7,14.0,160.0,43.18,32.84
2016,6,14,6,15,534.0,65.0,3.7,14.5,208.0,46.53,35.96
2016,6,14,6,30,592.0,72.0,3.7,15.0,256.0,49.7,38.77
2016,6,14,6,45,644.0,75.0,3.75,15.5,307.5,49.6,38.56
2016,6,14,7,0,696.0,78.0,3.8,16.0,359.0,49.56,38.35
2016,6,14,7,15,725.0,82.0,3.85,16.5,409.5,85.17,48.11
2016,6,14,7,30,754.0,86.0,3.9,17.0,460.0,127.97,70.86
2016,6,14,7,45,722.0,103.0,3.95,17.5,491.0,170.6,103.67
2016,6,14,8,0,690.0,120.0,4.0,18.0,522.0,215.54,142.51
2016,6,14,8,15,763.0,108.0,4.0,18.0,586.5,265.33,183.38
2016,6,14,8,30,836.0,96.0,4.0,18.0,651.0,323.26,232.16
2016,6,14,8,45,848.5,98.5,4.05,18.5,693.5,372.47,275.5
2016,6,14,9,0,861.0,101.0,4.1,19.0,736.0,422.46,318.73
2016,6,14,9,15,871.0,103.0,4.1,19.5,774.5,471.54,360.2
2016,6,14,9,30,881.0,105.0,4.1,20.0,813.0,520.77,400.63
2016,6,14,9,45,889.5,106.0,4.15,20.5,845.5,568.31,438.76
2016,6,14,10,0,898.0,107.0,4.2,21.0,878.0,615.44,475.53
2016,6,14,10,15,903.5,108.5,4.25,21.0,905.0,660.53,510.79
2016,6,14,10,30,909.0,110.0,4.3,21.0,932.0,704.57,544.55
2016,6,14,10,45,913.0,111.0,4.35,21.5,952.0,745.91,574.19
2016,6,14,11,0,917.0,112.0,4.4,22.0,972.0,785.73,600.92
2016,6,14,11,15,919.0,112.5,4.45,22.0,985.0,821.89,626.1
2016,6,14,11,30,921.0,113.0,4.5,22.0,998.0,856.09,649.84
2016,6,14,11,45,922.0,113.5,4.6,22.0,1003.5,887.38,671.85
2016,6,14,12,0,923.0,114.0,4.7,22.0,1009.0,916.43,692.34
2016,6,14,12,15,922.5,114.0,4.75,22.0,1007.0,941.31,709.64
2016,6,14,12,30,922.0,114.0,4.8,22.0,1005.0,963.64,725.25
2016,6,14,12,45,919.5,114.5,4.85,22.0,996.0,981.88,738.17
2016,6,14,13,0,917.0,115.0,4.9,22.0,987.0,997.28,749.26
2016,6,14,13,15,913.5,114.0,4.95,21.5,970.5,1007.28,758.32
2016,6,14,13,30,910.0,113.0,5.0,21.0,954.0,1014.23,765.49
2016,6,14,13,45,904.0,112.5,5.05,21.0,931.0,1016.15,767.87
2016,6,14,14,0,898.0,112.0,5.1,21.0,908.0,1015.01,768.3
2016,6,14,14,15,891.5,111.0,5.05,20.5,878.5,1009.81,766.82
2016,6,14,14,30,885.0,110.0,5.0,20.0,849.0,1001.62,763.42
2016,6,14,14,45,878.0,107.0,5.0,19.5,814.0,987.83,756.66
2016,6,14,15,0,871.0,104.0,5.0,19.0,779.0,971.18,747.98
2016,6,14,15,15,859.5,102.0,4.9,18.5,738.5,948.57,734.39
2016,6,14,15,30,848.0,100.0,4.8,18.0,698.0,923.51,719.09
2016,6,14,15,45,838.0,95.5,4.75,18.0,654.5,894.63,700.03
2016,6,14,16,0,828.0,91.0,4.7,18.0,611.0,863.5,679.31
2016,6,14,16,15,809.5,88.0,4.65,17.5,563.5,832.11,659.58
2016,6,14,16,30,791.0,85.0,4.6,17.0,516.0,791.66,632.92
2016,6,14,16,45,768.0,81.5,4.6,17.0,466.5,745.71,600.83
2016,6,14,17,0,745.0,78.0,4.6,17.0,417.0,699.12,567.69
2016,6,14,17,15,712.5,73.5,4.55,16.5,366.5,643.77,527.88
2016,6,14,17,30,680.0,69.0,4.5,16.0,316.0,589.01,487.39
2016,6,14,17,45,629.5,64.5,4.5,15.5,265.5,526.79,438.87
2016,6,14,18,0,579.0,60.0,4.5,15.0,215.0,463.99,387.27
2016,6,14,18,15,511.5,53.0,4.35,14.5,169.0,391.12,325.18
2016,6,14,18,30,444.0,46.0,4.2,14.0,123.0,323.34,265.33
2016,6,14,18,45,323.0,37.0,4.05,13.5,83.0,231.97,184.34
2016,6,14,19,0,202.0,28.0,3.9,13.0,43.0,149.28,97.65
2016,6,14,19,15,101.0,14.0,3.85,12.5,21.5,54.34,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.2,11.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.4,12.0,14.0,13.34,0.0
2016,6,15,5,15,143.0,27.0,3.55,12.0,44.0,21.23,8.55
2016,6,15,5,30,286.0,40.0,3.7,12.0,74.0,30.98,21.07
2016,6,15,5,45,388.0,48.0,3.9,12.5,118.0,36.89,27.02
2016,6,15,6,0,490.0,56.0,4.1,13.0,162.0,41.46,31.44
2016,6,15,6,15,548.0,63.0,4.15,13.5,210.0,44.9,34.66
2016,6,15,6,30,606.0,70.0,4.2,14.0,258.0,48.16,37.55
2016,6,15,6,45,653.0,73.5,4.3,14.5,309.0,48.52,37.75
2016,6,15,7,0,700.0,77.0,4.4,15.0,360.0,48.88,37.9
2016,6,15,7,15,497.0,135.0,4.45,15.5,349.0,111.49,76.07
2016,6,15,7,30,294.0,193.0,4.5,16.0,338.0,169.47,123.82
2016,6,15,7,45,550.0,141.5,4.6,16.5,448.5,176.06,116.1
2016,6,15,8,0,806.0,90.0,4.7,17.0,559.0,218.9,141.23
2016,6,15,8,15,822.5,93.0,4.75,17.0,605.5,267.25,183.88
2016,6,15,8,30,839.0,96.0,4.8,17.0,652.0,323.75,233.89
2016,6,15,8,45,853.5,97.0,4.9,17.5,695.0,372.59,277.39
2016,6,15,9,0,868.0,98.0,5.0,18.0,738.0,422.37,321.02
2016,6,15,9,15,877.5,100.0,5.0,18.0,776.0,471.54,363.81
2016,6,15,9,30,887.0,102.0,5.0,18.0,814.0,520.81,405.69
2016,6,15,9,45,894.5,103.0,5.05,18.5,846.5,568.07,444.36
2016,6,15,10,0,902.0,104.0,5.1,19.0,879.0,614.83,481.6
2016,6,15,10,15,908.0,105.5,5.1,19.0,906.0,660.38,517.81
2016,6,15,10,30,914.0,107.0,5.1,19.0,933.0,704.94,552.5
2016,6,15,10,45,917.0,108.5,5.2,19.5,953.0,746.19,582.86
2016,6,15,11,0,920.0,110.0,5.3,20.0,973.0,785.85,610.35
2016,6,15,11,15,923.0,110.5,5.3,20.0,986.5,822.9,636.49
2016,6,15,11,30,926.0,111.0,5.3,20.0,1000.0,858.05,661.14
2016,6,15,11,45,926.0,112.0,5.3,20.0,1006.0,889.1,682.8
2016,6,15,12,0,926.0,113.0,5.3,20.0,1012.0,917.86,702.81
2016,6,15,12,15,926.0,113.0,5.3,20.0,1010.5,943.29,720.47
2016,6,15,12,30,926.0,113.0,5.3,20.0,1009.0,966.17,736.38
2016,6,15,12,45,530.5,294.0,5.3,20.0,806.5,800.79,616.02
2016,6,15,13,0,135.0,475.0,5.3,20.0,604.0,600.38,458.57
2016,6,15,13,15,517.0,299.5,5.25,20.0,779.5,819.22,631.29
2016,6,15,13,30,899.0,124.0,5.2,20.0,955.0,1014.51,771.51
2016,6,15,13,45,898.0,120.5,5.2,20.0,933.0,1018.45,773.66
2016,6,15,14,0,897.0,117.0,5.2,20.0,911.0,1019.28,775.05
2016,6,15,14,15,890.5,115.5,5.15,19.5,882.0,1013.67,773.27
2016,6,15,14,30,884.0,114.0,5.1,19.0,853.0,1005.06,769.57
2016,6,15,14,45,879.0,110.0,5.05,19.0,818.5,992.26,761.58
2016,6,15,15,0,874.0,106.0,5.0,19.0,784.0,976.53,751.66
2016,6,15,15,15,862.5,104.0,4.9,18.5,743.5,953.95,738.12
2016,6,15,15,30,851.0,102.0,4.8,18.0,703.0,928.9,722.86
2016,6,15,15,45,840.0,97.5,4.75,18.0,659.0,899.12,703.18
2016,6,15,16,0,829.0,93.0,4.7,18.0,615.0,874.8,687.41
2016,6,15,16,15,810.5,90.0,4.6,17.5,567.0,835.79,661.85
2016,6,15,16,30,792.0,87.0,4.5,17.0,519.0,795.35,635.0
2016,6,15,16,45,772.0,82.0,4.4,17.0,469.5,750.04,602.93
2016,6,15,17,0,752.0,77.0,4.3,17.0,420.0,703.87,569.78
2016,6,15,17,15,468.5,108.5,4.1,16.5,314.0,500.04,412.42
2016,6,15,17,30,185.0,140.0,3.9,16.0,208.0,295.76,244.54
2016,6,15,17,45,396.0,98.5,3.75,15.5,214.0,406.19,338.8
2016,6,15,18,0,607.0,57.0,3.6,15.0,220.0,478.29,397.92
2016,6,15,18,15,541.5,50.0,3.2,14.5,173.0,405.41,335.44
2016,6,15,18,30,476.0,43.0,2.8,14.0,126.0,337.49,275.7
2016,6,15,18,45,378.5,33.5,2.4,13.5,86.5,255.88,202.86
2016,6,15,19,0,281.0,24.0,2.0,13.0,47.0,181.99,120.84
2016,6,15,19,15,140.5,12.0,1.8,12.5,23.5,68.59,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,32.5,6.0,0.65,11.5,6.5,0.0,0.0
2016,6,16,5,0,65.0,12.0,0.6,12.0,13.0,11.44,0.0
2016,6,16,5,15,184.5,24.5,0.6,12.5,43.0,19.22,7.14
2016,6,16,5,30,304.0,37.0,0.6,13.0,73.0,29.3,19.6
2016,6,16,5,45,393.5,46.0,0.6,14.0,115.5,35.09,25.35
2016,6,16,6,0,483.0,55.0,0.6,15.0,158.0,40.6,30.49
2016,6,16,6,15,540.0,61.5,0.55,15.5,205.5,43.66,33.34
2016,6,16,6,30,597.0,68.0,0.5,16.0,253.0,46.57,35.9
2016,6,16,6,45,638.5,73.0,0.45,16.5,303.0,48.11,37.15
2016,6,16,7,0,680.0,78.0,0.4,17.0,353.0,49.54,38.24
2016,6,16,7,15,709.5,82.5,0.4,17.5,403.0,84.36,47.83
2016,6,16,7,30,739.0,87.0,0.4,18.0,453.0,126.78,69.91
2016,6,16,7,45,761.5,90.5,0.4,19.0,501.5,170.85,100.56
2016,6,16,8,0,784.0,94.0,0.4,20.0,550.0,217.5,137.2
2016,6,16,8,15,801.0,97.0,0.5,20.5,596.0,264.86,176.91
2016,6,16,8,30,818.0,100.0,0.6,21.0,642.0,313.92,218.53
2016,6,16,8,45,831.5,102.0,0.75,21.5,684.5,368.63,264.29
2016,6,16,9,0,845.0,104.0,0.9,22.0,727.0,417.78,305.18
2016,6,16,9,15,855.5,106.0,1.05,22.0,765.0,466.32,345.44
2016,6,16,9,30,866.0,108.0,1.2,22.0,803.0,515.06,384.97
2016,6,16,9,45,882.5,104.0,1.35,22.5,837.5,562.04,421.66
2016,6,16,10,0,899.0,100.0,1.5,23.0,872.0,609.26,457.63
2016,6,16,10,15,904.5,101.5,1.65,23.0,898.5,654.35,492.07
2016,6,16,10,30,910.0,103.0,1.8,23.0,925.0,698.4,525.14
2016,6,16,10,45,914.5,103.0,1.95,23.5,945.0,739.23,553.75
2016,6,16,11,0,919.0,103.0,2.1,24.0,965.0,778.56,579.8
2016,6,16,11,15,921.0,103.5,2.25,24.0,977.5,814.74,604.69
2016,6,16,11,30,923.0,104.0,2.4,24.0,990.0,848.96,628.24
2016,6,16,11,45,924.5,104.0,2.55,24.5,996.0,880.22,648.52
2016,6,16,12,0,926.0,104.0,2.7,25.0,1002.0,909.24,667.26
2016,6,16,12,15,925.5,104.0,2.85,25.0,1000.0,934.12,684.58
2016,6,16,12,30,925.0,104.0,3.0,25.0,998.0,956.42,700.28
2016,6,16,12,45,924.0,103.0,3.15,25.0,989.5,974.58,713.35
2016,6,16,13,0,923.0,102.0,3.3,25.0,981.0,989.88,724.68
2016,6,16,13,15,920.0,101.5,3.35,25.0,965.0,1000.8,732.51
2016,6,16,13,30,917.0,101.0,3.4,25.0,949.0,1008.68,738.5
2016,6,16,13,45,913.5,99.0,3.5,25.0,926.5,1011.44,741.65
2016,6,16,14,0,910.0,97.0,3.6,25.0,904.0,1011.08,742.91
2016,6,16,14,15,904.0,96.0,3.65,25.0,874.5,1006.21,740.99
2016,6,16,14,30,898.0,95.0,3.7,25.0,845.0,998.33,737.22
2016,6,16,14,45,891.5,92.5,3.8,25.0,811.0,985.33,730.49
2016,6,16,15,0,885.0,90.0,3.9,25.0,777.0,969.43,721.9
2016,6,16,15,15,875.0,88.0,3.9,24.5,737.0,947.95,710.38
2016,6,16,15,30,865.0,86.0,3.9,24.0,697.0,923.91,697.12
2016,6,16,15,45,853.5,83.0,3.95,24.0,653.5,894.91,679.3
2016,6,16,16,0,842.0,80.0,4.0,24.0,610.0,863.72,659.87
2016,6,16,16,15,824.5,77.5,4.0,23.5,563.0,825.87,636.57
2016,6,16,16,30,807.0,75.0,4.0,23.0,516.0,786.58,611.89
2016,6,16,16,45,786.5,71.5,4.0,22.5,467.0,749.26,588.19
2016,6,16,17,0,766.0,68.0,4.0,22.0,418.0,704.07,558.13
2016,6,16,17,15,735.5,64.5,3.85,21.5,367.5,650.79,520.78
2016,6,16,17,30,705.0,61.0,3.7,21.0,317.0,597.96,482.76
2016,6,16,17,45,664.5,56.0,3.6,20.5,268.0,537.21,437.35
2016,6,16,18,0,624.0,51.0,3.5,20.0,219.0,478.35,390.24
2016,6,16,18,15,562.0,45.0,3.15,19.0,172.5,407.74,332.03
2016,6,16,18,30,500.0,39.0,2.8,18.0,126.0,345.67,278.35
2016,6,16,18,45,402.0,31.0,2.45,17.5,86.5,264.62,206.93
2016,6,16,19,0,304.0,23.0,2.1,17.0,47.0,191.71,126.77
2016,6,16,19,15,152.0,11.5,1.9,16.5,23.5,72.91,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,59.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,119.0,11.0,0.9,14.0,14.0,10.48,0.0
2016,6,17,5,15,246.0,21.0,1.1,14.5,45.0,16.47,5.11
2016,6,17,5,30,373.0,31.0,1.3,15.0,76.0,23.82,14.71
2016,6,17,5,45,452.5,38.5,1.5,16.0,118.0,28.57,19.39
2016,6,17,6,0,532.0,46.0,1.7,17.0,160.0,33.09,23.58
2016,6,17,6,15,584.5,51.5,1.7,17.5,207.0,35.73,26.02
2016,6,17,6,30,637.0,57.0,1.7,18.0,254.0,41.92,31.47
2016,6,17,6,45,342.0,105.5,1.75,18.5,213.5,72.94,58.49
2016,6,17,7,0,47.0,154.0,1.8,19.0,173.0,124.96,103.0
2016,6,17,7,15,92.0,181.0,1.85,19.5,224.5,149.64,115.5
2016,6,17,7,30,137.0,208.0,1.9,20.0,276.0,173.04,130.42
2016,6,17,7,45,470.5,143.0,1.95,20.5,411.0,167.4,110.3
2016,6,17,8,0,804.0,78.0,2.0,21.0,546.0,215.32,135.49
2016,6,17,8,15,820.0,80.5,2.05,21.5,591.5,262.73,175.91
2016,6,17,8,30,836.0,83.0,2.1,22.0,637.0,311.65,218.16
2016,6,17,8,45,570.5,202.5,2.2,22.5,592.0,349.77,257.02
2016,6,17,9,0,305.0,322.0,2.3,23.0,547.0,378.42,284.07
2016,6,17,9,15,593.0,205.5,2.4,23.5,671.5,423.04,317.25
2016,6,17,9,30,881.0,89.0,2.5,24.0,796.0,506.12,380.87
2016,6,17,9,45,588.0,243.0,2.65,24.5,723.0,513.34,386.59
2016,6,17,10,0,295.0,397.0,2.8,25.0,650.0,507.11,379.67
2016,6,17,10,15,262.5,418.5,2.9,25.0,649.0,522.44,390.96
2016,6,17,10,30,230.0,440.0,3.0,25.0,648.0,539.89,403.21
2016,6,17,10,45,135.5,420.0,3.15,25.5,544.0,470.46,351.57
2016,6,17,11,0,41.0,400.0,3.3,26.0,440.0,394.41,294.15
2016,6,17,11,15,32.5,378.5,3.4,26.0,410.0,373.11,278.73
2016,6,17,11,30,24.0,357.0,3.5,26.0,380.0,350.52,262.05
2016,6,17,11,45,21.0,339.5,3.65,26.5,360.0,333.96,249.47
2016,6,17,12,0,18.0,322.0,3.8,27.0,340.0,316.76,236.39
2016,6,17,12,15,21.5,345.5,3.9,27.0,367.0,343.48,256.27
2016,6,17,12,30,25.0,369.0,4.0,27.0,394.0,375.88,280.14
2016,6,17,12,45,26.5,362.5,4.1,27.0,388.5,374.1,279.01
2016,6,17,13,0,28.0,356.0,4.2,27.0,383.0,372.09,277.86
2016,6,17,13,15,97.5,408.0,4.25,26.5,499.0,494.39,370.06
2016,6,17,13,30,167.0,460.0,4.3,26.0,615.0,629.87,469.11
2016,6,17,13,45,198.5,444.5,4.35,26.0,624.0,651.0,485.13
2016,6,17,14,0,230.0,429.0,4.4,26.0,633.0,671.36,501.2
2016,6,17,14,15,241.0,405.0,4.4,25.5,612.5,673.7,504.89
2016,6,17,14,30,252.0,381.0,4.4,25.0,592.0,662.84,499.6
2016,6,17,14,45,543.0,245.5,4.4,25.0,675.0,818.26,619.71
2016,6,17,15,0,834.0,110.0,4.4,25.0,758.0,942.32,707.47
2016,6,17,15,15,822.0,108.0,4.35,24.5,718.5,919.91,693.82
2016,6,17,15,30,810.0,106.0,4.3,24.0,679.0,903.29,685.17
2016,6,17,15,45,421.0,174.5,4.3,23.5,471.0,605.06,472.34
2016,6,17,16,0,32.0,243.0,4.3,23.0,263.0,281.73,218.61
2016,6,17,16,15,45.0,232.5,4.2,22.5,258.5,283.46,222.25
2016,6,17,16,30,58.0,222.0,4.1,22.0,254.0,284.6,224.7
2016,6,17,16,45,50.5,199.0,4.05,21.5,225.0,253.13,200.78
2016,6,17,17,0,43.0,176.0,4.0,21.0,196.0,221.75,176.6
2016,6,17,17,15,21.5,144.5,3.9,20.5,154.5,160.06,126.98
2016,6,17,17,30,0.0,113.0,3.8,20.0,113.0,110.97,86.68
2016,6,17,17,45,0.0,95.5,3.7,19.5,95.5,93.67,72.71
2016,6,17,18,0,0.0,78.0,3.6,19.0,78.0,76.22,58.3
2016,6,17,18,15,0.0,61.0,3.4,18.0,61.0,59.12,44.01
2016,6,17,18,30,0.0,44.0,3.2,17.0,44.0,41.74,29.23
2016,6,17,18,45,0.0,30.0,3.05,16.5,30.0,27.86,17.17
2016,6,17,19,0,0.0,16.0,2.9,16.0,16.0,14.84,4.91
2016,6,17,19,15,0.0,8.0,2.75,15.5,8.0,7.63,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,18,5,0,104.0,11.0,1.3,13.0,14.0,10.48,0.0
2016,6,18,5,15,233.0,21.5,1.45,13.5,44.5,16.94,5.33
2016,6,18,5,30,362.0,32.0,1.6,14.0,75.0,24.74,15.54
2016,6,18,5,45,446.0,40.0,1.75,14.5,118.0,29.88,20.66
2016,6,18,6,0,530.0,48.0,1.9,15.0,161.0,34.76,25.27
2016,6,18,6,15,585.5,53.5,1.95,15.5,209.0,37.33,27.67
2016,6,18,6,30,641.0,59.0,2.0,16.0,257.0,43.65,33.27
2016,6,18,6,45,679.5,63.5,2.1,17.0,307.0,45.4,34.64
2016,6,18,7,0,718.0,68.0,2.2,18.0,357.0,47.06,35.85
2016,6,18,7,15,747.0,72.0,2.2,18.5,408.0,76.76,40.87
2016,6,18,7,30,776.0,76.0,2.2,19.0,459.0,120.55,63.54
2016,6,18,7,45,797.5,79.0,2.25,19.5,508.5,165.88,95.6
2016,6,18,8,0,819.0,82.0,2.3,20.0,558.0,220.73,139.79
2016,6,18,8,15,836.5,85.0,2.3,20.5,605.5,269.69,181.53
2016,6,18,8,30,854.0,88.0,2.3,21.0,653.0,320.3,225.24
2016,6,18,8,45,867.0,90.0,2.3,21.5,696.5,370.07,268.14
2016,6,18,9,0,880.0,92.0,2.3,22.0,740.0,420.66,310.82
2016,6,18,9,15,890.5,94.0,2.25,22.5,779.5,470.8,351.93
2016,6,18,9,30,901.0,96.0,2.2,23.0,819.0,521.13,391.87
2016,6,18,9,45,904.0,101.0,2.2,23.5,851.5,569.96,429.56
2016,6,18,10,0,907.0,106.0,2.2,24.0,884.0,617.93,465.41
2016,6,18,10,15,913.5,107.0,2.15,24.5,911.5,663.64,498.39
2016,6,18,10,30,920.0,108.0,2.1,25.0,939.0,708.39,529.67
2016,6,18,10,45,926.5,108.0,2.1,25.5,960.5,751.11,558.52
2016,6,18,11,0,933.0,108.0,2.1,26.0,982.0,792.47,584.55
2016,6,18,11,15,936.0,108.5,2.1,26.0,996.0,830.03,608.9
2016,6,18,11,30,939.0,109.0,2.1,26.0,1010.0,865.68,631.81
2016,6,18,11,45,941.5,108.5,2.15,26.5,1016.5,897.94,651.57
2016,6,18,12,0,944.0,108.0,2.2,27.0,1023.0,927.98,669.78
2016,6,18,12,15,944.0,108.0,2.25,27.0,1022.0,953.89,686.63
2016,6,18,12,30,944.0,108.0,2.3,27.0,1021.0,977.21,701.89
2016,6,18,12,45,946.0,105.0,2.4,27.5,1013.5,996.76,713.92
2016,6,18,13,0,948.0,102.0,2.5,28.0,1006.0,1013.43,724.18
2016,6,18,13,15,945.5,101.5,2.55,28.0,990.0,1025.26,732.43
2016,6,18,13,30,943.0,101.0,2.6,28.0,974.0,1033.99,738.87
2016,6,18,13,45,937.5,101.0,2.65,28.0,951.0,1037.13,741.95
2016,6,18,14,0,932.0,101.0,2.7,28.0,928.0,1037.12,743.2
2016,6,18,14,15,926.5,100.0,2.7,28.0,899.0,1032.92,741.46
2016,6,18,14,30,921.0,99.0,2.7,28.0,870.0,1025.62,737.91
2016,6,18,14,45,912.5,98.0,2.7,28.0,834.5,1012.34,730.68
2016,6,18,15,0,904.0,97.0,2.7,28.0,799.0,996.16,721.74
2016,6,18,15,15,893.5,95.0,2.7,27.5,758.5,974.15,710.5
2016,6,18,15,30,883.0,93.0,2.7,27.0,718.0,949.54,697.58
2016,6,18,15,45,868.0,91.5,2.7,27.0,673.0,918.9,679.24
2016,6,18,16,0,853.0,90.0,2.7,27.0,628.0,886.22,659.45
2016,6,18,16,15,835.0,87.0,2.7,26.5,579.5,854.72,641.59
2016,6,18,16,30,817.0,84.0,2.7,26.0,531.0,814.1,617.13
2016,6,18,16,45,791.0,81.0,2.7,26.0,480.0,765.61,585.56
2016,6,18,17,0,765.0,78.0,2.7,26.0,429.0,716.58,553.02
2016,6,18,17,15,732.5,74.0,2.55,25.0,377.5,661.18,516.39
2016,6,18,17,30,700.0,70.0,2.4,24.0,326.0,606.29,478.95
2016,6,18,17,45,655.5,64.5,2.3,23.5,275.5,546.04,434.79
2016,6,18,18,0,611.0,59.0,2.2,23.0,225.0,484.64,387.1
2016,6,18,18,15,545.0,52.0,1.95,22.0,177.5,411.18,328.29
2016,6,18,18,30,479.0,45.0,1.7,21.0,130.0,342.65,271.11
2016,6,18,18,45,380.5,35.5,1.5,20.0,89.5,260.15,200.81
2016,6,18,19,0,282.0,26.0,1.3,19.0,49.0,186.32,123.76
2016,6,18,19,15,141.0,13.0,1.25,18.5,24.5,70.06,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.0,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,116.0,11.0,0.8,15.0,14.0,10.48,0.0
2016,6,19,5,15,250.5,22.0,0.9,15.5,46.0,17.45,5.44
2016,6,19,5,30,385.0,33.0,1.0,16.0,78.0,25.72,16.22
2016,6,19,5,45,469.0,41.0,1.1,17.0,122.0,30.82,21.25
2016,6,19,6,0,553.0,49.0,1.2,18.0,166.0,35.68,25.75
2016,6,19,6,15,607.0,54.5,1.3,18.5,215.0,38.21,28.09
2016,6,19,6,30,661.0,60.0,1.4,19.0,264.0,44.6,33.68
2016,6,19,6,45,698.0,65.0,1.5,20.0,314.5,46.72,35.35
2016,6,19,7,0,735.0,70.0,1.6,21.0,365.0,48.72,36.84
2016,6,19,7,15,753.0,71.0,1.7,22.0,409.0,75.72,39.51
2016,6,19,7,30,771.0,72.0,1.8,23.0,453.0,116.51,59.51
2016,6,19,7,45,799.5,78.0,1.9,24.0,509.0,164.83,92.92
2016,6,19,8,0,828.0,84.0,2.0,25.0,565.0,216.36,133.12
2016,6,19,8,15,792.0,103.0,1.95,25.0,594.0,265.99,176.68
2016,6,19,8,30,756.0,122.0,1.9,25.0,623.0,312.34,217.76
2016,6,19,8,45,819.0,108.5,1.9,25.5,683.5,361.95,258.17
2016,6,19,9,0,882.0,95.0,1.9,26.0,744.0,423.27,306.99
2016,6,19,9,15,891.5,97.0,1.8,26.5,782.5,473.09,346.76
2016,6,19,9,30,901.0,99.0,1.7,27.0,821.0,523.01,385.23
2016,6,19,9,45,916.0,96.0,1.6,27.5,856.0,571.56,421.39
2016,6,19,10,0,931.0,93.0,1.5,28.0,891.0,620.2,456.27
2016,6,19,10,15,936.0,94.0,1.4,28.5,918.0,665.95,487.77
2016,6,19,10,30,941.0,95.0,1.3,29.0,945.0,710.55,517.29
2016,6,19,10,45,943.0,97.0,1.25,29.5,965.0,752.61,543.68
2016,6,19,11,0,945.0,99.0,1.2,30.0,985.0,792.95,567.36
2016,6,19,11,15,947.5,99.5,1.2,30.0,998.5,830.49,590.61
2016,6,19,11,30,950.0,100.0,1.2,30.0,1012.0,866.05,612.42
2016,6,19,11,45,948.0,102.5,1.3,30.5,1017.0,897.53,631.65
2016,6,19,12,0,946.0,105.0,1.4,31.0,1022.0,926.57,649.31
2016,6,19,12,15,945.5,105.0,1.55,31.0,1020.5,952.08,666.75
2016,6,19,12,30,945.0,105.0,1.7,31.0,1019.0,974.96,682.63
2016,6,19,12,45,929.5,114.0,1.9,31.5,1006.5,989.71,692.77
2016,6,19,13,0,914.0,123.0,2.1,32.0,994.0,1001.34,701.0
2016,6,19,13,15,911.0,122.0,2.2,32.0,978.0,1012.12,709.07
2016,6,19,13,30,908.0,121.0,2.3,32.0,962.0,1019.89,715.38
2016,6,19,13,45,908.5,116.5,2.45,32.0,940.5,1024.46,720.35
2016,6,19,14,0,909.0,112.0,2.6,32.0,919.0,1025.87,723.46
2016,6,19,14,15,902.5,110.5,2.7,31.5,889.5,1020.35,723.31
2016,6,19,14,30,896.0,109.0,2.8,31.0,860.0,1011.79,721.37
2016,6,19,14,45,779.0,158.5,2.9,31.0,791.5,955.89,687.69
2016,6,19,15,0,662.0,208.0,3.0,31.0,723.0,896.96,651.74
2016,6,19,15,15,763.0,153.0,3.05,30.5,716.5,922.02,671.71
2016,6,19,15,30,864.0,98.0,3.1,30.0,710.0,937.51,684.93
2016,6,19,15,45,628.5,169.5,3.2,30.0,599.5,799.36,594.44
2016,6,19,16,0,393.0,241.0,3.3,30.0,489.0,634.37,477.81
2016,6,19,16,15,597.5,163.5,3.3,29.5,507.5,739.08,559.68
2016,6,19,16,30,802.0,86.0,3.3,29.0,526.0,804.07,607.21
2016,6,19,16,45,776.0,83.5,3.3,28.5,475.5,756.65,576.69
2016,6,19,17,0,750.0,81.0,3.3,28.0,425.0,708.73,545.87
2016,6,19,17,15,718.0,76.5,3.15,27.0,374.0,653.61,509.42
2016,6,19,17,30,686.0,72.0,3.0,26.0,323.0,602.64,474.86
2016,6,19,17,45,639.5,67.0,2.95,25.5,273.0,538.8,427.92
2016,6,19,18,0,593.0,62.0,2.9,25.0,223.0,477.37,380.29
2016,6,19,18,15,527.5,54.5,2.6,24.0,176.0,404.28,321.8
2016,6,19,18,30,462.0,47.0,2.3,23.0,129.0,336.04,264.96
2016,6,19,18,45,364.5,37.0,2.0,22.0,89.0,254.1,195.29
2016,6,19,19,0,267.0,27.0,1.7,21.0,49.0,180.99,120.18
2016,6,19,19,15,133.5,13.5,1.6,20.0,24.5,67.56,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,65.5,6.0,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,131.0,12.0,1.5,13.0,15.0,11.44,0.0
2016,6,20,5,15,273.5,22.5,1.65,13.5,48.5,17.97,5.66
2016,6,20,5,30,416.0,33.0,1.8,14.0,82.0,25.78,16.39
2016,6,20,5,45,503.5,40.0,2.0,15.0,127.0,30.02,20.72
2016,6,20,6,0,591.0,47.0,2.2,16.0,172.0,34.11,24.57
2016,6,20,6,15,645.0,52.5,2.2,16.5,222.0,40.22,30.1
2016,6,20,6,30,699.0,58.0,2.2,17.0,272.0,43.03,32.57
2016,6,20,6,45,737.5,61.5,2.2,18.0,324.5,44.03,33.28
2016,6,20,7,0,776.0,65.0,2.2,19.0,377.0,45.01,33.91
2016,6,20,7,15,802.5,68.5,2.25,19.5,429.0,75.11,38.58
2016,6,20,7,30,829.0,72.0,2.3,20.0,481.0,120.97,61.78
2016,6,20,7,45,850.0,74.5,2.4,21.0,531.5,175.63,100.65
2016,6,20,8,0,871.0,77.0,2.5,22.0,582.0,225.39,140.23
2016,6,20,8,15,885.5,79.0,2.5,22.5,629.5,275.38,182.82
2016,6,20,8,30,900.0,81.0,2.5,23.0,677.0,326.72,227.17
2016,6,20,8,45,912.0,82.5,2.55,24.0,720.5,377.96,270.75
2016,6,20,9,0,924.0,84.0,2.6,25.0,764.0,429.92,313.85
2016,6,20,9,15,932.5,85.5,2.6,25.5,802.5,480.85,355.53
2016,6,20,9,30,941.0,87.0,2.6,26.0,841.0,531.75,395.9
2016,6,20,9,45,932.5,97.0,2.65,27.0,870.0,580.53,432.64
2016,6,20,10,0,924.0,107.0,2.7,28.0,899.0,627.39,466.63
2016,6,20,10,15,929.0,108.0,2.7,28.0,926.0,672.96,500.5
2016,6,20,10,30,934.0,109.0,2.7,28.0,953.0,717.41,532.78
2016,6,20,10,45,936.5,110.5,2.75,28.5,972.5,759.24,561.28
2016,6,20,11,0,939.0,112.0,2.8,29.0,992.0,799.4,586.8
2016,6,20,11,15,941.0,112.5,2.8,29.5,1005.0,836.5,609.69
2016,6,20,11,30,943.0,113.0,2.8,30.0,1018.0,871.6,631.02
2016,6,20,11,45,944.5,112.5,2.85,30.5,1024.0,903.26,650.25
2016,6,20,12,0,946.0,112.0,2.9,31.0,1030.0,932.64,667.91
2016,6,20,12,15,945.5,112.0,2.95,31.0,1028.5,958.28,684.49
2016,6,20,12,30,945.0,112.0,3.0,31.0,1027.0,981.31,699.46
2016,6,20,12,45,949.0,108.0,3.15,31.0,1019.5,1001.95,713.77
2016,6,20,13,0,953.0,104.0,3.3,31.0,1012.0,1019.74,726.36
2016,6,20,13,15,950.5,103.5,3.4,31.0,996.5,1031.75,735.03
2016,6,20,13,30,948.0,103.0,3.5,31.0,981.0,1040.65,741.88
2016,6,20,13,45,944.0,102.0,3.6,31.0,958.0,1044.4,745.6
2016,6,20,14,0,940.0,101.0,3.7,31.0,935.0,1044.95,747.44
2016,6,20,14,15,934.5,100.0,3.75,30.5,906.0,1040.84,747.6
2016,6,20,14,30,929.0,99.0,3.8,30.0,877.0,1033.61,745.9
2016,6,20,14,45,920.5,98.0,3.85,30.0,842.0,1020.36,738.92
2016,6,20,15,0,912.0,97.0,3.9,30.0,807.0,1004.19,730.16
2016,6,20,15,15,902.0,95.0,3.9,29.5,766.5,982.64,719.07
2016,6,20,15,30,892.0,93.0,3.9,29.0,726.0,958.45,706.23
2016,6,20,15,45,878.5,91.0,3.9,28.5,681.0,928.52,689.48
2016,6,20,16,0,865.0,89.0,3.9,28.0,636.0,896.43,671.13
2016,6,20,16,15,590.5,152.5,3.8,27.0,512.5,720.89,552.63
2016,6,20,16,30,316.0,216.0,3.7,26.0,389.0,524.9,408.07
2016,6,20,16,45,423.5,170.5,3.6,25.5,379.5,566.99,444.74
2016,6,20,17,0,531.0,125.0,3.5,25.0,370.0,591.94,467.42
2016,6,20,17,15,278.5,129.0,3.35,24.0,256.0,368.4,295.24
2016,6,20,17,30,26.0,133.0,3.2,23.0,142.0,161.58,127.0
2016,6,20,17,45,20.0,114.0,3.05,22.5,120.5,128.65,100.85
2016,6,20,18,0,14.0,95.0,2.9,22.0,99.0,105.18,81.64
2016,6,20,18,15,7.0,76.0,2.6,21.0,78.0,81.33,61.87
2016,6,20,18,30,0.0,57.0,2.3,20.0,57.0,57.66,41.95
2016,6,20,18,45,0.0,39.5,2.0,19.0,39.5,39.47,26.4
2016,6,20,19,0,0.0,22.0,1.7,18.0,22.0,20.43,9.06
2016,6,20,19,15,0.0,11.0,1.7,17.5,11.0,10.48,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,55.0,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,110.0,11.0,1.6,14.0,14.0,10.48,0.0
2016,6,21,5,15,245.5,22.0,1.75,14.5,45.5,17.51,5.12
2016,6,21,5,30,381.0,33.0,1.9,15.0,77.0,25.78,16.29
2016,6,21,5,45,473.5,40.0,2.05,16.0,122.0,30.01,20.61
2016,6,21,6,0,566.0,47.0,2.2,17.0,167.0,34.09,24.44
2016,6,21,6,15,621.0,52.5,2.2,17.5,216.0,40.2,29.95
2016,6,21,6,30,676.0,58.0,2.2,18.0,265.0,43.0,32.4
2016,6,21,6,45,718.0,61.5,2.2,19.0,317.0,44.0,33.11
2016,6,21,7,0,760.0,65.0,2.2,20.0,369.0,44.98,33.73
2016,6,21,7,15,787.0,68.0,2.2,20.5,420.5,73.51,37.76
2016,6,21,7,30,814.0,71.0,2.2,21.0,472.0,118.23,60.0
2016,6,21,7,45,835.5,73.5,2.25,22.0,522.5,172.2,98.12
2016,6,21,8,0,857.0,76.0,2.3,23.0,573.0,221.29,136.91
2016,6,21,8,15,872.0,78.0,2.3,23.5,619.5,270.68,178.74
2016,6,21,8,30,887.0,80.0,2.3,24.0,666.0,321.46,222.37
2016,6,21,8,45,898.0,82.0,2.35,25.0,709.5,372.11,265.26
2016,6,21,9,0,909.0,84.0,2.4,26.0,753.0,423.39,307.62
2016,6,21,9,15,917.5,85.5,2.4,26.5,791.0,473.6,348.51
2016,6,21,9,30,926.0,87.0,2.4,27.0,829.0,523.79,388.12
2016,6,21,9,45,927.5,91.5,2.45,28.0,860.5,572.57,424.75
2016,6,21,10,0,929.0,96.0,2.5,29.0,892.0,620.32,459.34
2016,6,21,10,15,933.5,97.0,2.5,29.5,918.5,665.73,491.95
2016,6,21,10,30,938.0,98.0,2.5,30.0,945.0,709.97,522.81
2016,6,21,10,45,940.0,100.0,2.5,30.5,964.5,751.97,550.61
2016,6,21,11,0,942.0,102.0,2.5,31.0,984.0,792.29,575.65
2016,6,21,11,15,944.5,102.5,2.5,31.5,997.5,829.81,598.52
2016,6,21,11,30,947.0,103.0,2.5,32.0,1011.0,865.36,619.85
2016,6,21,11,45,946.5,104.0,2.55,32.5,1016.5,896.74,638.68
2016,6,21,12,0,946.0,105.0,2.6,33.0,1022.0,925.74,655.89
2016,6,21,12,15,945.5,105.0,2.65,33.0,1020.5,951.32,672.25
2016,6,21,12,30,945.0,105.0,2.7,33.0,1019.0,974.28,687.01
2016,6,21,12,45,938.5,108.0,2.8,33.5,1009.0,991.78,697.41
2016,6,21,13,0,932.0,111.0,2.9,34.0,999.0,1006.3,706.04
2016,6,21,13,15,929.0,110.0,2.95,34.0,983.0,1017.21,713.55
2016,6,21,13,30,926.0,109.0,3.0,34.0,967.0,1025.04,719.28
2016,6,21,13,45,921.5,108.0,3.15,34.5,944.0,1028.28,721.63
