Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,0,917.0,107.0,3.3,35.0,921.0,1028.39,722.13
2016,6,21,14,15,910.5,105.5,3.4,34.5,891.5,1022.88,721.81
2016,6,21,14,30,904.0,104.0,3.5,34.0,862.0,1014.31,719.68
2016,6,21,14,45,896.0,102.0,3.6,33.5,827.0,1000.72,714.41
2016,6,21,15,0,888.0,100.0,3.7,33.0,792.0,984.25,707.33
2016,6,21,15,15,877.5,98.0,3.75,32.5,752.0,962.6,696.56
2016,6,21,15,30,867.0,96.0,3.8,32.0,712.0,938.39,684.09
2016,6,21,15,45,854.0,93.5,3.9,31.5,667.5,908.89,668.26
2016,6,21,16,0,841.0,91.0,4.0,31.0,623.0,877.27,650.79
2016,6,21,16,15,823.5,88.0,3.95,30.0,575.5,846.63,634.31
2016,6,21,16,30,806.0,85.0,3.9,29.0,528.0,806.84,611.14
2016,6,21,16,45,784.5,81.0,3.9,28.0,478.5,761.22,583.55
2016,6,21,17,0,763.0,77.0,3.9,27.0,429.0,714.8,554.61
2016,6,21,17,15,732.5,73.0,3.8,25.5,378.0,661.03,520.02
2016,6,21,17,30,702.0,69.0,3.7,24.0,327.0,607.62,484.38
2016,6,21,17,45,660.5,63.5,3.6,23.0,277.0,549.17,441.95
2016,6,21,18,0,619.0,58.0,3.5,22.0,227.0,489.46,395.64
2016,6,21,18,15,555.5,51.5,3.35,21.0,180.0,417.73,337.56
2016,6,21,18,30,492.0,45.0,3.2,20.0,133.0,350.68,280.87
2016,6,21,18,45,392.5,36.0,3.05,19.0,92.0,267.52,209.05
2016,6,21,19,0,293.0,27.0,2.9,18.0,51.0,193.75,132.15
2016,6,21,19,15,146.5,13.5,2.9,17.5,25.5,73.07,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,64.5,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,129.0,11.0,3.5,13.0,14.0,10.48,0.0
2016,6,22,5,15,272.5,21.5,3.6,13.5,47.0,17.09,4.65
2016,6,22,5,30,416.0,32.0,3.7,14.0,80.0,24.93,15.6
2016,6,22,5,45,497.5,39.5,3.85,14.5,124.5,29.65,20.4
2016,6,22,6,0,579.0,47.0,4.0,15.0,169.0,34.15,24.68
2016,6,22,6,15,633.5,52.5,4.0,15.5,219.0,40.27,30.24
2016,6,22,6,30,688.0,58.0,4.0,16.0,269.0,43.07,32.73
2016,6,22,6,45,724.5,62.5,4.0,16.5,320.5,44.86,34.22
2016,6,22,7,0,761.0,67.0,4.0,17.0,372.0,46.56,35.56
2016,6,22,7,15,788.5,70.5,4.0,17.5,423.5,74.78,39.62
2016,6,22,7,30,816.0,74.0,4.0,18.0,475.0,119.98,62.32
2016,6,22,7,45,837.5,76.5,4.0,18.5,525.5,174.02,101.14
2016,6,22,8,0,859.0,79.0,4.0,19.0,576.0,223.24,140.97
2016,6,22,8,15,874.5,81.5,4.0,19.5,623.5,273.27,184.22
2016,6,22,8,30,890.0,84.0,4.0,20.0,671.0,324.75,229.47
2016,6,22,8,45,903.0,85.0,4.05,20.5,715.0,375.46,274.04
2016,6,22,9,0,916.0,86.0,4.1,21.0,759.0,426.97,318.49
2016,6,22,9,15,925.0,88.0,4.1,21.5,798.0,478.18,361.61
2016,6,22,9,30,934.0,90.0,4.1,22.0,837.0,529.42,403.51
2016,6,22,9,45,942.0,90.5,4.1,22.5,870.5,578.68,442.73
2016,6,22,10,0,950.0,91.0,4.1,23.0,904.0,627.44,480.41
2016,6,22,10,15,955.0,92.0,4.05,23.0,931.5,674.07,516.31
2016,6,22,10,30,960.0,93.0,4.0,23.0,959.0,719.53,550.51
2016,6,22,10,45,963.5,93.5,4.0,23.5,979.5,762.15,580.04
2016,6,22,11,0,967.0,94.0,4.0,24.0,1000.0,803.13,606.89
2016,6,22,11,15,969.5,94.0,4.0,24.0,1013.5,841.06,632.55
2016,6,22,11,30,972.0,94.0,4.0,24.0,1027.0,876.94,656.66
2016,6,22,11,45,972.5,94.5,4.0,24.5,1033.0,909.42,677.02
2016,6,22,12,0,973.0,95.0,4.0,25.0,1039.0,939.49,695.61
2016,6,22,12,15,721.0,249.5,4.0,24.5,948.5,894.17,666.09
2016,6,22,12,30,469.0,404.0,4.0,24.0,858.0,831.21,617.15
2016,6,22,12,45,711.5,254.5,4.0,24.0,936.5,931.53,693.79
2016,6,22,13,0,954.0,105.0,4.0,24.0,1015.0,1021.13,753.29
2016,6,22,13,15,951.5,104.5,4.0,24.0,999.5,1033.27,761.04
2016,6,22,13,30,949.0,104.0,4.0,24.0,984.0,1042.29,767.45
2016,6,22,13,45,944.0,103.5,4.0,24.0,960.5,1045.68,770.31
2016,6,22,14,0,939.0,103.0,4.0,24.0,937.0,1045.88,771.24
2016,6,22,14,15,933.0,102.0,4.0,23.5,907.5,1041.4,770.73
2016,6,22,14,30,927.0,101.0,4.0,23.0,878.0,1033.8,768.3
2016,6,22,14,45,917.5,100.0,4.0,22.5,842.0,1019.7,761.66
2016,6,22,15,0,908.0,99.0,4.0,22.0,806.0,1002.7,753.16
2016,6,22,15,15,897.5,97.0,4.0,21.5,765.5,980.82,741.4
2016,6,22,15,30,887.0,95.0,4.0,21.0,725.0,956.33,727.84
2016,6,22,15,45,873.0,92.5,4.0,21.0,680.0,925.55,708.48
2016,6,22,16,0,859.0,90.0,4.0,21.0,635.0,892.62,687.56
2016,6,22,16,15,841.5,87.5,4.0,20.0,586.5,862.15,670.79
2016,6,22,16,30,824.0,85.0,4.0,19.0,538.0,822.5,647.05
2016,6,22,16,45,801.0,81.5,4.0,18.5,487.0,775.74,616.38
2016,6,22,17,0,778.0,78.0,4.0,18.0,436.0,728.22,584.48
2016,6,22,17,15,746.5,73.5,3.95,17.5,384.5,672.55,545.38
2016,6,22,17,30,715.0,69.0,3.9,17.0,333.0,617.31,505.45
2016,6,22,17,45,669.5,64.0,3.85,16.5,281.5,556.27,459.15
2016,6,22,18,0,624.0,59.0,3.8,16.0,230.0,494.28,409.1
2016,6,22,18,15,558.5,52.5,3.7,15.5,182.0,421.1,347.85
2016,6,22,18,30,493.0,46.0,3.6,15.0,134.0,352.73,288.3
2016,6,22,18,45,384.5,37.0,3.5,14.5,92.5,264.88,210.88
2016,6,22,19,0,276.0,28.0,3.4,14.0,51.0,187.19,130.21
2016,6,22,19,15,138.0,14.0,3.35,13.5,25.5,70.13,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,61.0,5.5,2.9,11.5,7.0,0.0,0.0
2016,6,23,5,0,122.0,11.0,3.1,12.0,14.0,10.48,0.0
2016,6,23,5,15,265.0,21.5,3.2,12.5,46.5,17.12,4.44
2016,6,23,5,30,408.0,32.0,3.3,13.0,79.0,24.97,15.68
2016,6,23,5,45,498.0,39.0,3.45,13.5,124.0,29.25,20.14
2016,6,23,6,0,588.0,46.0,3.6,14.0,169.0,36.49,26.87
2016,6,23,6,15,642.5,51.0,3.65,14.5,219.0,39.0,29.24
2016,6,23,6,30,697.0,56.0,3.7,15.0,269.0,41.43,31.41
2016,6,23,6,45,736.5,59.5,3.75,16.0,321.0,42.51,32.21
2016,6,23,7,0,776.0,63.0,3.8,17.0,373.0,43.56,32.92
2016,6,23,7,15,803.0,66.5,3.75,17.5,425.0,71.49,36.94
2016,6,23,7,30,830.0,70.0,3.7,18.0,477.0,124.58,65.74
2016,6,23,7,45,851.5,72.0,3.7,18.5,528.0,171.67,98.61
2016,6,23,8,0,873.0,74.0,3.7,19.0,579.0,221.13,138.59
2016,6,23,8,15,888.0,76.5,3.65,19.5,626.5,271.68,182.28
2016,6,23,8,30,903.0,79.0,3.6,20.0,674.0,323.64,227.92
2016,6,23,8,45,915.5,80.5,3.6,21.0,718.5,375.19,272.59
2016,6,23,9,0,928.0,82.0,3.6,22.0,763.0,427.5,316.87
2016,6,23,9,15,937.0,83.5,3.6,22.5,802.0,478.86,359.85
2016,6,23,9,30,946.0,85.0,3.6,23.0,841.0,530.23,401.58
2016,6,23,9,45,948.5,89.0,3.6,24.0,874.0,580.08,440.04
2016,6,23,10,0,951.0,93.0,3.6,25.0,907.0,628.97,476.4
2016,6,23,10,15,955.0,94.0,3.6,25.0,933.5,675.06,511.57
2016,6,23,10,30,959.0,95.0,3.6,25.0,960.0,719.91,545.04
2016,6,23,10,45,960.5,96.5,3.65,25.5,979.5,762.02,574.1
2016,6,23,11,0,962.0,98.0,3.7,26.0,999.0,802.34,600.37
2016,6,23,11,15,963.0,98.5,3.75,26.0,1011.0,839.45,625.39
2016,6,23,11,30,964.0,99.0,3.8,26.0,1023.0,874.44,648.88
2016,6,23,11,45,963.0,99.0,3.9,26.5,1027.5,905.05,668.29
2016,6,23,12,0,962.0,99.0,4.0,27.0,1032.0,933.17,685.97
2016,6,23,12,15,960.0,99.0,4.05,27.0,1029.0,957.81,702.42
2016,6,23,12,30,958.0,99.0,4.1,27.0,1026.0,979.72,717.11
2016,6,23,12,45,955.0,99.0,4.2,27.5,1016.0,997.83,728.23
2016,6,23,13,0,952.0,99.0,4.3,28.0,1006.0,1012.96,737.46
2016,6,23,13,15,948.5,98.5,4.35,27.5,989.5,1024.04,746.81
2016,6,23,13,30,945.0,98.0,4.4,27.0,973.0,1031.99,754.27
2016,6,23,13,45,940.0,96.5,4.45,27.0,950.0,1034.25,756.67
2016,6,23,14,0,935.0,95.0,4.5,27.0,927.0,1033.3,757.12
2016,6,23,14,15,929.5,94.0,4.5,26.5,898.0,1029.22,756.87
2016,6,23,14,30,924.0,93.0,4.5,26.0,869.0,1022.03,754.7
2016,6,23,14,45,919.0,90.5,4.55,26.0,834.5,1010.62,748.56
2016,6,23,15,0,914.0,88.0,4.6,26.0,800.0,996.18,740.77
2016,6,23,15,15,904.0,86.0,4.6,25.5,760.0,974.58,729.28
2016,6,23,15,30,894.0,84.0,4.6,25.0,720.0,950.32,715.99
2016,6,23,15,45,885.5,80.5,4.65,24.5,676.5,923.18,701.03
2016,6,23,16,0,877.0,77.0,4.7,24.0,633.0,893.61,684.2
2016,6,23,16,15,860.0,74.5,4.65,23.5,584.5,855.48,660.44
2016,6,23,16,30,843.0,72.0,4.6,23.0,536.0,815.77,635.25
2016,6,23,16,45,822.5,68.5,4.55,22.5,486.0,770.58,605.65
2016,6,23,17,0,802.0,65.0,4.5,22.0,436.0,724.51,574.81
2016,6,23,17,15,772.0,62.0,4.35,21.0,384.0,677.7,543.26
2016,6,23,17,30,742.0,59.0,4.2,20.0,332.0,624.58,506.06
2016,6,23,17,45,697.5,55.0,4.1,19.5,281.0,560.92,458.54
2016,6,23,18,0,653.0,51.0,4.0,19.0,230.0,499.39,409.45
2016,6,23,18,15,591.5,45.5,3.8,18.0,182.5,428.3,350.95
2016,6,23,18,30,530.0,40.0,3.6,17.0,135.0,365.61,296.7
2016,6,23,18,45,423.0,32.5,3.45,16.5,93.5,278.88,220.51
2016,6,23,19,0,316.0,25.0,3.3,16.0,52.0,202.38,140.32
2016,6,23,19,15,158.0,12.5,3.25,15.5,26.0,77.0,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,57.5,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,115.0,10.0,2.7,13.0,13.0,9.53,0.0
2016,6,24,5,15,260.5,20.5,2.8,13.5,45.5,16.21,3.58
2016,6,24,5,30,406.0,31.0,2.9,14.0,78.0,24.09,14.83
2016,6,24,5,45,491.0,39.0,3.05,14.5,122.5,29.28,20.07
2016,6,24,6,0,576.0,47.0,3.2,15.0,167.0,34.23,24.75
2016,6,24,6,15,632.0,52.5,3.15,15.5,217.0,40.35,30.32
2016,6,24,6,30,688.0,58.0,3.1,16.0,267.0,43.15,32.81
2016,6,24,6,45,724.5,62.5,3.1,16.5,319.0,44.94,34.3
2016,6,24,7,0,761.0,67.0,3.1,17.0,371.0,46.64,35.64
2016,6,24,7,15,789.5,70.5,3.05,17.5,423.0,73.25,39.13
2016,6,24,7,30,818.0,74.0,3.0,18.0,475.0,118.53,61.35
2016,6,24,7,45,838.0,77.5,2.95,19.0,526.0,173.2,100.16
2016,6,24,8,0,858.0,81.0,2.9,20.0,577.0,222.93,139.81
2016,6,24,8,15,874.0,84.0,2.85,20.5,625.0,273.43,182.94
2016,6,24,8,30,890.0,87.0,2.8,21.0,673.0,325.45,228.06
2016,6,24,8,45,901.0,89.5,2.8,21.5,717.0,376.73,272.53
2016,6,24,9,0,912.0,92.0,2.8,22.0,761.0,428.66,316.64
2016,6,24,9,15,921.5,93.5,2.8,22.5,800.0,479.55,358.85
2016,6,24,9,30,931.0,95.0,2.8,23.0,839.0,530.52,399.84
2016,6,24,9,45,938.5,96.5,2.85,23.5,873.0,580.3,438.85
2016,6,24,10,0,946.0,98.0,2.9,24.0,907.0,629.56,476.32
2016,6,24,10,15,951.0,99.0,2.9,24.5,934.5,676.12,510.6
2016,6,24,10,30,956.0,100.0,2.9,25.0,962.0,721.53,543.1
2016,6,24,10,45,959.0,101.0,2.95,26.0,982.0,764.2,571.32
2016,6,24,11,0,962.0,102.0,3.0,27.0,1002.0,805.21,596.54
2016,6,24,11,15,964.0,102.5,3.05,27.5,1015.5,843.17,620.54
2016,6,24,11,30,966.0,103.0,3.1,28.0,1029.0,879.09,642.96
2016,6,24,11,45,966.0,103.5,3.15,28.5,1034.5,911.15,662.66
2016,6,24,12,0,966.0,104.0,3.2,29.0,1040.0,940.79,680.69
2016,6,24,12,15,965.5,104.0,3.3,29.0,1038.5,967.0,698.15
2016,6,24,12,30,965.0,104.0,3.4,29.0,1037.0,990.53,713.96
2016,6,24,12,45,954.0,109.5,3.5,29.5,1025.5,1006.74,723.68
2016,6,24,13,0,943.0,115.0,3.6,30.0,1014.0,1019.84,731.51
2016,6,24,13,15,939.5,114.0,3.7,30.0,997.5,1030.62,739.44
2016,6,24,13,30,936.0,113.0,3.8,30.0,981.0,1038.27,745.5
2016,6,24,13,45,931.5,112.0,3.9,30.0,958.0,1041.79,749.05
2016,6,24,14,0,927.0,111.0,4.0,30.0,935.0,1042.15,750.71
2016,6,24,14,15,920.5,109.5,4.0,29.5,905.0,1036.85,749.72
2016,6,24,14,30,914.0,108.0,4.0,29.0,875.0,1028.44,746.87
2016,6,24,14,45,905.0,106.5,4.05,29.0,839.5,1014.55,739.38
2016,6,24,15,0,896.0,105.0,4.1,29.0,804.0,997.77,730.1
2016,6,24,15,15,885.5,103.0,4.1,28.5,763.5,976.22,718.87
2016,6,24,15,30,875.0,101.0,4.1,28.0,723.0,952.07,705.9
2016,6,24,15,45,860.0,99.0,4.1,28.0,678.0,921.31,687.04
2016,6,24,16,0,845.0,97.0,4.1,28.0,633.0,896.3,672.04
2016,6,24,16,15,827.0,93.5,4.05,27.0,584.5,857.02,649.42
2016,6,24,16,30,809.0,90.0,4.0,26.0,536.0,816.19,625.34
2016,6,24,16,45,784.5,87.0,3.95,25.5,485.5,769.29,595.18
2016,6,24,17,0,760.0,84.0,3.9,25.0,435.0,721.72,563.91
2016,6,24,17,15,727.5,79.5,3.75,24.0,383.5,665.9,526.44
2016,6,24,17,30,695.0,75.0,3.6,23.0,332.0,614.51,491.11
2016,6,24,17,45,649.5,69.0,3.45,22.5,281.0,549.67,442.53
2016,6,24,18,0,604.0,63.0,3.3,22.0,230.0,487.13,393.24
2016,6,24,18,15,537.5,56.0,3.0,20.5,181.5,413.45,334.22
2016,6,24,18,30,471.0,49.0,2.7,19.0,133.0,344.62,276.6
2016,6,24,18,45,368.0,39.0,2.45,18.0,92.0,259.15,203.07
2016,6,24,19,0,265.0,29.0,2.2,17.0,51.0,183.36,126.35
2016,6,24,19,15,132.5,14.5,2.1,16.5,25.5,85.29,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,43.0,5.0,1.25,12.5,6.0,0.0,0.0
2016,6,25,5,0,86.0,10.0,1.3,13.0,12.0,9.53,0.0
2016,6,25,5,15,228.0,21.5,1.5,13.5,43.5,17.18,3.79
2016,6,25,5,30,370.0,33.0,1.7,14.0,75.0,25.95,16.4
2016,6,25,5,45,461.5,41.0,1.9,15.0,120.0,31.05,21.57
2016,6,25,6,0,553.0,49.0,2.1,16.0,165.0,35.92,26.14
2016,6,25,6,15,610.5,55.0,2.05,16.5,214.5,38.84,28.87
2016,6,25,6,30,668.0,61.0,2.0,17.0,264.0,45.73,34.96
2016,6,25,6,45,709.0,65.5,2.0,18.0,316.0,47.4,36.25
2016,6,25,7,0,750.0,70.0,2.0,19.0,368.0,49.01,37.41
2016,6,25,7,15,779.0,74.0,2.05,20.0,420.5,74.75,40.61
2016,6,25,7,30,808.0,78.0,2.1,21.0,473.0,119.91,62.24
2016,6,25,7,45,830.5,80.5,2.15,22.5,524.0,166.45,93.59
2016,6,25,8,0,853.0,83.0,2.2,24.0,575.0,222.64,137.31
2016,6,25,8,15,869.0,86.0,2.3,25.0,623.0,272.91,179.08
2016,6,25,8,30,885.0,89.0,2.4,26.0,671.0,324.7,222.72
2016,6,25,8,45,898.5,90.5,2.5,27.0,715.5,375.79,265.58
2016,6,25,9,0,912.0,92.0,2.6,28.0,760.0,427.76,308.19
2016,6,25,9,15,921.5,94.0,2.65,28.5,799.5,479.08,349.74
2016,6,25,9,30,931.0,96.0,2.7,29.0,839.0,530.48,390.15
2016,6,25,9,45,934.5,99.5,2.75,30.0,872.0,579.86,427.02
2016,6,25,10,0,938.0,103.0,2.8,31.0,905.0,628.38,461.98
2016,6,25,10,15,943.5,104.5,2.85,31.5,933.0,675.39,495.74
2016,6,25,10,30,949.0,106.0,2.9,32.0,961.0,721.32,527.85
2016,6,25,10,45,952.5,107.0,2.95,32.5,982.0,764.15,556.66
2016,6,25,11,0,956.0,108.0,3.0,33.0,1003.0,805.37,582.46
2016,6,25,11,15,958.5,108.5,3.05,33.0,1017.0,843.6,607.26
2016,6,25,11,30,961.0,109.0,3.1,33.0,1031.0,879.83,630.64
2016,6,25,11,45,961.5,109.5,3.15,33.5,1037.0,912.27,650.14
2016,6,25,12,0,962.0,110.0,3.2,34.0,1043.0,942.34,668.02
2016,6,25,12,15,962.0,110.0,3.25,34.0,1042.0,969.01,685.08
2016,6,25,12,30,962.0,110.0,3.3,34.0,1041.0,993.06,700.52
2016,6,25,12,45,961.5,109.0,3.4,34.0,1032.5,1012.9,713.74
2016,6,25,13,0,961.0,108.0,3.5,34.0,1024.0,1029.8,725.24
2016,6,25,13,15,958.0,107.0,3.55,34.0,1007.5,1041.24,733.06
2016,6,25,13,30,955.0,106.0,3.6,34.0,991.0,1049.51,739.05
2016,6,25,13,45,950.0,105.5,3.7,34.0,968.0,1053.12,742.63
2016,6,25,14,0,945.0,105.0,3.8,34.0,945.0,1053.52,744.35
2016,6,25,14,15,939.0,103.5,3.85,33.5,915.0,1048.67,744.08
2016,6,25,14,30,933.0,102.0,3.9,33.0,885.0,1040.66,741.94
2016,6,25,14,45,925.0,100.5,3.95,33.0,849.5,1027.59,735.16
2016,6,25,15,0,917.0,99.0,4.0,33.0,814.0,1011.55,726.59
2016,6,25,15,15,906.5,97.0,3.95,32.5,773.0,989.68,715.17
2016,6,25,15,30,896.0,95.0,3.9,32.0,732.0,965.16,702.03
2016,6,25,15,45,882.5,92.5,3.9,31.5,687.0,934.77,685.25
2016,6,25,16,0,869.0,90.0,3.9,31.0,642.0,902.18,666.86
2016,6,25,16,15,851.5,87.0,3.85,30.0,593.0,863.47,645.12
2016,6,25,16,30,834.0,84.0,3.8,29.0,544.0,830.47,626.93
2016,6,25,16,45,811.5,80.5,3.75,28.5,493.0,783.87,597.55
2016,6,25,17,0,789.0,77.0,3.7,28.0,442.0,736.46,567.02
2016,6,25,17,15,758.0,73.0,3.5,27.0,390.0,681.44,530.7
2016,6,25,17,30,727.0,69.0,3.3,26.0,338.0,626.75,493.49
2016,6,25,17,45,684.5,63.5,3.15,25.0,286.5,563.06,448.08
2016,6,25,18,0,642.0,58.0,3.0,24.0,235.0,505.24,403.75
2016,6,25,18,15,577.0,51.5,2.7,22.5,186.0,431.55,345.4
2016,6,25,18,30,512.0,45.0,2.4,21.0,137.0,362.63,288.29
2016,6,25,18,45,411.5,36.0,2.15,20.0,95.5,277.88,215.86
2016,6,25,19,0,311.0,27.0,1.9,19.0,54.0,202.65,138.9
2016,6,25,19,15,155.5,13.5,1.95,18.5,27.0,93.62,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,44.5,5.0,1.8,13.5,6.0,0.0,0.0
2016,6,26,5,0,89.0,10.0,2.0,14.0,12.0,9.53,0.0
2016,6,26,5,15,227.0,21.5,2.1,14.5,43.0,17.23,3.35
2016,6,26,5,30,365.0,33.0,2.2,15.0,74.0,26.01,16.32
2016,6,26,5,45,455.0,41.0,2.3,15.5,118.0,31.09,21.54
2016,6,26,6,0,545.0,49.0,2.4,16.0,162.0,35.95,26.15
2016,6,26,6,15,601.0,55.0,2.3,16.5,210.5,38.87,28.88
2016,6,26,6,30,657.0,61.0,2.2,17.0,259.0,41.64,31.34
2016,6,26,6,45,698.0,65.0,2.15,18.0,310.5,47.0,35.9
2016,6,26,7,0,739.0,69.0,2.1,19.0,362.0,48.22,36.73
2016,6,26,7,15,767.0,73.0,2.1,20.0,413.5,72.69,39.62
2016,6,26,7,30,795.0,77.0,2.1,21.0,465.0,117.16,60.69
2016,6,26,7,45,816.5,79.5,2.1,22.0,515.0,162.89,91.56
2016,6,26,8,0,838.0,82.0,2.1,23.0,565.0,218.2,134.89
2016,6,26,8,15,854.0,84.5,2.1,23.5,612.0,267.3,176.12
2016,6,26,8,30,870.0,87.0,2.1,24.0,659.0,317.93,219.36
2016,6,26,8,45,882.0,89.0,2.15,25.0,702.5,368.16,261.76
2016,6,26,9,0,894.0,91.0,2.2,26.0,746.0,419.13,303.76
2016,6,26,9,15,903.5,93.0,2.2,26.5,784.5,469.58,344.72
2016,6,26,9,30,913.0,95.0,2.2,27.0,823.0,520.13,384.49
2016,6,26,9,45,921.5,95.5,2.25,28.0,857.0,568.79,421.04
2016,6,26,10,0,930.0,96.0,2.3,29.0,891.0,617.04,456.02
2016,6,26,10,15,935.0,97.0,2.35,29.5,918.0,662.94,489.16
2016,6,26,10,30,940.0,98.0,2.4,30.0,945.0,707.71,520.64
2016,6,26,10,45,943.0,99.0,2.45,30.5,965.0,749.79,548.92
2016,6,26,11,0,946.0,100.0,2.5,31.0,985.0,790.24,574.35
2016,6,26,11,15,947.5,100.5,2.55,31.5,998.0,827.29,597.26
2016,6,26,11,30,949.0,101.0,2.6,32.0,1011.0,862.3,618.65
2016,6,26,11,45,948.5,102.0,2.65,32.5,1016.5,893.92,637.67
2016,6,26,12,0,948.0,103.0,2.7,33.0,1022.0,923.16,655.08
2016,6,26,12,15,947.0,103.0,2.75,33.5,1020.0,948.52,669.95
2016,6,26,12,30,946.0,103.0,2.8,34.0,1018.0,971.24,683.15
2016,6,26,12,45,930.5,111.5,2.9,34.5,1005.0,985.84,691.69
2016,6,26,13,0,915.0,120.0,3.0,35.0,992.0,997.29,698.38
2016,6,26,13,15,911.0,119.5,3.1,35.0,975.5,1007.87,706.08
2016,6,26,13,30,907.0,119.0,3.2,35.0,959.0,1015.42,712.0
2016,6,26,13,45,901.5,118.0,3.3,35.0,936.0,1017.92,714.9
2016,6,26,14,0,896.0,117.0,3.4,35.0,913.0,1017.35,716.01
2016,6,26,14,15,889.0,115.5,3.5,35.0,883.5,1011.71,714.07
2016,6,26,14,30,882.0,114.0,3.6,35.0,854.0,1003.07,710.34
2016,6,26,14,45,872.0,112.0,3.7,35.0,818.5,988.01,702.61
2016,6,26,15,0,862.0,110.0,3.8,35.0,783.0,970.15,693.15
2016,6,26,15,15,850.5,108.0,3.85,34.5,743.0,948.2,682.17
2016,6,26,15,30,839.0,106.0,3.9,34.0,703.0,923.78,669.54
2016,6,26,15,45,823.5,103.5,3.95,33.5,658.5,900.82,657.78
2016,6,26,16,0,808.0,101.0,4.0,33.0,614.0,867.73,639.1
2016,6,26,16,15,789.5,97.5,3.95,32.0,567.0,828.98,617.15
2016,6,26,16,30,771.0,94.0,3.9,31.0,520.0,788.8,593.78
2016,6,26,16,45,746.0,90.5,3.9,30.0,470.0,742.04,565.41
2016,6,26,17,0,721.0,87.0,3.9,29.0,420.0,694.73,535.84
2016,6,26,17,15,688.0,82.0,3.75,28.0,370.0,643.14,501.74
2016,6,26,17,30,655.0,77.0,3.6,27.0,320.0,588.64,464.37
2016,6,26,17,45,610.0,71.0,3.45,26.0,270.5,525.69,418.25
2016,6,26,18,0,565.0,65.0,3.3,25.0,221.0,465.06,371.65
2016,6,26,18,15,500.5,57.5,3.1,23.5,174.5,393.56,315.02
2016,6,26,18,30,436.0,50.0,2.9,22.0,128.0,326.77,259.75
2016,6,26,18,45,341.0,39.0,2.7,21.0,88.5,245.74,190.61
2016,6,26,19,0,246.0,28.0,2.5,20.0,49.0,173.88,118.7
2016,6,26,19,15,123.0,14.0,2.5,19.5,24.5,80.92,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,47.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,94.0,9.0,1.7,14.0,11.0,8.58,0.0
2016,6,27,5,15,230.0,20.5,1.7,14.5,41.5,16.33,2.43
2016,6,27,5,30,366.0,32.0,1.7,15.0,72.0,25.13,15.55
2016,6,27,5,45,452.0,40.0,1.75,15.5,115.5,30.25,20.81
2016,6,27,6,0,538.0,48.0,1.8,16.0,159.0,35.14,25.44
2016,6,27,6,15,593.5,54.0,1.75,17.0,207.5,38.09,28.14
2016,6,27,6,30,649.0,60.0,1.7,18.0,256.0,40.89,30.56
2016,6,27,6,45,687.5,65.0,1.7,19.0,306.5,47.02,35.77
2016,6,27,7,0,726.0,70.0,1.7,20.0,357.0,49.01,37.27
2016,6,27,7,15,754.5,73.5,1.7,21.0,408.0,71.76,39.42
2016,6,27,7,30,783.0,77.0,1.7,22.0,459.0,115.24,59.51
2016,6,27,7,45,803.5,80.5,1.7,23.0,508.5,161.01,90.2
2016,6,27,8,0,824.0,84.0,1.7,24.0,558.0,209.18,127.64
2016,6,27,8,15,840.0,86.5,1.8,25.0,605.0,264.65,173.22
2016,6,27,8,30,856.0,89.0,1.9,26.0,652.0,314.59,215.17
2016,6,27,8,45,868.0,92.0,2.05,27.5,695.0,364.95,256.82
2016,6,27,9,0,880.0,95.0,2.2,29.0,738.0,416.08,298.01
2016,6,27,9,15,889.5,96.5,2.3,29.5,776.5,465.48,337.94
2016,6,27,9,30,899.0,98.0,2.4,30.0,815.0,514.99,376.85
2016,6,27,9,45,894.5,107.0,2.5,31.0,845.0,563.31,412.85
2016,6,27,10,0,890.0,116.0,2.6,32.0,875.0,610.13,446.52
2016,6,27,10,15,896.0,117.0,2.65,32.5,902.5,655.07,478.71
2016,6,27,10,30,902.0,118.0,2.7,33.0,930.0,699.06,509.39
2016,6,27,10,45,905.5,119.5,2.8,34.0,950.5,740.58,536.78
2016,6,27,11,0,909.0,121.0,2.9,35.0,971.0,780.6,561.08
2016,6,27,11,15,911.5,121.5,2.9,35.5,985.0,817.33,583.33
2016,6,27,11,30,914.0,122.0,2.9,36.0,999.0,852.19,604.13
2016,6,27,11,45,915.5,122.5,2.95,36.5,1005.5,884.22,623.24
2016,6,27,12,0,917.0,123.0,3.0,37.0,1012.0,914.08,640.85
2016,6,27,12,15,917.0,123.0,3.05,37.0,1011.0,939.86,657.19
2016,6,27,12,30,917.0,123.0,3.1,37.0,1010.0,963.15,672.02
2016,6,27,12,45,918.0,121.0,3.2,37.0,1002.5,982.84,685.03
2016,6,27,13,0,919.0,119.0,3.3,37.0,995.0,999.76,696.42
2016,6,27,13,15,916.5,118.5,3.4,37.0,980.0,1011.87,704.94
2016,6,27,13,30,914.0,118.0,3.5,37.0,965.0,1020.98,711.73
2016,6,27,13,45,910.5,116.5,3.6,37.0,943.0,1025.03,715.52
2016,6,27,14,0,907.0,115.0,3.7,37.0,921.0,1025.97,717.51
2016,6,27,14,15,900.5,113.5,3.75,36.5,892.0,1020.85,717.01
2016,6,27,14,30,894.0,112.0,3.8,36.0,863.0,1012.68,714.72
2016,6,27,14,45,887.5,109.5,3.85,36.0,829.0,1000.46,708.49
2016,6,27,15,0,881.0,107.0,3.9,36.0,795.0,985.32,700.51
2016,6,27,15,15,870.0,105.0,3.9,35.5,754.5,963.6,689.5
2016,6,27,15,30,859.0,103.0,3.9,35.0,714.0,939.35,676.85
2016,6,27,15,45,847.0,99.5,3.95,34.5,670.0,910.06,661.09
2016,6,27,16,0,835.0,96.0,4.0,34.0,626.0,886.36,648.89
2016,6,27,16,15,817.0,93.0,3.95,33.0,578.0,848.0,627.44
2016,6,27,16,30,799.0,90.0,3.9,32.0,530.0,808.11,604.59
2016,6,27,16,45,777.5,85.5,3.85,31.5,480.5,762.22,575.85
2016,6,27,17,0,756.0,81.0,3.8,31.0,431.0,715.51,545.92
2016,6,27,17,15,724.0,76.5,3.65,30.0,380.0,660.26,509.76
2016,6,27,17,30,692.0,72.0,3.5,29.0,329.0,609.07,475.43
2016,6,27,17,45,650.5,66.0,3.35,28.0,278.5,547.07,431.13
2016,6,27,18,0,609.0,60.0,3.2,27.0,228.0,487.08,385.63
2016,6,27,18,15,545.0,53.0,2.9,25.5,180.5,414.71,328.82
2016,6,27,18,30,481.0,46.0,2.6,24.0,133.0,347.05,273.27
2016,6,27,18,45,385.0,36.5,2.3,23.0,92.5,265.31,203.97
2016,6,27,19,0,289.0,27.0,2.0,22.0,52.0,192.73,130.69
2016,6,27,19,15,144.5,13.5,2.0,21.0,26.0,89.2,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,27.0,4.0,1.95,14.5,4.5,0.0,0.0
2016,6,28,5,0,54.0,8.0,2.2,15.0,9.0,7.63,0.0
2016,6,28,5,15,174.0,21.5,2.2,15.5,38.0,16.91,2.15
2016,6,28,5,30,294.0,35.0,2.2,16.0,67.0,27.98,17.8
2016,6,28,5,45,383.5,44.5,2.25,16.5,109.0,34.29,24.18
2016,6,28,6,0,473.0,54.0,2.3,17.0,151.0,40.28,29.82
2016,6,28,6,15,531.5,61.5,2.25,17.5,198.5,44.19,33.44
2016,6,28,6,30,590.0,69.0,2.2,18.0,246.0,47.89,36.71
2016,6,28,6,45,634.5,74.0,2.15,19.0,296.5,49.38,37.83
2016,6,28,7,0,679.0,79.0,2.1,20.0,347.0,50.78,38.8
2016,6,28,7,15,709.5,83.5,2.05,21.0,397.5,72.0,40.96
2016,6,28,7,30,740.0,88.0,2.0,22.0,448.0,119.54,64.83
2016,6,28,7,45,764.5,91.0,2.0,23.0,497.5,163.26,93.74
2016,6,28,8,0,789.0,94.0,2.0,24.0,547.0,209.8,129.59
2016,6,28,8,15,806.5,97.5,2.0,24.5,594.0,257.8,169.5
2016,6,28,8,30,824.0,101.0,2.0,25.0,641.0,307.6,211.62
2016,6,28,8,45,838.0,103.0,2.05,26.0,684.0,362.8,257.22
2016,6,28,9,0,852.0,105.0,2.1,27.0,727.0,412.51,297.8
2016,6,28,9,15,862.5,107.5,2.1,27.5,766.0,461.89,337.6
2016,6,28,9,30,873.0,110.0,2.1,28.0,805.0,511.51,376.38
2016,6,28,9,45,884.5,109.5,2.15,28.5,839.5,559.23,412.85
2016,6,28,10,0,896.0,109.0,2.2,29.0,874.0,606.84,448.18
2016,6,28,10,15,902.0,110.0,2.3,29.5,901.0,652.02,481.04
2016,6,28,10,30,908.0,111.0,2.4,30.0,928.0,696.23,512.41
2016,6,28,10,45,912.0,112.0,2.5,31.0,949.0,737.89,540.21
2016,6,28,11,0,916.0,113.0,2.6,32.0,970.0,778.08,564.69
2016,6,28,11,15,919.0,114.0,2.7,32.0,983.5,815.85,589.61
2016,6,28,11,30,922.0,115.0,2.8,32.0,997.0,851.77,613.24
2016,6,28,11,45,922.5,115.5,2.9,32.0,1003.5,883.18,633.86
2016,6,28,12,0,923.0,116.0,3.0,32.0,1010.0,912.33,653.05
2016,6,28,12,15,923.0,116.0,3.1,32.0,1009.5,938.21,670.16
2016,6,28,12,30,923.0,116.0,3.2,32.0,1009.0,961.57,685.71
2016,6,28,12,45,911.5,122.0,3.3,32.0,998.0,977.28,696.46
2016,6,28,13,0,900.0,128.0,3.4,32.0,987.0,989.99,705.44
2016,6,28,13,15,897.0,127.5,3.45,32.0,971.5,1001.55,713.47
2016,6,28,13,30,894.0,127.0,3.5,32.0,956.0,1010.15,719.73
2016,6,28,13,45,890.0,125.5,3.55,32.0,934.0,1013.75,722.95
2016,6,28,14,0,886.0,124.0,3.6,32.0,912.0,1014.31,724.39
2016,6,28,14,15,879.5,122.5,3.55,31.5,883.0,1009.36,723.23
2016,6,28,14,30,873.0,121.0,3.5,31.0,854.0,1001.42,720.3
2016,6,28,14,45,865.0,118.5,3.5,30.5,819.5,988.02,714.3
2016,6,28,15,0,857.0,116.0,3.5,30.0,785.0,971.8,706.55
2016,6,28,15,15,846.0,113.5,3.45,29.5,745.5,949.99,694.85
2016,6,28,15,30,835.0,111.0,3.4,29.0,706.0,933.99,687.03
2016,6,28,15,45,822.5,107.5,3.35,29.0,662.0,904.7,668.96
2016,6,28,16,0,810.0,104.0,3.3,29.0,618.0,873.24,649.46
2016,6,28,16,15,791.0,100.5,3.25,28.0,570.5,834.06,627.08
2016,6,28,16,30,772.0,97.0,3.2,27.0,523.0,793.45,603.28
2016,6,28,16,45,750.5,92.0,3.15,26.5,473.5,747.81,574.22
2016,6,28,17,0,729.0,87.0,3.1,26.0,424.0,701.37,543.98
2016,6,28,17,15,696.5,82.0,3.0,25.0,373.5,649.89,510.06
2016,6,28,17,30,664.0,77.0,2.9,24.0,323.0,595.44,472.8
2016,6,28,17,45,623.0,70.5,2.85,23.0,273.5,534.24,428.25
2016,6,28,18,0,582.0,64.0,2.8,22.0,224.0,475.01,382.78
2016,6,28,18,15,517.0,56.5,2.75,21.0,177.0,402.49,324.62
2016,6,28,18,30,452.0,49.0,2.7,20.0,130.0,334.72,267.87
2016,6,28,18,45,357.5,38.5,2.65,19.0,90.5,253.77,198.38
2016,6,28,19,0,263.0,28.0,2.6,18.0,51.0,181.88,125.35
2016,6,28,19,15,131.5,14.0,2.6,17.5,25.5,84.52,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,188.5,15.5,3.35,13.5,36.5,11.82,0.0
2016,6,29,5,30,377.0,31.0,3.4,14.0,73.0,24.33,14.83
2016,6,29,5,45,467.0,39.0,3.45,14.5,117.0,29.5,20.19
2016,6,29,6,0,557.0,47.0,3.5,15.0,161.0,34.44,24.9
2016,6,29,6,15,614.0,53.0,3.5,15.5,210.0,37.44,27.71
2016,6,29,6,30,671.0,59.0,3.5,16.0,259.0,44.21,33.75
2016,6,29,6,45,482.5,101.0,3.55,16.5,258.5,70.64,56.97
2016,6,29,7,0,294.0,143.0,3.6,17.0,258.0,104.63,86.39
2016,6,29,7,15,349.0,154.5,3.6,17.5,310.0,122.27,90.25
2016,6,29,7,30,404.0,166.0,3.6,18.0,362.0,146.94,101.11
2016,6,29,7,45,628.5,123.0,3.6,18.5,465.0,164.24,102.33
2016,6,29,8,0,853.0,80.0,3.6,19.0,568.0,216.24,135.08
2016,6,29,8,15,869.0,82.0,3.6,19.5,616.0,265.69,177.51
2016,6,29,8,30,885.0,84.0,3.6,20.0,664.0,316.65,222.19
2016,6,29,8,45,898.0,86.0,3.65,21.0,708.5,367.97,266.68
2016,6,29,9,0,911.0,88.0,3.7,22.0,753.0,420.13,310.92
2016,6,29,9,15,920.5,90.0,3.7,22.5,792.5,471.44,353.95
2016,6,29,9,30,930.0,92.0,3.7,23.0,832.0,522.85,395.82
2016,6,29,9,45,932.5,96.0,3.75,23.5,865.0,572.17,434.98
2016,6,29,10,0,935.0,100.0,3.8,24.0,898.0,620.56,472.28
2016,6,29,10,15,941.0,101.0,3.8,24.0,926.0,667.42,508.32
2016,6,29,10,30,947.0,102.0,3.8,24.0,954.0,713.25,542.78
2016,6,29,10,45,951.0,103.0,3.85,24.5,975.5,756.46,573.36
2016,6,29,11,0,955.0,104.0,3.9,25.0,997.0,798.11,600.76
2016,6,29,11,15,958.0,104.5,3.9,25.0,1011.0,836.82,626.83
2016,6,29,11,30,961.0,105.0,3.9,25.0,1025.0,873.57,651.42
2016,6,29,11,45,962.0,105.5,3.95,25.0,1032.0,906.55,673.58
2016,6,29,12,0,963.0,106.0,4.0,25.0,1039.0,937.2,694.14
2016,6,29,12,15,963.0,106.0,4.05,24.5,1038.5,964.02,713.53
2016,6,29,12,30,963.0,106.0,4.1,24.0,1038.0,988.21,731.28
2016,6,29,12,45,956.0,110.0,4.15,24.0,1028.0,1006.95,744.07
2016,6,29,13,0,949.0,114.0,4.2,24.0,1018.0,1022.67,754.99
2016,6,29,13,15,946.5,113.0,4.2,23.5,1003.0,1034.72,764.77
2016,6,29,13,30,944.0,112.0,4.2,23.0,988.0,1043.64,772.65
2016,6,29,13,45,940.0,111.5,4.25,23.0,965.0,1048.44,776.77
2016,6,29,14,0,936.0,111.0,4.3,23.0,942.0,1050.07,778.95
2016,6,29,14,15,930.0,109.5,4.25,22.5,913.0,1045.49,778.04
2016,6,29,14,30,924.0,108.0,4.2,22.0,884.0,1037.77,775.19
2016,6,29,14,45,915.5,106.5,4.2,21.5,848.5,1024.51,769.06
2016,6,29,15,0,907.0,105.0,4.2,21.0,813.0,1008.32,761.05
2016,6,29,15,15,896.5,103.0,4.15,20.5,772.5,986.81,749.16
2016,6,29,15,30,886.0,101.0,4.1,20.0,732.0,962.66,735.48
2016,6,29,15,45,872.0,98.5,4.05,20.0,686.5,932.2,716.0
2016,6,29,16,0,858.0,96.0,4.0,20.0,641.0,899.58,694.97
2016,6,29,16,15,840.0,93.0,3.95,19.5,592.0,868.48,676.2
2016,6,29,16,30,822.0,90.0,3.9,19.0,543.0,828.0,650.44
2016,6,29,16,45,798.5,86.0,3.85,18.5,492.0,780.41,619.07
2016,6,29,17,0,775.0,82.0,3.8,18.0,441.0,732.06,586.5
2016,6,29,17,15,743.0,77.5,3.75,17.5,389.0,676.16,547.37
2016,6,29,17,30,711.0,73.0,3.7,17.0,337.0,620.66,507.41
2016,6,29,17,45,665.5,68.0,3.65,16.5,285.5,560.19,461.6
2016,6,29,18,0,620.0,63.0,3.6,16.0,234.0,498.25,411.8
2016,6,29,18,15,554.0,56.0,3.5,15.0,185.5,424.13,350.66
2016,6,29,18,30,488.0,49.0,3.4,14.0,137.0,354.76,290.93
2016,6,29,18,45,385.0,39.0,3.35,13.5,95.0,268.38,214.62
2016,6,29,19,0,282.0,29.0,3.3,13.0,53.0,191.66,134.91
2016,6,29,19,15,141.0,14.5,3.25,13.0,26.5,89.09,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,160.5,17.0,2.9,13.5,34.5,13.18,0.0
2016,6,30,5,30,321.0,34.0,2.9,14.0,69.0,27.19,17.18
2016,6,30,5,45,416.5,43.0,2.95,14.5,112.5,33.1,23.32
2016,6,30,6,0,512.0,52.0,3.0,15.0,156.0,38.73,28.69
2016,6,30,6,15,572.5,59.0,2.9,15.5,205.0,42.32,32.05
2016,6,30,6,30,633.0,66.0,2.8,16.0,254.0,45.73,35.1
2016,6,30,6,45,675.5,71.0,2.75,16.5,305.5,47.35,36.43
2016,6,30,7,0,718.0,76.0,2.7,17.0,357.0,54.02,42.15
2016,6,30,7,15,748.5,80.0,2.6,17.5,409.0,73.69,43.44
2016,6,30,7,30,779.0,84.0,2.5,18.0,461.0,117.31,63.12
2016,6,30,7,45,800.0,88.0,2.45,19.0,511.5,163.31,93.93
2016,6,30,8,0,821.0,92.0,2.4,20.0,562.0,211.78,131.92
2016,6,30,8,15,838.5,95.0,2.3,20.5,610.0,260.99,173.47
2016,6,30,8,30,856.0,98.0,2.2,21.0,658.0,318.52,222.32
2016,6,30,8,45,865.5,102.5,2.1,22.0,701.5,369.37,265.39
2016,6,30,9,0,875.0,107.0,2.0,23.0,745.0,420.77,307.77
2016,6,30,9,15,886.0,109.0,1.95,23.5,784.5,471.14,348.78
2016,6,30,9,30,897.0,111.0,1.9,24.0,824.0,521.79,388.68
2016,6,30,9,45,906.0,112.5,1.9,25.0,858.5,571.05,425.64
2016,6,30,10,0,915.0,114.0,1.9,26.0,893.0,619.97,461.01
2016,6,30,10,15,921.0,115.0,1.95,26.5,921.0,666.1,494.45
2016,6,30,10,30,927.0,116.0,2.0,27.0,949.0,711.24,526.29
2016,6,30,10,45,930.0,117.5,2.1,27.5,970.0,753.53,555.72
2016,6,30,11,0,933.0,119.0,2.2,28.0,991.0,794.24,581.97
2016,6,30,11,15,935.5,120.0,2.3,28.5,1005.0,832.39,606.11
2016,6,30,11,30,938.0,121.0,2.4,29.0,1019.0,868.62,628.82
2016,6,30,11,45,939.0,121.5,2.5,29.5,1025.5,901.11,648.94
2016,6,30,12,0,940.0,122.0,2.6,30.0,1032.0,931.34,667.53
2016,6,30,12,15,939.5,122.0,2.65,30.0,1031.0,957.39,684.35
2016,6,30,12,30,939.0,122.0,2.7,30.0,1030.0,980.86,699.58
2016,6,30,12,45,929.5,127.0,2.8,30.5,1019.0,997.98,709.86
2016,6,30,13,0,920.0,132.0,2.9,31.0,1008.0,1012.09,718.34
2016,6,30,13,15,916.5,131.0,2.95,31.0,992.5,1023.12,726.01
2016,6,30,13,30,913.0,130.0,3.0,31.0,977.0,1031.09,731.89
2016,6,30,13,45,908.0,128.5,3.15,31.0,953.5,1033.99,735.56
2016,6,30,14,0,903.0,127.0,3.3,31.0,930.0,1033.77,737.38
2016,6,30,14,15,896.0,125.5,3.35,30.5,900.5,1028.47,736.78
2016,6,30,14,30,889.0,124.0,3.4,30.0,871.0,1020.13,734.39
2016,6,30,14,45,879.0,122.5,3.45,30.0,835.5,1005.88,726.81
2016,6,30,15,0,869.0,121.0,3.5,30.0,800.0,988.81,717.5
2016,6,30,15,15,857.0,118.5,3.45,29.5,759.0,974.57,710.87
2016,6,30,15,30,845.0,116.0,3.4,29.0,718.0,949.2,696.92
2016,6,30,15,45,829.0,113.0,3.4,28.5,672.5,917.14,678.83
2016,6,30,16,0,813.0,110.0,3.4,28.0,627.0,883.03,659.2
2016,6,30,16,15,792.5,106.5,3.35,27.5,578.5,842.51,634.62
2016,6,30,16,30,772.0,103.0,3.3,27.0,530.0,800.6,608.72
2016,6,30,16,45,746.5,98.5,3.3,26.5,479.0,752.25,578.02
2016,6,30,17,0,721.0,94.0,3.3,26.0,428.0,707.62,549.29
2016,6,30,17,15,686.0,89.0,3.2,25.0,376.5,650.93,511.54
2016,6,30,17,30,651.0,84.0,3.1,24.0,325.0,595.02,473.14
2016,6,30,17,45,603.5,77.0,3.05,23.0,274.5,529.21,424.6
2016,6,30,18,0,556.0,70.0,3.0,22.0,224.0,465.86,375.81
2016,6,30,18,15,487.5,61.5,2.95,21.0,176.5,390.97,315.67
2016,6,30,18,30,419.0,53.0,2.9,20.0,129.0,321.08,257.17
2016,6,30,18,45,316.5,41.5,2.85,19.0,89.0,236.25,184.66
2016,6,30,19,0,214.0,30.0,2.8,18.0,49.0,160.98,110.35
2016,6,30,19,15,107.0,15.0,2.85,17.5,24.5,58.57,0.0
2016,6,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,139.0,17.5,3.35,13.5,32.5,13.69,0.0
2016,7,1,5,30,278.0,35.0,3.4,14.0,65.0,28.21,17.96
2016,7,1,5,45,373.0,45.0,3.5,14.5,107.0,34.97,24.93
2016,7,1,6,0,468.0,55.0,3.6,15.0,149.0,41.4,31.02
2016,7,1,6,15,530.0,62.5,3.6,15.5,197.5,45.26,34.64
2016,7,1,6,30,592.0,70.0,3.6,16.0,246.0,48.92,37.92
2016,7,1,6,45,638.0,75.5,3.65,16.5,297.0,50.75,39.44
2016,7,1,7,0,684.0,81.0,3.7,17.0,348.0,52.47,40.78
2016,7,1,7,15,715.5,85.5,3.65,17.5,399.5,70.55,41.99
2016,7,1,7,30,747.0,90.0,3.6,18.0,451.0,118.61,65.69
2016,7,1,7,45,772.0,93.5,3.55,19.0,501.5,163.07,95.13
2016,7,1,8,0,797.0,97.0,3.5,20.0,552.0,210.43,132.07
2016,7,1,8,15,815.5,100.0,3.5,20.5,600.0,258.66,172.92
2016,7,1,8,30,834.0,103.0,3.5,21.0,648.0,308.8,216.34
2016,7,1,8,45,848.5,105.5,3.5,22.0,692.0,358.94,259.36
2016,7,1,9,0,863.0,108.0,3.5,23.0,736.0,415.96,306.67
2016,7,1,9,15,874.0,110.0,3.45,23.5,775.5,465.78,348.0
