Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,30,885.0,112.0,3.4,24.0,815.0,515.88,388.37
2016,7,1,9,45,893.5,114.0,3.4,24.5,849.5,564.76,426.75
2016,7,1,10,0,902.0,116.0,3.4,25.0,884.0,613.28,463.71
2016,7,1,10,15,908.0,117.5,3.4,25.5,912.0,659.31,497.84
2016,7,1,10,30,914.0,119.0,3.4,26.0,940.0,704.38,530.33
2016,7,1,10,45,918.5,120.0,3.45,26.5,961.0,746.82,560.36
2016,7,1,11,0,923.0,121.0,3.5,27.0,982.0,787.82,587.35
2016,7,1,11,15,925.5,121.5,3.55,27.0,996.0,825.23,612.5
2016,7,1,11,30,928.0,122.0,3.6,27.0,1010.0,860.74,636.25
2016,7,1,11,45,929.5,122.5,3.7,27.5,1017.0,893.38,656.96
2016,7,1,12,0,931.0,123.0,3.8,28.0,1024.0,923.83,676.11
2016,7,1,12,15,930.5,123.0,3.85,28.0,1023.0,949.71,693.28
2016,7,1,12,30,930.0,123.0,3.9,28.0,1022.0,973.03,708.82
2016,7,1,12,45,924.5,125.5,4.0,28.0,1013.0,991.38,721.47
2016,7,1,13,0,919.0,128.0,4.1,28.0,1004.0,1006.83,732.35
2016,7,1,13,15,916.0,127.0,4.1,28.0,988.0,1018.31,740.14
2016,7,1,13,30,913.0,126.0,4.1,28.0,972.0,1026.74,746.09
2016,7,1,13,45,908.0,125.0,4.15,28.0,949.5,1030.12,749.2
2016,7,1,14,0,903.0,124.0,4.2,28.0,927.0,1030.4,750.46
2016,7,1,14,15,896.5,122.0,4.2,27.5,897.5,1025.06,749.37
2016,7,1,14,30,890.0,120.0,4.2,27.0,868.0,1016.66,746.42
2016,7,1,14,45,881.0,118.0,4.25,26.5,832.5,1002.82,740.27
2016,7,1,15,0,872.0,116.0,4.3,26.0,797.0,986.13,732.29
2016,7,1,15,15,860.0,114.0,4.25,25.5,756.5,963.83,720.0
2016,7,1,15,30,848.0,112.0,4.2,25.0,716.0,947.36,711.71
2016,7,1,15,45,832.5,109.0,4.2,24.5,671.0,915.71,693.23
2016,7,1,16,0,817.0,106.0,4.2,24.0,626.0,881.98,673.21
2016,7,1,16,15,797.5,102.5,4.15,23.0,577.5,842.26,649.74
2016,7,1,16,30,778.0,99.0,4.1,22.0,529.0,801.1,624.79
2016,7,1,16,45,751.5,95.0,4.05,21.5,478.0,752.36,592.58
2016,7,1,17,0,725.0,91.0,4.0,21.0,427.0,707.09,562.29
2016,7,1,17,15,690.5,86.0,3.9,20.0,375.5,650.66,523.63
2016,7,1,17,30,656.0,81.0,3.8,19.0,324.0,594.98,484.31
2016,7,1,17,45,608.5,74.5,3.7,18.5,273.5,529.63,433.97
2016,7,1,18,0,561.0,68.0,3.6,18.0,223.0,466.73,383.5
2016,7,1,18,15,493.0,60.0,3.5,17.5,176.0,392.58,321.99
2016,7,1,18,30,425.0,52.0,3.4,17.0,129.0,323.37,262.44
2016,7,1,18,45,322.5,40.5,3.3,16.5,88.5,238.32,188.28
2016,7,1,19,0,220.0,29.0,3.2,16.0,48.0,162.17,111.91
2016,7,1,19,15,110.0,14.5,3.1,15.5,24.0,59.34,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,129.0,17.0,3.15,13.5,30.5,13.29,0.0
2016,7,2,5,30,258.0,34.0,3.3,14.0,61.0,26.45,16.41
2016,7,2,5,45,345.0,45.5,3.45,14.5,102.0,35.49,25.36
2016,7,2,6,0,432.0,57.0,3.6,15.0,143.0,43.23,32.62
2016,7,2,6,15,493.0,65.5,3.6,15.5,190.5,47.85,36.93
2016,7,2,6,30,554.0,74.0,3.6,16.0,238.0,52.21,40.82
2016,7,2,6,45,595.0,81.5,3.65,17.0,287.5,55.43,43.48
2016,7,2,7,0,636.0,89.0,3.7,18.0,337.0,58.41,45.82
2016,7,2,7,15,668.5,94.5,3.7,18.5,387.5,74.93,46.83
2016,7,2,7,30,701.0,100.0,3.7,19.0,438.0,116.14,65.32
2016,7,2,7,45,723.5,105.5,3.7,20.0,487.0,159.85,94.29
2016,7,2,8,0,746.0,111.0,3.7,21.0,536.0,206.2,130.27
2016,7,2,8,15,765.0,114.5,3.65,21.5,583.0,257.95,173.43
2016,7,2,8,30,784.0,118.0,3.6,22.0,630.0,306.1,214.73
2016,7,2,8,45,797.0,122.5,3.55,22.5,673.0,354.94,256.74
2016,7,2,9,0,810.0,127.0,3.5,23.0,716.0,404.81,298.87
2016,7,2,9,15,822.0,129.5,3.5,23.5,755.0,453.45,339.2
2016,7,2,9,30,834.0,132.0,3.5,24.0,794.0,502.63,378.85
2016,7,2,9,45,844.5,133.5,3.55,25.0,828.0,550.52,415.75
2016,7,2,10,0,855.0,135.0,3.6,26.0,862.0,601.33,453.5
2016,7,2,10,15,861.5,136.5,3.6,26.0,889.5,645.78,487.36
2016,7,2,10,30,868.0,138.0,3.6,26.0,917.0,689.38,519.9
2016,7,2,10,45,872.5,139.5,3.65,26.5,938.0,730.57,549.17
2016,7,2,11,0,877.0,141.0,3.7,27.0,959.0,770.43,576.34
2016,7,2,11,15,880.0,142.0,3.75,27.0,973.0,807.21,601.24
2016,7,2,11,30,883.0,143.0,3.8,27.0,987.0,842.26,624.85
2016,7,2,11,45,884.5,143.5,3.9,27.5,994.0,873.76,644.94
2016,7,2,12,0,886.0,144.0,4.0,28.0,1001.0,903.2,663.57
2016,7,2,12,15,886.0,144.0,4.05,28.0,1000.5,928.68,680.6
2016,7,2,12,30,886.0,144.0,4.1,28.0,1000.0,951.78,696.09
2016,7,2,12,45,888.5,141.0,4.2,28.5,993.0,971.89,708.54
2016,7,2,13,0,891.0,138.0,4.3,29.0,986.0,989.34,719.29
2016,7,2,13,15,887.5,137.0,4.35,28.5,970.5,1000.15,728.39
2016,7,2,13,30,884.0,136.0,4.4,28.0,955.0,1007.99,735.73
2016,7,2,13,45,879.0,135.0,4.45,28.0,933.0,1011.35,738.81
2016,7,2,14,0,874.0,134.0,4.5,28.0,911.0,1011.7,740.08
2016,7,2,14,15,867.0,132.0,4.5,27.5,882.0,1006.04,738.71
2016,7,2,14,30,860.0,130.0,4.5,27.0,853.0,997.41,735.51
2016,7,2,14,45,851.5,128.0,4.55,27.0,818.5,984.42,728.34
2016,7,2,15,0,843.0,126.0,4.6,27.0,784.0,977.41,725.35
2016,7,2,15,15,831.0,123.5,4.55,26.5,744.0,955.03,712.8
2016,7,2,15,30,819.0,121.0,4.5,26.0,704.0,930.14,698.78
2016,7,2,15,45,804.5,117.5,4.5,25.5,660.0,899.46,680.88
2016,7,2,16,0,790.0,114.0,4.5,25.0,616.0,866.71,661.39
2016,7,2,16,15,770.0,110.0,4.4,24.0,568.0,826.66,637.33
2016,7,2,16,30,750.0,106.0,4.3,23.0,520.0,785.23,611.86
2016,7,2,16,45,725.0,101.5,4.25,22.5,470.5,742.27,583.76
2016,7,2,17,0,700.0,97.0,4.2,22.0,421.0,694.73,551.68
2016,7,2,17,15,666.0,91.0,4.1,21.0,370.0,638.3,512.95
2016,7,2,17,30,632.0,85.0,4.0,20.0,319.0,582.62,473.42
2016,7,2,17,45,586.0,78.0,3.9,19.0,269.5,518.57,424.68
2016,7,2,18,0,540.0,71.0,3.8,18.0,220.0,456.87,375.83
2016,7,2,18,15,474.0,62.0,3.65,17.5,173.5,383.55,314.81
2016,7,2,18,30,408.0,53.0,3.5,17.0,127.0,315.05,255.77
2016,7,2,18,45,313.0,41.0,3.4,16.5,87.0,234.02,184.85
2016,7,2,19,0,218.0,29.0,3.3,16.0,47.0,161.34,111.01
2016,7,2,19,15,109.0,14.5,3.15,15.5,23.5,58.92,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,134.0,17.0,2.65,13.5,30.5,13.31,0.0
2016,7,3,5,30,268.0,34.0,2.8,14.0,61.0,27.41,17.13
2016,7,3,5,45,359.5,44.5,2.95,14.5,102.5,34.66,24.63
2016,7,3,6,0,451.0,55.0,3.1,15.0,144.0,41.54,31.13
2016,7,3,6,15,512.0,63.0,3.1,15.5,192.0,45.81,35.13
2016,7,3,6,30,573.0,71.0,3.1,16.0,240.0,49.86,38.74
2016,7,3,6,45,617.0,77.5,3.1,17.0,290.0,52.41,40.82
2016,7,3,7,0,661.0,84.0,3.1,18.0,340.0,54.78,42.64
2016,7,3,7,15,693.0,89.0,3.1,18.5,391.0,70.34,43.3
2016,7,3,7,30,725.0,94.0,3.1,19.0,442.0,112.31,61.59
2016,7,3,7,45,748.0,98.0,3.15,20.0,491.5,161.48,94.59
2016,7,3,8,0,771.0,102.0,3.2,21.0,541.0,207.65,130.22
2016,7,3,8,15,789.5,105.5,3.2,21.5,588.0,254.97,169.92
2016,7,3,8,30,808.0,109.0,3.2,22.0,635.0,304.21,212.23
2016,7,3,8,45,821.5,112.5,3.2,23.0,678.5,353.59,254.29
2016,7,3,9,0,835.0,116.0,3.2,24.0,722.0,404.02,296.35
2016,7,3,9,15,846.5,118.5,3.2,24.5,761.5,458.76,341.06
2016,7,3,9,30,858.0,121.0,3.2,25.0,801.0,508.3,380.78
2016,7,3,9,45,884.5,112.5,3.25,25.5,839.5,556.77,418.88
2016,7,3,10,0,911.0,104.0,3.3,26.0,878.0,606.32,456.81
2016,7,3,10,15,916.5,105.5,3.3,26.5,905.5,652.42,490.93
2016,7,3,10,30,922.0,107.0,3.3,27.0,933.0,697.51,523.37
2016,7,3,10,45,926.0,108.0,3.35,27.5,954.0,739.91,553.31
2016,7,3,11,0,930.0,109.0,3.4,28.0,975.0,780.81,579.87
2016,7,3,11,15,932.5,109.5,3.45,28.0,989.5,818.45,605.08
2016,7,3,11,30,935.0,110.0,3.5,28.0,1004.0,854.17,628.88
2016,7,3,11,45,936.0,110.5,3.55,28.5,1010.5,886.58,649.09
2016,7,3,12,0,937.0,111.0,3.6,29.0,1017.0,916.72,667.68
2016,7,3,12,15,936.5,111.0,3.65,29.0,1016.0,942.68,684.81
2016,7,3,12,30,936.0,111.0,3.7,29.0,1015.0,966.05,700.29
2016,7,3,12,45,918.5,121.0,3.75,29.5,1002.0,980.44,708.58
2016,7,3,13,0,901.0,131.0,3.8,30.0,989.0,991.66,714.93
2016,7,3,13,15,897.5,130.5,3.85,30.0,973.5,1003.03,722.92
2016,7,3,13,30,894.0,130.0,3.9,30.0,958.0,1011.41,729.1
2016,7,3,13,45,889.5,128.5,3.95,30.0,935.5,1014.78,732.18
2016,7,3,14,0,885.0,127.0,4.0,30.0,913.0,1015.09,733.44
2016,7,3,14,15,878.0,125.5,4.0,29.5,884.0,1009.89,732.42
2016,7,3,14,30,871.0,124.0,4.0,29.0,855.0,1001.7,729.6
2016,7,3,14,45,862.5,121.5,4.0,29.0,820.5,988.05,721.86
2016,7,3,15,0,854.0,119.0,4.0,29.0,786.0,971.57,712.39
2016,7,3,15,15,842.0,116.5,3.95,28.5,745.5,957.49,705.71
2016,7,3,15,30,830.0,114.0,3.9,28.0,705.0,932.42,691.69
2016,7,3,15,45,816.0,110.5,3.9,28.0,661.0,901.98,672.97
2016,7,3,16,0,802.0,107.0,3.9,28.0,617.0,869.43,652.74
2016,7,3,16,15,782.5,103.5,3.85,27.0,569.0,830.11,629.93
2016,7,3,16,30,763.0,100.0,3.8,26.0,521.0,789.38,605.68
2016,7,3,16,45,739.0,95.0,3.75,25.5,471.5,742.0,574.96
2016,7,3,17,0,715.0,90.0,3.7,25.0,422.0,697.9,545.99
2016,7,3,17,15,681.5,85.0,3.6,24.0,371.0,642.59,508.78
2016,7,3,17,30,648.0,80.0,3.5,23.0,320.0,587.98,470.91
2016,7,3,17,45,603.5,73.5,3.4,22.5,270.5,525.0,423.22
2016,7,3,18,0,559.0,67.0,3.3,22.0,221.0,464.26,375.29
2016,7,3,18,15,493.0,58.5,3.15,21.0,174.0,390.82,315.92
2016,7,3,18,30,427.0,50.0,3.0,20.0,127.0,322.26,258.23
2016,7,3,18,45,331.5,39.0,2.9,19.0,87.5,241.3,188.57
2016,7,3,19,0,236.0,28.0,2.8,18.0,48.0,169.56,115.41
2016,7,3,19,15,118.0,14.0,2.8,17.0,24.0,62.16,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,16.0,2.8,13.5,30.5,12.45,0.0
2016,7,4,5,30,289.0,32.0,2.9,14.0,61.0,25.57,15.51
2016,7,4,5,45,384.0,41.0,3.05,14.5,103.0,31.54,21.88
2016,7,4,6,0,479.0,50.0,3.2,15.0,145.0,37.23,27.31
2016,7,4,6,15,539.5,57.5,3.2,15.5,192.5,41.29,31.11
2016,7,4,6,30,600.0,65.0,3.2,16.0,240.0,45.12,34.55
2016,7,4,6,45,646.0,69.5,3.2,17.0,291.0,46.38,35.51
2016,7,4,7,0,692.0,74.0,3.2,18.0,342.0,47.57,36.33
2016,7,4,7,15,723.0,78.0,3.15,18.5,393.0,66.94,40.83
2016,7,4,7,30,754.0,82.0,3.1,19.0,444.0,109.24,58.36
2016,7,4,7,45,780.0,84.5,3.1,20.0,494.5,153.36,86.73
2016,7,4,8,0,806.0,87.0,3.1,21.0,545.0,200.47,122.99
2016,7,4,8,15,823.5,90.0,3.1,21.5,592.5,248.91,163.81
2016,7,4,8,30,841.0,93.0,3.1,22.0,640.0,305.78,212.3
2016,7,4,8,45,856.5,94.5,3.15,23.0,684.5,355.47,254.8
2016,7,4,9,0,872.0,96.0,3.2,24.0,729.0,406.27,297.42
2016,7,4,9,15,882.5,98.0,3.25,24.5,768.5,456.29,339.04
2016,7,4,9,30,893.0,100.0,3.3,25.0,808.0,506.54,379.71
2016,7,4,9,45,893.0,106.5,3.35,25.5,839.5,555.14,417.94
2016,7,4,10,0,893.0,113.0,3.4,26.0,871.0,602.65,454.22
2016,7,4,10,15,899.0,114.5,3.5,26.0,899.0,648.38,489.38
2016,7,4,10,30,905.0,116.0,3.6,26.0,927.0,693.15,523.14
2016,7,4,10,45,909.0,117.5,3.7,26.5,948.5,735.42,553.41
2016,7,4,11,0,913.0,119.0,3.8,27.0,970.0,776.22,580.75
2016,7,4,11,15,916.0,119.5,3.9,27.0,984.0,813.77,606.38
2016,7,4,11,30,919.0,120.0,4.0,27.0,998.0,849.47,630.66
2016,7,4,11,45,919.0,121.5,4.1,27.5,1004.5,881.6,651.17
2016,7,4,12,0,919.0,123.0,4.2,28.0,1011.0,911.48,670.07
2016,7,4,12,15,919.0,123.0,4.25,28.0,1010.5,937.63,687.55
2016,7,4,12,30,919.0,123.0,4.3,28.0,1010.0,961.27,703.41
2016,7,4,12,45,922.0,119.5,4.35,28.0,1003.5,981.74,717.23
2016,7,4,13,0,925.0,116.0,4.4,28.0,997.0,999.43,729.32
2016,7,4,13,15,922.5,115.5,4.4,27.5,981.5,1011.9,739.26
2016,7,4,13,30,920.0,115.0,4.4,27.0,966.0,1021.32,747.39
2016,7,4,13,45,916.0,113.5,4.45,27.0,944.0,1025.17,750.8
2016,7,4,14,0,912.0,112.0,4.5,27.0,922.0,1025.88,752.31
2016,7,4,14,15,905.5,110.5,4.45,26.5,893.0,1021.0,751.2
2016,7,4,14,30,899.0,109.0,4.4,26.0,864.0,1013.04,748.2
2016,7,4,14,45,891.0,107.0,4.4,26.0,829.0,1000.06,740.8
2016,7,4,15,0,883.0,105.0,4.4,26.0,794.0,984.18,731.58
2016,7,4,15,15,872.0,103.0,4.35,25.5,754.0,962.64,719.77
2016,7,4,15,30,861.0,101.0,4.3,25.0,714.0,938.52,706.23
2016,7,4,15,45,846.5,98.5,4.25,25.0,669.5,908.18,687.02
2016,7,4,16,0,832.0,96.0,4.2,25.0,625.0,883.54,671.74
2016,7,4,16,15,814.0,93.0,4.15,24.5,577.0,845.39,648.18
2016,7,4,16,30,796.0,90.0,4.1,24.0,529.0,805.7,623.26
2016,7,4,16,45,771.0,86.0,4.05,23.5,478.5,757.71,591.9
2016,7,4,17,0,746.0,82.0,4.0,23.0,428.0,709.1,559.45
2016,7,4,17,15,713.5,77.5,3.85,22.0,376.5,653.87,521.91
2016,7,4,17,30,681.0,73.0,3.7,21.0,325.0,602.86,486.39
2016,7,4,17,45,633.5,68.0,3.6,20.5,274.5,538.5,437.72
2016,7,4,18,0,586.0,63.0,3.5,20.0,224.0,476.6,388.43
2016,7,4,18,15,520.5,55.5,3.4,19.0,176.5,403.6,328.96
2016,7,4,18,30,455.0,48.0,3.3,18.0,129.0,335.42,271.01
2016,7,4,18,45,351.0,38.0,3.2,17.0,88.5,250.08,197.05
2016,7,4,19,0,247.0,28.0,3.1,16.0,48.0,174.39,119.24
2016,7,4,19,15,123.5,14.0,3.0,15.5,24.0,64.41,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,147.0,15.5,2.95,13.5,30.5,12.05,0.0
2016,7,5,5,30,294.0,31.0,3.0,14.0,61.0,24.7,14.7
2016,7,5,5,45,391.0,40.0,3.1,14.5,103.0,30.72,21.15
2016,7,5,6,0,488.0,49.0,3.2,15.0,145.0,36.45,26.61
2016,7,5,6,15,548.5,56.0,3.2,15.5,192.5,40.13,30.08
2016,7,5,6,30,609.0,63.0,3.2,16.0,240.0,43.63,33.22
2016,7,5,6,45,304.5,92.5,3.2,16.5,181.0,64.28,51.39
2016,7,5,7,0,0.0,122.0,3.2,17.0,122.0,107.58,88.98
2016,7,5,7,15,94.0,159.5,3.15,17.5,204.5,124.88,97.51
2016,7,5,7,30,188.0,197.0,3.1,18.0,287.0,164.69,124.04
2016,7,5,7,45,500.0,140.5,3.1,19.0,415.5,158.66,103.34
2016,7,5,8,0,812.0,84.0,3.1,20.0,544.0,197.86,121.06
2016,7,5,8,15,829.5,87.0,3.1,20.5,591.5,253.51,167.72
2016,7,5,8,30,847.0,90.0,3.1,21.0,639.0,303.8,211.24
2016,7,5,8,45,862.5,91.0,3.1,21.5,683.0,353.37,254.36
2016,7,5,9,0,878.0,92.0,3.1,22.0,727.0,404.05,297.73
2016,7,5,9,15,888.5,94.0,3.15,22.5,766.5,454.36,339.95
2016,7,5,9,30,899.0,96.0,3.2,23.0,806.0,504.9,381.19
2016,7,5,9,45,909.5,95.5,3.3,23.5,841.0,553.39,419.89
2016,7,5,10,0,920.0,95.0,3.4,24.0,876.0,601.65,457.37
2016,7,5,10,15,926.5,96.5,3.5,24.0,904.5,648.77,493.93
2016,7,5,10,30,933.0,98.0,3.6,24.0,933.0,694.95,529.03
2016,7,5,10,45,937.0,99.0,3.7,24.5,954.5,737.82,559.89
2016,7,5,11,0,941.0,100.0,3.8,25.0,976.0,779.16,587.39
2016,7,5,11,15,944.0,100.5,3.9,25.0,990.5,817.59,613.81
2016,7,5,11,30,947.0,101.0,4.0,25.0,1005.0,854.11,638.81
2016,7,5,11,45,947.0,102.0,4.15,25.0,1012.0,886.51,661.18
2016,7,5,12,0,947.0,103.0,4.3,25.0,1019.0,916.57,681.97
2016,7,5,12,15,947.5,103.0,4.35,24.5,1018.5,943.66,701.67
2016,7,5,12,30,948.0,103.0,4.4,24.0,1018.0,968.17,719.73
2016,7,5,12,45,939.5,108.0,4.5,24.0,1008.0,986.43,732.51
2016,7,5,13,0,931.0,113.0,4.6,24.0,998.0,1001.68,743.77
2016,7,5,13,15,928.0,112.0,4.6,23.5,982.5,1013.24,753.32
2016,7,5,13,30,925.0,111.0,4.6,23.0,967.0,1021.72,760.98
2016,7,5,13,45,921.0,110.0,4.65,23.0,945.0,1026.09,764.97
2016,7,5,14,0,917.0,109.0,4.7,23.0,923.0,1027.33,767.02
2016,7,5,14,15,910.5,107.5,4.7,22.5,894.0,1022.44,766.19
2016,7,5,14,30,904.0,106.0,4.7,22.0,865.0,1014.46,763.42
2016,7,5,14,45,895.5,104.5,4.7,22.0,830.0,1001.49,755.87
2016,7,5,15,0,887.0,103.0,4.7,22.0,795.0,985.64,746.47
2016,7,5,15,15,876.0,101.0,4.65,21.5,755.0,964.04,734.25
2016,7,5,15,30,865.0,99.0,4.6,21.0,715.0,939.86,720.27
2016,7,5,15,45,851.0,96.5,4.6,20.5,670.5,909.9,702.58
2016,7,5,16,0,837.0,94.0,4.6,20.0,626.0,885.55,688.74
2016,7,5,16,15,819.0,91.0,4.55,19.5,578.0,847.28,664.39
2016,7,5,16,30,801.0,88.0,4.5,19.0,530.0,807.46,638.65
2016,7,5,16,45,778.5,84.5,4.45,18.5,480.0,762.01,608.31
2016,7,5,17,0,756.0,81.0,4.4,18.0,430.0,715.76,576.78
2016,7,5,17,15,724.5,76.5,4.3,17.5,379.0,660.95,537.71
2016,7,5,17,30,693.0,72.0,4.2,17.0,328.0,610.16,500.75
2016,7,5,17,45,649.0,66.5,4.15,16.5,277.5,547.08,452.45
2016,7,5,18,0,605.0,61.0,4.1,16.0,227.0,486.18,403.13
2016,7,5,18,15,540.0,54.0,4.0,15.5,179.5,413.34,341.98
2016,7,5,18,30,475.0,47.0,3.9,15.0,132.0,345.25,282.53
2016,7,5,18,45,368.5,37.5,3.8,14.5,91.0,258.37,205.72
2016,7,5,19,0,262.0,28.0,3.7,14.0,50.0,181.01,124.28
2016,7,5,19,15,131.0,14.0,3.6,13.5,25.0,67.49,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,16.5,3.65,13.5,29.0,12.96,0.0
2016,7,6,5,30,254.0,33.0,3.7,14.0,58.0,25.76,15.44
2016,7,6,5,45,347.0,43.5,3.75,14.5,98.5,34.0,23.97
2016,7,6,6,0,440.0,54.0,3.8,15.0,139.0,40.91,30.52
2016,7,6,6,15,503.0,61.5,3.8,15.5,186.0,44.77,34.18
2016,7,6,6,30,566.0,69.0,3.8,16.0,233.0,48.45,37.49
2016,7,6,6,45,613.0,74.0,3.8,16.5,283.0,49.9,38.69
2016,7,6,7,0,660.0,79.0,3.8,17.0,333.0,51.27,39.74
2016,7,6,7,15,692.0,84.0,3.75,17.5,383.5,63.14,39.91
2016,7,6,7,30,724.0,89.0,3.7,18.0,434.0,110.3,61.25
2016,7,6,7,45,751.0,91.5,3.65,18.5,484.0,152.97,88.39
2016,7,6,8,0,778.0,94.0,3.6,19.0,534.0,198.75,123.73
2016,7,6,8,15,796.5,97.0,3.55,19.5,581.0,246.02,163.68
2016,7,6,8,30,815.0,100.0,3.5,20.0,628.0,295.21,206.4
2016,7,6,8,45,832.5,101.0,3.5,20.5,672.0,350.46,253.94
2016,7,6,9,0,850.0,102.0,3.5,21.0,716.0,400.51,296.89
2016,7,6,9,15,861.0,104.0,3.55,21.0,755.5,449.77,339.13
2016,7,6,9,30,872.0,106.0,3.6,21.0,795.0,499.33,380.66
2016,7,6,9,45,879.5,108.0,3.65,21.5,828.5,547.2,419.16
2016,7,6,10,0,887.0,110.0,3.7,22.0,862.0,594.65,456.24
2016,7,6,10,15,893.5,111.5,3.75,22.0,890.0,640.46,492.06
2016,7,6,10,30,900.0,113.0,3.8,22.0,918.0,685.39,526.46
2016,7,6,10,45,907.5,112.0,3.85,22.5,940.5,727.77,557.36
2016,7,6,11,0,915.0,111.0,3.9,23.0,963.0,768.94,585.26
2016,7,6,11,15,918.5,111.5,3.95,23.0,977.0,806.96,611.48
2016,7,6,11,30,922.0,112.0,4.0,23.0,991.0,843.16,636.32
2016,7,6,11,45,926.0,110.5,4.05,23.5,999.0,876.01,657.47
2016,7,6,12,0,930.0,109.0,4.1,24.0,1007.0,906.74,677.06
2016,7,6,12,15,929.5,109.0,4.15,24.0,1006.5,932.63,694.63
2016,7,6,12,30,929.0,109.0,4.2,24.0,1006.0,955.94,710.52
2016,7,6,12,45,926.5,109.5,4.3,24.0,997.5,975.18,724.01
2016,7,6,13,0,924.0,110.0,4.4,24.0,989.0,991.55,735.7
2016,7,6,13,15,920.5,109.5,4.45,23.5,973.0,1003.02,745.41
2016,7,6,13,30,917.0,109.0,4.5,23.0,957.0,1011.43,753.26
2016,7,6,13,45,912.0,108.0,4.55,23.0,934.5,1014.76,756.55
2016,7,6,14,0,907.0,107.0,4.6,23.0,912.0,1014.97,757.91
2016,7,6,14,15,900.0,105.5,4.6,22.5,882.5,1009.57,756.71
2016,7,6,14,30,893.0,104.0,4.6,22.0,853.0,1001.12,753.58
2016,7,6,14,45,883.0,103.0,4.6,22.0,818.0,987.29,745.42
2016,7,6,15,0,873.0,102.0,4.6,22.0,783.0,970.64,735.46
2016,7,6,15,15,861.5,100.0,4.5,21.5,742.5,948.74,722.56
2016,7,6,15,30,850.0,98.0,4.4,21.0,702.0,924.31,707.96
2016,7,6,15,45,833.5,96.0,4.35,20.5,657.5,892.89,688.96
2016,7,6,16,0,817.0,94.0,4.3,20.0,613.0,867.24,673.88
2016,7,6,16,15,798.5,91.0,4.2,19.5,565.5,829.03,649.38
2016,7,6,16,30,780.0,88.0,4.1,19.0,518.0,789.35,623.57
2016,7,6,16,45,755.0,84.5,4.05,18.5,468.5,742.47,592.2
2016,7,6,17,0,730.0,81.0,4.0,18.0,419.0,695.0,559.75
2016,7,6,17,15,698.0,76.5,3.9,17.5,368.5,640.72,521.13
2016,7,6,17,30,666.0,72.0,3.8,17.0,318.0,590.57,484.64
2016,7,6,17,45,620.5,66.5,3.7,16.5,268.5,527.54,436.03
2016,7,6,18,0,575.0,61.0,3.6,16.0,219.0,466.86,386.79
2016,7,6,18,15,510.0,54.0,3.5,15.5,172.5,395.32,326.77
2016,7,6,18,30,445.0,47.0,3.4,15.0,126.0,328.57,268.57
2016,7,6,18,45,344.5,37.0,3.35,14.5,86.5,245.55,195.18
2016,7,6,19,0,244.0,27.0,3.3,14.0,47.0,171.39,116.65
2016,7,6,19,15,122.0,13.5,3.25,13.5,23.5,63.26,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,14.5,3.3,14.0,29.0,11.25,0.0
2016,7,7,5,30,301.0,29.0,3.3,14.0,58.0,22.98,13.06
2016,7,7,5,45,396.5,37.5,3.35,14.5,99.5,28.63,19.28
2016,7,7,6,0,492.0,46.0,3.4,15.0,141.0,34.01,24.44
2016,7,7,6,15,552.0,52.5,3.35,15.0,188.0,37.4,27.7
2016,7,7,6,30,612.0,59.0,3.3,15.0,235.0,40.62,30.68
2016,7,7,6,45,307.0,92.0,3.3,15.5,180.0,64.05,51.4
2016,7,7,7,0,2.0,125.0,3.3,16.0,125.0,109.76,91.25
2016,7,7,7,15,28.0,156.5,3.35,16.5,169.5,128.46,101.77
2016,7,7,7,30,54.0,188.0,3.4,17.0,214.0,156.58,122.71
2016,7,7,7,45,63.5,212.0,3.45,17.5,246.0,180.87,140.83
2016,7,7,8,0,73.0,236.0,3.5,18.0,278.0,206.44,160.18
2016,7,7,8,15,186.5,253.5,3.55,18.5,371.5,243.64,184.94
2016,7,7,8,30,300.0,271.0,3.6,19.0,465.0,292.12,219.88
2016,7,7,8,45,338.0,282.0,3.65,19.5,515.0,331.41,250.69
2016,7,7,9,0,376.0,293.0,3.7,20.0,565.0,374.46,284.51
2016,7,7,9,15,629.5,194.5,3.75,20.5,678.5,416.15,316.13
2016,7,7,9,30,883.0,96.0,3.8,21.0,792.0,495.05,377.91
2016,7,7,9,45,894.0,95.5,3.9,21.5,826.5,543.11,416.74
2016,7,7,10,0,905.0,95.0,4.0,22.0,861.0,591.01,454.53
2016,7,7,10,15,910.5,96.0,4.05,22.0,888.5,636.52,490.35
2016,7,7,10,30,916.0,97.0,4.1,22.0,916.0,681.01,524.65
2016,7,7,10,45,920.0,98.0,4.2,22.0,937.5,723.27,556.79
2016,7,7,11,0,924.0,99.0,4.3,22.0,959.0,764.03,585.55
2016,7,7,11,15,927.0,100.0,4.3,22.0,973.0,802.38,612.07
2016,7,7,11,30,930.0,101.0,4.3,22.0,987.0,838.85,637.12
2016,7,7,11,45,930.0,102.0,4.35,22.0,993.5,870.81,659.13
2016,7,7,12,0,930.0,103.0,4.4,22.0,1000.0,900.46,679.52
2016,7,7,12,15,930.0,103.0,4.35,22.0,999.5,926.76,697.11
2016,7,7,12,30,930.0,103.0,4.3,22.0,999.0,950.49,712.95
2016,7,7,12,45,916.5,110.5,4.3,22.0,988.0,966.24,723.66
2016,7,7,13,0,903.0,118.0,4.3,22.0,977.0,978.91,732.42
2016,7,7,13,15,900.0,117.5,4.2,22.0,962.0,990.73,740.15
2016,7,7,13,30,897.0,117.0,4.1,22.0,947.0,999.57,745.95
2016,7,7,13,45,893.0,115.5,4.1,22.0,925.0,1003.39,749.1
2016,7,7,14,0,889.0,114.0,4.1,22.0,903.0,1004.14,750.36
2016,7,7,14,15,882.5,112.5,4.05,21.5,874.5,999.37,749.2
2016,7,7,14,30,876.0,111.0,4.0,21.0,846.0,991.59,746.15
2016,7,7,14,45,869.0,108.5,4.0,21.0,812.0,979.3,739.04
2016,7,7,15,0,862.0,106.0,4.0,21.0,778.0,964.13,730.11
2016,7,7,15,15,851.0,104.0,4.0,20.5,738.5,942.92,718.49
2016,7,7,15,30,840.0,102.0,4.0,20.0,699.0,919.21,705.14
2016,7,7,15,45,827.0,98.5,4.0,20.0,655.5,889.56,686.24
2016,7,7,16,0,814.0,95.0,4.0,20.0,612.0,865.54,671.29
2016,7,7,16,15,796.0,92.0,4.0,19.5,565.0,827.87,647.69
2016,7,7,16,30,778.0,89.0,4.0,19.0,518.0,788.7,622.71
2016,7,7,16,45,755.5,85.0,4.05,18.5,468.5,743.34,592.87
2016,7,7,17,0,733.0,81.0,4.1,18.0,419.0,697.24,561.78
2016,7,7,17,15,700.5,76.5,4.05,17.0,369.0,642.48,523.89
2016,7,7,17,30,668.0,72.0,4.0,16.0,319.0,591.89,488.0
2016,7,7,17,45,625.0,66.5,3.95,15.5,269.5,530.49,440.53
2016,7,7,18,0,582.0,61.0,3.9,15.0,220.0,471.23,392.24
2016,7,7,18,15,517.5,53.5,3.75,14.5,173.5,399.07,331.31
2016,7,7,18,30,453.0,46.0,3.6,14.0,127.0,331.69,272.23
2016,7,7,18,45,353.0,36.5,3.5,13.5,87.0,249.21,198.78
2016,7,7,19,0,253.0,27.0,3.4,13.0,47.0,175.13,118.81
2016,7,7,19,15,126.5,13.5,3.35,13.0,23.5,65.07,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,147.5,14.0,3.2,13.5,28.0,10.85,0.0
2016,7,8,5,30,295.0,28.0,3.3,14.0,56.0,22.12,12.23
2016,7,8,5,45,396.5,36.0,3.45,14.5,97.0,27.36,18.16
2016,7,8,6,0,498.0,44.0,3.6,15.0,138.0,32.38,22.99
2016,7,8,6,15,556.0,50.0,3.55,15.0,185.0,35.44,25.96
2016,7,8,6,30,614.0,56.0,3.5,15.0,232.0,38.36,28.66
2016,7,8,6,45,378.5,103.5,3.5,15.5,219.0,72.69,59.04
2016,7,8,7,0,143.0,151.0,3.5,16.0,206.0,116.15,96.82
2016,7,8,7,15,168.5,172.5,3.45,16.5,246.5,133.16,104.51
2016,7,8,7,30,194.0,194.0,3.4,17.0,287.0,161.71,122.24
2016,7,8,7,45,251.0,209.0,3.35,17.5,342.5,184.42,135.7
2016,7,8,8,0,308.0,224.0,3.3,18.0,398.0,220.85,161.64
2016,7,8,8,15,557.5,158.5,3.25,18.5,506.0,235.29,164.29
2016,7,8,8,30,807.0,93.0,3.2,19.0,614.0,284.9,198.91
2016,7,8,8,45,828.5,91.5,3.2,20.0,658.5,339.12,245.28
2016,7,8,9,0,850.0,90.0,3.2,21.0,703.0,388.35,287.14
2016,7,8,9,15,860.0,91.5,3.2,21.5,741.0,436.72,328.11
2016,7,8,9,30,870.0,93.0,3.2,22.0,779.0,485.32,368.11
2016,7,8,9,45,881.0,92.5,3.25,22.5,813.0,532.76,406.22
2016,7,8,10,0,892.0,92.0,3.3,23.0,847.0,580.07,443.17
2016,7,8,10,15,898.0,93.0,3.35,23.5,874.0,625.31,477.56
2016,7,8,10,30,904.0,94.0,3.4,24.0,901.0,669.61,510.35
2016,7,8,10,45,909.5,94.0,3.45,24.5,922.5,711.55,540.63
2016,7,8,11,0,915.0,94.0,3.5,25.0,944.0,752.12,567.52
2016,7,8,11,15,917.5,94.5,3.55,25.0,958.0,789.3,592.94
2016,7,8,11,30,920.0,95.0,3.6,25.0,972.0,824.58,616.93
2016,7,8,11,45,921.5,95.0,3.65,25.5,979.0,856.54,637.32
2016,7,8,12,0,923.0,95.0,3.7,26.0,986.0,886.26,656.08
2016,7,8,12,15,923.5,95.0,3.75,26.0,985.5,912.74,673.9
2016,7,8,12,30,924.0,95.0,3.8,26.0,985.0,936.69,690.08
2016,7,8,12,45,916.5,99.0,3.9,26.5,976.0,954.46,701.11
2016,7,8,13,0,909.0,103.0,4.0,27.0,967.0,969.3,710.28
2016,7,8,13,15,906.5,102.5,4.05,26.5,952.5,981.47,720.33
2016,7,8,13,30,904.0,102.0,4.1,26.0,938.0,990.66,728.57
2016,7,8,13,45,900.5,100.5,4.15,26.0,916.5,994.79,732.18
2016,7,8,14,0,897.0,99.0,4.2,26.0,895.0,995.84,733.91
2016,7,8,14,15,891.0,97.5,4.2,26.0,867.0,991.35,731.81
2016,7,8,14,30,885.0,96.0,4.2,26.0,839.0,983.83,727.86
2016,7,8,14,45,877.5,94.5,4.25,26.0,805.0,971.88,721.35
2016,7,8,15,0,870.0,93.0,4.3,26.0,771.0,957.07,713.03
2016,7,8,15,15,859.5,91.0,4.3,25.5,732.0,936.06,701.7
2016,7,8,15,30,849.0,89.0,4.3,25.0,693.0,912.51,688.64
2016,7,8,15,45,836.0,87.0,4.3,24.5,649.5,884.26,672.27
2016,7,8,16,0,823.0,85.0,4.3,24.0,606.0,853.91,654.29
2016,7,8,16,15,805.5,82.0,4.2,23.5,559.5,816.48,630.68
2016,7,8,16,30,788.0,79.0,4.1,23.0,513.0,784.76,610.9
2016,7,8,16,45,766.5,75.5,4.1,23.0,464.0,740.51,580.92
2016,7,8,17,0,745.0,72.0,4.1,23.0,415.0,695.48,549.9
2016,7,8,17,15,714.0,68.0,3.9,22.0,365.5,642.1,513.35
2016,7,8,17,30,683.0,64.0,3.7,21.0,316.0,589.16,476.04
2016,7,8,17,45,642.5,59.0,3.55,20.5,267.0,529.26,431.04
2016,7,8,18,0,602.0,54.0,3.4,20.0,218.0,474.66,387.13
2016,7,8,18,15,539.0,48.0,3.2,19.5,172.0,404.58,329.0
2016,7,8,18,30,476.0,42.0,3.0,19.0,126.0,339.22,272.63
2016,7,8,18,45,379.5,33.0,2.9,18.5,86.5,258.23,201.73
2016,7,8,19,0,283.0,24.0,2.8,18.0,47.0,185.14,122.05
2016,7,8,19,15,141.5,12.0,2.75,17.5,23.5,69.77,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,12.0,1.9,15.5,28.5,9.13,0.0
2016,7,9,5,30,350.0,24.0,2.0,16.0,57.0,18.56,9.13
2016,7,9,5,45,439.5,31.5,2.15,16.5,98.0,23.55,14.69
2016,7,9,6,0,529.0,39.0,2.3,17.0,139.0,30.86,21.45
2016,7,9,6,15,585.5,44.0,2.4,17.5,185.5,33.59,24.04
2016,7,9,6,30,642.0,49.0,2.5,18.0,232.0,36.23,26.42
2016,7,9,6,45,383.5,100.0,2.6,19.0,215.0,70.22,56.06
2016,7,9,7,0,125.0,151.0,2.7,20.0,198.0,116.04,95.19
2016,7,9,7,15,152.5,173.0,2.8,20.5,239.0,132.78,108.93
2016,7,9,7,30,180.0,195.0,2.9,21.0,280.0,160.97,120.26
2016,7,9,7,45,258.0,206.5,3.0,22.0,343.0,182.92,131.84
2016,7,9,8,0,336.0,218.0,3.1,23.0,406.0,220.53,157.04
2016,7,9,8,15,591.5,146.0,3.2,23.5,512.5,231.6,156.9
2016,7,9,8,30,847.0,74.0,3.3,24.0,619.0,285.78,194.49
2016,7,9,8,45,858.5,76.0,3.4,24.5,661.5,334.81,237.13
2016,7,9,9,0,870.0,78.0,3.5,25.0,704.0,384.58,279.82
2016,7,9,9,15,880.0,80.0,3.6,25.0,743.0,434.28,322.2
2016,7,9,9,30,890.0,82.0,3.7,25.0,782.0,484.2,363.8
2016,7,9,9,45,892.0,86.5,3.8,25.5,814.0,532.15,402.17
2016,7,9,10,0,894.0,91.0,3.9,26.0,846.0,579.19,438.75
2016,7,9,10,15,900.0,92.0,4.0,26.0,874.0,624.56,474.11
2016,7,9,10,30,906.0,93.0,4.1,26.0,902.0,668.98,508.05
2016,7,9,10,45,910.5,94.0,4.2,26.5,923.0,711.23,538.74
2016,7,9,11,0,915.0,95.0,4.3,27.0,944.0,752.05,565.99
2016,7,9,11,15,918.0,95.5,4.35,27.0,958.5,789.68,591.75
2016,7,9,11,30,921.0,96.0,4.4,27.0,973.0,825.43,616.11
2016,7,9,11,45,923.5,96.0,4.5,27.0,980.5,858.31,638.6
2016,7,9,12,0,926.0,96.0,4.6,27.0,988.0,889.01,659.71
2016,7,9,12,15,926.0,96.0,4.7,26.5,988.0,915.19,679.28
2016,7,9,12,30,926.0,96.0,4.8,26.0,988.0,938.81,697.28
2016,7,9,12,45,923.5,96.5,4.9,26.0,980.5,957.91,710.94
2016,7,9,13,0,921.0,97.0,5.0,26.0,973.0,974.15,722.79
2016,7,9,13,15,918.5,96.5,5.05,25.5,958.0,986.43,733.22
2016,7,9,13,30,916.0,96.0,5.1,25.0,943.0,995.68,741.79
2016,7,9,13,45,914.0,93.5,5.15,25.0,921.5,1000.27,745.86
2016,7,9,14,0,912.0,91.0,5.2,25.0,900.0,1001.7,747.96
2016,7,9,14,15,906.0,90.0,5.2,24.5,871.5,997.67,747.63
2016,7,9,14,30,900.0,89.0,5.2,24.0,843.0,990.57,745.36
2016,7,9,14,45,894.5,86.0,5.2,24.0,809.5,978.72,738.48
2016,7,9,15,0,889.0,83.0,5.2,24.0,776.0,963.89,729.66
2016,7,9,15,15,879.0,81.5,5.15,23.5,736.5,943.57,718.23
2016,7,9,15,30,869.0,80.0,5.1,23.0,697.0,920.65,705.02
2016,7,9,15,45,857.5,77.5,5.1,23.0,654.0,892.7,687.18
2016,7,9,16,0,846.0,75.0,5.1,23.0,611.0,862.5,667.7
2016,7,9,16,15,830.5,72.5,5.0,22.5,564.5,826.73,644.81
2016,7,9,16,30,815.0,70.0,4.9,22.0,518.0,789.32,620.5
2016,7,9,16,45,793.5,67.5,4.85,21.5,469.5,745.58,591.39
2016,7,9,17,0,772.0,65.0,4.8,21.0,421.0,707.75,566.17
2016,7,9,17,15,745.0,61.5,4.7,20.0,371.5,657.09,531.4
2016,7,9,17,30,718.0,58.0,4.6,19.0,322.0,606.56,495.65
2016,7,9,17,45,677.5,54.0,4.5,18.5,273.0,546.61,450.24
2016,7,9,18,0,637.0,50.0,4.4,18.0,224.0,488.46,403.16
2016,7,9,18,15,580.0,44.5,4.2,17.0,177.5,420.71,346.6
2016,7,9,18,30,523.0,39.0,4.0,16.0,131.0,356.85,290.93
2016,7,9,18,45,420.5,31.5,3.8,15.5,90.5,276.89,219.13
2016,7,9,19,0,318.0,24.0,3.6,15.0,50.0,200.75,132.86
2016,7,9,19,15,159.0,12.0,3.5,14.5,25.0,76.91,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,13.5,3.05,13.5,29.0,10.51,0.0
2016,7,10,5,30,344.0,27.0,3.2,14.0,58.0,21.39,11.34
2016,7,10,5,45,440.0,34.5,3.4,14.5,100.5,26.25,17.13
2016,7,10,6,0,536.0,42.0,3.6,15.0,143.0,30.9,21.65
2016,7,10,6,15,596.0,48.0,3.55,15.5,191.5,37.23,27.48
2016,7,10,6,30,656.0,54.0,3.5,16.0,240.0,40.58,30.51
2016,7,10,6,45,694.5,59.0,3.5,17.0,290.5,42.88,32.42
2016,7,10,7,0,733.0,64.0,3.5,18.0,341.0,45.06,34.14
2016,7,10,7,15,762.5,67.5,3.5,18.5,392.5,51.36,39.47
2016,7,10,7,30,792.0,71.0,3.5,19.0,444.0,95.01,47.83
2016,7,10,7,45,813.5,74.0,3.5,19.5,494.5,140.86,76.01
2016,7,10,8,0,835.0,77.0,3.5,20.0,545.0,196.41,118.75
2016,7,10,8,15,852.0,79.5,3.5,20.5,593.0,245.65,160.11
2016,7,10,8,30,869.0,82.0,3.5,21.0,641.0,296.55,204.32
2016,7,10,8,45,883.5,84.0,3.55,21.5,685.5,347.74,249.09
2016,7,10,9,0,898.0,86.0,3.6,22.0,730.0,399.97,294.12
2016,7,10,9,15,908.0,87.5,3.65,22.5,770.5,450.76,337.15
2016,7,10,9,30,918.0,89.0,3.7,23.0,811.0,501.73,379.15
2016,7,10,9,45,927.5,90.0,3.75,24.0,846.0,551.98,418.61
2016,7,10,10,0,937.0,91.0,3.8,25.0,881.0,601.94,456.52
2016,7,10,10,15,943.0,92.0,3.85,25.5,910.0,649.29,492.27
2016,7,10,10,30,949.0,93.0,3.9,26.0,939.0,695.61,526.32
2016,7,10,10,45,953.0,94.0,3.95,26.5,960.5,739.35,557.6
2016,7,10,11,0,957.0,95.0,4.0,27.0,982.0,781.52,585.31
2016,7,10,11,15,960.0,95.5,4.05,27.0,997.0,820.75,611.89
2016,7,10,11,30,963.0,96.0,4.1,27.0,1012.0,858.02,637.0
2016,7,10,11,45,964.0,96.5,4.2,27.5,1019.5,891.51,658.38
2016,7,10,12,0,965.0,97.0,4.3,28.0,1027.0,922.64,678.08
2016,7,10,12,15,965.0,97.0,4.35,28.0,1027.0,949.93,696.27
2016,7,10,12,30,965.0,97.0,4.4,28.0,1027.0,974.53,712.74
2016,7,10,12,45,956.5,102.0,4.5,28.0,1017.0,993.32,725.69
2016,7,10,13,0,948.0,107.0,4.6,28.0,1007.0,1009.04,736.69
2016,7,10,13,15,945.5,106.5,4.6,28.0,992.0,1021.93,745.53
2016,7,10,13,30,943.0,106.0,4.6,28.0,977.0,1031.71,752.39
2016,7,10,13,45,940.5,104.0,4.6,28.0,955.0,1036.76,756.3
2016,7,10,14,0,938.0,102.0,4.6,28.0,933.0,1038.59,758.26
2016,7,10,14,15,932.0,101.0,4.55,27.5,904.5,1034.81,757.91
2016,7,10,14,30,926.0,100.0,4.5,27.0,876.0,1027.88,755.65
2016,7,10,14,45,920.0,97.5,4.5,27.0,841.0,1016.19,749.16
2016,7,10,15,0,914.0,95.0,4.5,27.0,806.0,1001.45,740.77
2016,7,10,15,15,904.0,93.5,4.4,26.5,766.0,981.05,729.6
2016,7,10,15,30,894.0,92.0,4.3,26.0,726.0,957.96,716.66
2016,7,10,15,45,881.5,89.0,4.25,26.0,681.0,928.26,698.08
2016,7,10,16,0,869.0,86.0,4.2,26.0,636.0,896.26,677.89
2016,7,10,16,15,852.0,83.5,4.1,25.5,587.5,858.8,654.85
2016,7,10,16,30,835.0,81.0,4.0,25.0,539.0,826.95,635.51
2016,7,10,16,45,812.5,77.5,3.95,25.0,488.5,780.49,604.43
2016,7,10,17,0,790.0,74.0,3.9,25.0,438.0,733.18,572.29
2016,7,10,17,15,759.0,70.0,3.75,24.0,385.5,678.23,535.61
2016,7,10,17,30,728.0,66.0,3.6,23.0,333.0,623.6,497.96
2016,7,10,17,45,684.5,61.0,3.5,22.5,281.5,559.85,451.03
2016,7,10,18,0,641.0,56.0,3.4,22.0,230.0,498.03,402.29
2016,7,10,18,15,575.5,49.5,3.05,21.0,181.5,427.98,345.04
2016,7,10,18,30,510.0,43.0,2.7,20.0,133.0,358.93,286.42
2016,7,10,18,45,404.5,34.0,2.35,19.0,91.0,271.89,211.08
2016,7,10,19,0,299.0,25.0,2.0,18.0,49.0,192.61,123.71
2016,7,10,19,15,149.5,12.5,2.0,17.5,24.5,73.39,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,162.0,13.0,1.2,13.5,28.0,10.11,0.0
2016,7,11,5,30,324.0,26.0,1.3,14.0,56.0,20.52,10.5
2016,7,11,5,45,420.5,35.0,1.45,15.0,97.5,26.75,17.53
2016,7,11,6,0,517.0,44.0,1.6,16.0,139.0,32.66,23.11
2016,7,11,6,15,578.0,50.0,1.55,17.0,187.5,35.71,25.98
2016,7,11,6,30,639.0,56.0,1.5,18.0,236.0,42.36,31.83
2016,7,11,6,45,680.5,60.5,1.5,19.0,286.5,44.16,33.29
2016,7,11,7,0,722.0,65.0,1.5,20.0,337.0,45.89,34.59
2016,7,11,7,15,751.5,69.0,1.6,20.5,388.5,50.92,38.77
2016,7,11,7,30,781.0,73.0,1.7,21.0,440.0,94.39,47.73
2016,7,11,7,45,803.5,76.0,1.8,22.0,490.0,139.8,74.8
2016,7,11,8,0,826.0,79.0,1.9,23.0,540.0,195.01,116.19
2016,7,11,8,15,842.5,81.5,1.95,24.0,587.5,243.73,155.97
2016,7,11,8,30,859.0,84.0,2.0,25.0,635.0,294.06,198.32
