Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,45,872.5,86.0,2.15,26.0,679.0,344.48,241.0
2016,7,11,9,0,886.0,88.0,2.3,27.0,723.0,395.85,283.71
2016,7,11,9,15,895.5,89.5,2.35,27.5,762.5,445.89,324.88
2016,7,11,9,30,905.0,91.0,2.4,28.0,802.0,496.08,364.99
2016,7,11,9,45,905.0,97.0,2.5,29.0,834.0,545.14,402.39
2016,7,11,10,0,905.0,103.0,2.6,30.0,866.0,593.1,437.68
2016,7,11,10,15,911.0,104.5,2.65,30.0,894.0,639.59,472.56
2016,7,11,10,30,917.0,106.0,2.7,30.0,922.0,685.12,505.96
2016,7,11,10,45,920.5,107.5,2.75,30.5,943.5,727.79,535.62
2016,7,11,11,0,924.0,109.0,2.8,31.0,965.0,768.94,562.28
2016,7,11,11,15,926.5,109.5,2.85,31.0,979.0,806.76,587.16
2016,7,11,11,30,929.0,110.0,2.9,31.0,993.0,842.67,610.65
2016,7,11,11,45,930.0,110.5,2.95,31.5,1000.0,875.29,630.61
2016,7,11,12,0,931.0,111.0,3.0,32.0,1007.0,905.64,648.99
2016,7,11,12,15,931.0,111.0,3.05,32.0,1007.0,932.26,666.23
2016,7,11,12,30,931.0,111.0,3.1,32.0,1007.0,956.32,681.87
2016,7,11,12,45,934.0,108.0,3.2,32.0,1000.5,977.57,696.15
2016,7,11,13,0,937.0,105.0,3.3,32.0,994.0,996.02,708.74
2016,7,11,13,15,934.5,104.0,3.4,32.0,979.0,1008.25,717.5
2016,7,11,13,30,932.0,103.0,3.5,32.0,964.0,1017.38,724.44
2016,7,11,13,45,928.5,102.0,3.6,32.0,942.5,1022.39,728.9
2016,7,11,14,0,925.0,101.0,3.7,32.0,921.0,1024.23,731.49
2016,7,11,14,15,920.0,100.0,3.75,31.5,892.5,1021.43,732.41
2016,7,11,14,30,915.0,99.0,3.8,31.0,864.0,1015.51,731.48
2016,7,11,14,45,908.0,97.0,3.85,30.5,830.0,1003.46,726.68
2016,7,11,15,0,901.0,95.0,3.9,30.0,796.0,988.42,720.04
2016,7,11,15,15,892.0,93.0,3.9,29.5,756.5,968.59,709.97
2016,7,11,15,30,883.0,91.0,3.9,29.0,717.0,946.05,698.13
2016,7,11,15,45,872.0,88.5,3.95,29.0,673.5,918.52,681.8
2016,7,11,16,0,861.0,86.0,4.0,29.0,630.0,888.68,663.83
2016,7,11,16,15,845.0,83.5,3.95,28.0,582.5,852.3,643.32
2016,7,11,16,30,829.0,81.0,3.9,27.0,535.0,821.5,626.35
2016,7,11,16,45,809.5,77.0,3.85,26.5,485.5,777.08,598.12
2016,7,11,17,0,790.0,73.0,3.8,26.0,436.0,731.62,568.61
2016,7,11,17,15,760.5,69.0,3.65,25.0,384.5,677.81,532.92
2016,7,11,17,30,731.0,65.0,3.5,24.0,333.0,624.21,496.22
2016,7,11,17,45,691.5,60.0,3.4,23.5,282.0,563.09,451.56
2016,7,11,18,0,652.0,55.0,3.3,23.0,231.0,503.58,404.82
2016,7,11,18,15,587.5,48.5,3.15,21.5,182.0,433.55,348.86
2016,7,11,18,30,523.0,42.0,3.0,20.0,133.0,364.57,291.12
2016,7,11,18,45,420.0,33.0,2.85,19.0,91.0,278.28,216.19
2016,7,11,19,0,317.0,24.0,2.7,18.0,49.0,199.13,126.24
2016,7,11,19,15,158.5,12.0,2.75,17.5,24.5,76.51,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,172.5,12.5,3.3,13.5,27.5,11.91,0.0
2016,7,12,5,30,345.0,25.0,3.4,14.0,55.0,19.69,9.62
2016,7,12,5,45,441.0,32.5,3.55,14.5,97.0,24.63,15.68
2016,7,12,6,0,537.0,40.0,3.7,15.0,139.0,32.04,22.63
2016,7,12,6,15,596.0,46.0,3.7,15.5,187.0,35.59,26.0
2016,7,12,6,30,655.0,52.0,3.7,16.0,235.0,39.0,29.1
2016,7,12,6,45,695.0,56.0,3.7,16.5,285.5,40.56,30.43
2016,7,12,7,0,735.0,60.0,3.7,17.0,336.0,42.05,31.64
2016,7,12,7,15,764.0,63.5,3.7,17.5,387.0,45.34,34.36
2016,7,12,7,30,793.0,67.0,3.7,18.0,438.0,88.99,44.05
2016,7,12,7,45,814.0,70.0,3.75,18.5,488.0,142.11,77.66
2016,7,12,8,0,835.0,73.0,3.8,19.0,538.0,190.32,114.25
2016,7,12,8,15,852.0,75.5,3.8,19.5,586.0,239.54,155.69
2016,7,12,8,30,869.0,78.0,3.8,20.0,634.0,290.43,200.12
2016,7,12,8,45,881.5,80.5,3.8,20.5,678.5,341.42,245.05
2016,7,12,9,0,894.0,83.0,3.8,21.0,723.0,393.26,290.09
2016,7,12,9,15,904.5,84.5,3.8,21.5,763.0,444.11,333.42
2016,7,12,9,30,915.0,86.0,3.8,22.0,803.0,495.19,375.74
2016,7,12,9,45,923.0,87.5,3.8,22.5,838.0,545.02,415.9
2016,7,12,10,0,931.0,89.0,3.8,23.0,873.0,594.43,454.52
2016,7,12,10,15,937.0,90.0,3.8,23.0,902.0,641.59,491.33
2016,7,12,10,30,943.0,91.0,3.8,23.0,931.0,687.74,526.54
2016,7,12,10,45,947.5,92.5,3.85,23.5,953.0,732.09,558.76
2016,7,12,11,0,952.0,94.0,3.9,24.0,975.0,774.95,587.32
2016,7,12,11,15,955.5,94.5,3.9,24.0,990.5,814.47,614.22
2016,7,12,11,30,959.0,95.0,3.9,24.0,1006.0,852.07,639.61
2016,7,12,11,45,961.0,95.5,3.95,24.0,1014.0,886.35,662.85
2016,7,12,12,0,963.0,96.0,4.0,24.0,1022.0,918.34,684.48
2016,7,12,12,15,964.0,96.0,4.0,24.0,1023.0,946.53,703.25
2016,7,12,12,30,965.0,96.0,4.0,24.0,1024.0,972.1,720.26
2016,7,12,12,45,955.5,102.0,4.0,24.5,1015.0,991.02,731.45
2016,7,12,13,0,946.0,108.0,4.0,25.0,1006.0,1006.85,740.66
2016,7,12,13,15,944.0,107.5,4.05,25.0,991.5,1020.29,750.14
2016,7,12,13,30,942.0,107.0,4.1,25.0,977.0,1030.62,757.71
2016,7,12,13,45,939.5,105.5,4.15,25.0,955.5,1036.27,762.35
2016,7,12,14,0,937.0,104.0,4.2,25.0,934.0,1038.72,765.03
2016,7,12,14,15,931.5,103.0,4.2,24.5,905.0,1035.52,765.34
2016,7,12,14,30,926.0,102.0,4.2,24.0,876.0,1029.17,763.71
2016,7,12,14,45,919.0,100.0,4.25,24.0,841.5,1017.13,757.26
2016,7,12,15,0,912.0,98.0,4.3,24.0,807.0,1002.07,748.89
2016,7,12,15,15,901.5,96.0,4.2,23.5,766.0,980.73,736.94
2016,7,12,15,30,891.0,94.0,4.1,23.0,725.0,956.7,723.2
2016,7,12,15,45,878.0,91.5,4.1,22.5,680.0,927.23,706.24
2016,7,12,16,0,865.0,89.0,4.1,22.0,635.0,895.51,687.58
2016,7,12,16,15,847.5,86.0,4.0,21.5,586.5,857.17,663.54
2016,7,12,16,30,830.0,83.0,3.9,21.0,538.0,824.48,643.28
2016,7,12,16,45,807.5,79.5,3.8,21.0,487.0,778.19,611.64
2016,7,12,17,0,785.0,76.0,3.7,21.0,436.0,731.04,578.95
2016,7,12,17,15,753.0,72.0,3.55,20.5,383.5,675.5,540.21
2016,7,12,17,30,721.0,68.0,3.4,20.0,331.0,620.34,500.68
2016,7,12,17,45,677.5,62.5,3.25,19.5,279.5,556.24,452.67
2016,7,12,18,0,634.0,57.0,3.1,19.0,228.0,498.16,406.1
2016,7,12,18,15,567.0,50.5,2.85,18.0,179.0,423.7,345.02
2016,7,12,18,30,500.0,44.0,2.6,17.0,130.0,354.18,285.5
2016,7,12,18,45,392.5,34.5,2.35,16.5,88.5,266.06,208.01
2016,7,12,19,0,285.0,25.0,2.1,16.0,47.0,184.92,115.59
2016,7,12,19,15,142.5,12.5,2.1,15.5,23.5,70.33,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,13.0,2.3,13.5,27.0,12.39,0.0
2016,7,13,5,30,329.0,26.0,2.4,14.0,54.0,20.71,10.18
2016,7,13,5,45,429.0,34.5,2.5,15.0,96.5,26.48,17.22
2016,7,13,6,0,529.0,43.0,2.6,16.0,139.0,31.98,22.47
2016,7,13,6,15,591.5,49.0,2.55,16.5,188.0,35.08,25.44
2016,7,13,6,30,654.0,55.0,2.5,17.0,237.0,41.68,31.35
2016,7,13,6,45,697.0,59.5,2.45,18.0,288.5,43.52,32.86
2016,7,13,7,0,740.0,64.0,2.4,19.0,340.0,45.3,34.22
2016,7,13,7,15,770.0,67.5,2.35,19.5,392.5,46.83,35.38
2016,7,13,7,30,800.0,71.0,2.3,20.0,445.0,90.83,45.53
2016,7,13,7,45,823.0,74.0,2.25,21.0,496.0,137.25,72.62
2016,7,13,8,0,846.0,77.0,2.2,22.0,547.0,193.55,114.66
2016,7,13,8,15,862.5,79.5,2.15,23.0,595.5,243.3,155.32
2016,7,13,8,30,879.0,82.0,2.1,24.0,644.0,294.67,198.67
2016,7,13,8,45,892.0,84.5,2.05,25.0,689.0,346.4,242.41
2016,7,13,9,0,905.0,87.0,2.0,26.0,734.0,399.03,285.95
2016,7,13,9,15,915.0,89.0,2.0,26.5,774.5,450.71,328.31
2016,7,13,9,30,925.0,91.0,2.0,27.0,815.0,502.57,369.51
2016,7,13,9,45,920.5,99.5,2.0,28.0,846.5,552.5,407.15
2016,7,13,10,0,916.0,108.0,2.0,29.0,878.0,600.92,442.2
2016,7,13,10,15,922.5,109.0,1.95,30.0,907.0,647.93,474.81
2016,7,13,10,30,929.0,110.0,1.9,31.0,936.0,693.98,505.52
2016,7,13,10,45,933.5,111.0,1.85,32.0,958.0,737.54,533.43
2016,7,13,11,0,938.0,112.0,1.8,33.0,980.0,779.63,558.23
2016,7,13,11,15,941.0,112.5,1.85,33.5,994.5,818.49,581.85
2016,7,13,11,30,944.0,113.0,1.9,34.0,1009.0,855.43,604.02
2016,7,13,11,45,945.5,113.5,2.0,34.5,1016.5,889.08,624.39
2016,7,13,12,0,947.0,114.0,2.1,35.0,1024.0,920.46,643.25
2016,7,13,12,15,947.0,114.0,2.2,35.0,1024.0,947.65,660.8
2016,7,13,12,30,947.0,114.0,2.3,35.0,1024.0,972.22,676.8
2016,7,13,12,45,946.0,113.5,2.45,35.5,1016.0,992.65,689.37
2016,7,13,13,0,945.0,113.0,2.6,36.0,1008.0,1010.16,700.2
2016,7,13,13,15,942.0,112.0,2.7,36.0,992.5,1022.24,708.77
2016,7,13,13,30,939.0,111.0,2.8,36.0,977.0,1031.18,715.57
2016,7,13,13,45,934.0,110.5,2.9,36.0,954.0,1035.5,719.66
2016,7,13,14,0,929.0,110.0,3.0,36.0,931.0,1036.62,721.94
2016,7,13,14,15,922.5,108.5,3.05,35.5,902.0,1032.02,721.88
2016,7,13,14,30,916.0,107.0,3.1,35.0,873.0,1024.26,720.01
2016,7,13,14,45,907.0,105.5,3.2,35.0,837.0,1010.98,713.69
2016,7,13,15,0,898.0,104.0,3.3,35.0,801.0,994.74,705.58
2016,7,13,15,15,886.5,102.0,3.3,34.5,760.5,972.72,694.53
2016,7,13,15,30,875.0,100.0,3.3,34.0,720.0,948.07,681.79
2016,7,13,15,45,860.5,97.5,3.35,33.5,674.5,917.61,665.51
2016,7,13,16,0,846.0,95.0,3.4,33.0,629.0,892.73,652.76
2016,7,13,16,15,827.5,92.0,3.35,32.5,580.5,853.9,629.88
2016,7,13,16,30,809.0,89.0,3.3,32.0,532.0,813.48,605.67
2016,7,13,16,45,785.0,85.0,3.3,31.5,481.0,765.99,576.34
2016,7,13,17,0,761.0,81.0,3.3,31.0,430.0,717.76,545.82
2016,7,13,17,15,728.0,76.5,3.15,30.0,378.0,661.65,509.23
2016,7,13,17,30,695.0,72.0,3.0,29.0,326.0,609.8,474.54
2016,7,13,17,45,650.5,66.0,2.95,28.0,274.5,545.72,428.97
2016,7,13,18,0,606.0,60.0,2.9,27.0,223.0,483.85,382.22
2016,7,13,18,15,538.0,53.0,2.55,25.5,175.0,409.31,323.44
2016,7,13,18,30,470.0,46.0,2.2,24.0,127.0,339.8,266.1
2016,7,13,18,45,364.0,35.5,1.9,23.0,86.0,252.63,191.96
2016,7,13,19,0,258.0,25.0,1.6,22.0,45.0,171.82,102.07
2016,7,13,19,15,129.0,12.5,1.7,21.0,22.5,64.69,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,149.5,13.0,1.95,14.5,25.5,12.39,0.0
2016,7,14,5,30,299.0,26.0,2.1,15.0,51.0,20.79,9.9
2016,7,14,5,45,405.5,35.0,2.3,16.0,93.5,27.0,17.54
2016,7,14,6,0,512.0,44.0,2.5,17.0,136.0,32.91,23.16
2016,7,14,6,15,576.0,50.5,2.45,18.0,185.0,36.36,26.39
2016,7,14,6,30,640.0,57.0,2.4,19.0,234.0,39.65,29.3
2016,7,14,6,45,685.5,61.0,2.35,20.0,285.5,44.83,33.72
2016,7,14,7,0,731.0,65.0,2.3,21.0,337.0,46.14,34.66
2016,7,14,7,15,761.5,69.0,2.3,22.0,389.5,47.35,35.45
2016,7,14,7,30,792.0,73.0,2.3,23.0,442.0,90.32,45.37
2016,7,14,7,45,816.0,76.0,2.35,24.0,493.0,136.45,71.57
2016,7,14,8,0,840.0,79.0,2.4,25.0,544.0,192.55,112.77
2016,7,14,8,15,857.0,81.5,2.35,26.0,592.5,242.15,152.75
2016,7,14,8,30,874.0,84.0,2.3,27.0,641.0,293.42,195.51
2016,7,14,8,45,888.0,86.0,2.3,28.0,686.5,344.86,238.6
2016,7,14,9,0,902.0,88.0,2.3,29.0,732.0,397.29,281.68
2016,7,14,9,15,912.0,90.0,2.3,30.0,772.5,448.87,323.01
2016,7,14,9,30,922.0,92.0,2.3,31.0,813.0,500.63,363.05
2016,7,14,9,45,929.5,93.5,2.35,32.0,847.5,550.7,400.62
2016,7,14,10,0,937.0,95.0,2.4,33.0,882.0,600.29,436.5
2016,7,14,10,15,943.0,96.5,2.4,33.5,911.0,648.3,470.8
2016,7,14,10,30,949.0,98.0,2.4,34.0,940.0,695.3,503.36
2016,7,14,10,45,953.0,99.0,2.4,35.0,962.0,739.29,531.9
2016,7,14,11,0,957.0,100.0,2.4,36.0,984.0,781.73,557.0
2016,7,14,11,15,960.0,100.5,2.45,36.0,999.5,821.22,582.19
2016,7,14,11,30,963.0,101.0,2.5,36.0,1015.0,858.75,605.98
2016,7,14,11,45,964.5,101.5,2.6,36.5,1022.0,892.93,626.61
2016,7,14,12,0,966.0,102.0,2.7,37.0,1029.0,924.77,645.66
2016,7,14,12,15,966.0,102.0,2.8,37.0,1029.0,952.34,663.36
2016,7,14,12,30,966.0,102.0,2.9,37.0,1029.0,977.23,679.46
2016,7,14,12,45,957.0,107.0,3.0,37.0,1019.0,995.83,691.74
2016,7,14,13,0,948.0,112.0,3.1,37.0,1009.0,1011.33,702.24
2016,7,14,13,15,945.0,111.0,3.2,36.5,993.5,1023.47,712.27
2016,7,14,13,30,942.0,110.0,3.3,36.0,978.0,1032.46,720.52
2016,7,14,13,45,936.5,109.5,3.4,36.0,955.0,1036.33,724.24
2016,7,14,14,0,931.0,109.0,3.5,36.0,932.0,1036.98,726.12
2016,7,14,14,15,924.5,107.5,3.55,35.5,902.5,1032.39,726.01
2016,7,14,14,30,918.0,106.0,3.6,35.0,873.0,1024.64,724.05
2016,7,14,14,45,909.0,104.5,3.65,35.0,837.5,1011.35,717.2
2016,7,14,15,0,900.0,103.0,3.7,35.0,802.0,995.1,708.58
2016,7,14,15,15,889.0,101.0,3.7,34.5,761.0,973.53,697.73
2016,7,14,15,30,878.0,99.0,3.7,34.0,720.0,949.31,685.17
2016,7,14,15,45,864.0,96.5,3.7,33.5,674.5,919.25,668.71
2016,7,14,16,0,850.0,94.0,3.7,33.0,629.0,887.01,650.66
2016,7,14,16,15,831.0,91.0,3.65,32.0,580.0,855.35,633.82
2016,7,14,16,30,812.0,88.0,3.6,31.0,531.0,814.41,610.28
2016,7,14,16,45,788.5,84.0,3.6,30.0,480.0,767.24,582.09
2016,7,14,17,0,765.0,80.0,3.6,29.0,429.0,719.29,552.53
2016,7,14,17,15,732.0,75.5,3.5,27.5,377.0,663.06,516.62
2016,7,14,17,30,699.0,71.0,3.4,26.0,325.0,607.3,479.63
2016,7,14,17,45,653.0,65.5,3.35,25.0,273.5,546.39,435.65
2016,7,14,18,0,607.0,60.0,3.3,24.0,222.0,484.12,387.73
2016,7,14,18,15,538.0,53.0,3.2,22.5,173.5,408.98,327.95
2016,7,14,18,30,469.0,46.0,3.1,21.0,125.0,338.93,269.49
2016,7,14,18,45,360.0,35.5,3.05,20.0,84.5,250.37,192.97
2016,7,14,19,0,251.0,25.0,3.0,19.0,44.0,167.87,98.54
2016,7,14,19,15,125.5,12.5,3.0,18.5,22.0,63.16,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,152.0,12.5,3.0,13.5,25.0,11.91,0.0
2016,7,15,5,30,304.0,25.0,3.1,14.0,50.0,19.93,9.0
2016,7,15,5,45,407.0,34.0,3.25,15.0,92.0,26.19,16.88
2016,7,15,6,0,510.0,43.0,3.4,16.0,134.0,32.13,22.55
2016,7,15,6,15,574.0,49.5,3.35,16.5,182.5,35.61,25.88
2016,7,15,6,30,638.0,56.0,3.3,17.0,231.0,38.94,28.91
2016,7,15,6,45,682.0,60.5,3.3,17.5,282.5,44.48,33.77
2016,7,15,7,0,726.0,65.0,3.3,18.0,334.0,46.2,35.16
2016,7,15,7,15,757.0,69.0,3.2,18.5,386.0,47.4,36.03
2016,7,15,7,30,788.0,73.0,3.1,19.0,438.0,88.5,45.39
2016,7,15,7,45,811.5,75.5,3.05,20.0,489.0,133.99,71.2
2016,7,15,8,0,835.0,78.0,3.0,21.0,540.0,189.42,112.41
2016,7,15,8,15,852.5,81.0,2.95,21.5,588.5,239.27,153.51
2016,7,15,8,30,870.0,84.0,2.9,22.0,637.0,290.85,197.78
2016,7,15,8,45,884.0,85.5,2.9,23.0,682.0,341.71,241.51
2016,7,15,9,0,898.0,87.0,2.9,24.0,727.0,393.56,285.31
2016,7,15,9,15,908.5,89.0,2.9,24.5,767.5,445.18,328.47
2016,7,15,9,30,919.0,91.0,2.9,25.0,808.0,497.04,370.58
2016,7,15,9,45,925.0,94.0,2.95,26.0,842.5,547.5,409.7
2016,7,15,10,0,931.0,97.0,3.0,27.0,877.0,597.38,447.02
2016,7,15,10,15,937.0,98.0,3.05,27.5,906.0,644.76,482.3
2016,7,15,10,30,943.0,99.0,3.1,28.0,935.0,691.14,515.88
2016,7,15,10,45,948.0,99.5,3.2,28.5,957.5,735.19,547.21
2016,7,15,11,0,953.0,100.0,3.3,29.0,980.0,777.76,575.33
2016,7,15,11,15,956.0,101.0,3.4,29.5,995.5,817.61,600.95
2016,7,15,11,30,959.0,102.0,3.5,30.0,1011.0,855.5,625.03
2016,7,15,11,45,961.5,101.5,3.6,30.5,1018.5,889.52,646.37
2016,7,15,12,0,964.0,101.0,3.7,31.0,1026.0,921.24,666.09
2016,7,15,12,15,964.5,101.0,3.75,31.0,1026.5,949.23,684.39
2016,7,15,12,30,965.0,101.0,3.8,31.0,1027.0,974.56,701.0
2016,7,15,12,45,959.0,104.0,3.85,31.0,1018.0,994.01,713.87
2016,7,15,13,0,953.0,107.0,3.9,31.0,1009.0,1010.41,724.9
2016,7,15,13,15,950.0,106.5,3.9,31.0,993.5,1023.08,733.33
2016,7,15,13,30,947.0,106.0,3.9,31.0,978.0,1032.59,739.86
2016,7,15,13,45,945.0,103.5,3.9,31.0,956.0,1037.81,743.78
2016,7,15,14,0,943.0,101.0,3.9,31.0,934.0,1039.76,745.77
2016,7,15,14,15,937.0,99.5,3.9,30.5,904.5,1035.57,745.49
2016,7,15,14,30,931.0,98.0,3.9,30.0,875.0,1028.17,743.31
2016,7,15,14,45,923.5,96.5,3.95,30.0,840.0,1016.17,737.09
2016,7,15,15,0,916.0,95.0,4.0,30.0,805.0,1001.14,729.02
2016,7,15,15,15,905.5,93.0,4.0,29.5,764.0,979.75,717.99
2016,7,15,15,30,895.0,91.0,4.0,29.0,723.0,955.64,705.16
2016,7,15,15,45,880.0,89.0,4.0,29.0,677.5,924.81,686.39
2016,7,15,16,0,865.0,87.0,4.0,29.0,632.0,891.81,666.08
2016,7,15,16,15,847.0,84.5,3.95,28.0,583.0,853.62,644.37
2016,7,15,16,30,829.0,82.0,3.9,27.0,534.0,821.09,626.22
2016,7,15,16,45,802.5,79.5,3.85,26.5,482.0,772.78,595.23
2016,7,15,17,0,776.0,77.0,3.8,26.0,430.0,723.86,563.18
2016,7,15,17,15,743.0,72.5,3.7,25.0,377.5,667.27,525.5
2016,7,15,17,30,710.0,68.0,3.6,24.0,325.0,611.15,486.86
2016,7,15,17,45,659.5,63.5,3.55,23.5,273.0,547.76,439.8
2016,7,15,18,0,609.0,59.0,3.5,23.0,221.0,483.7,389.28
2016,7,15,18,15,539.0,52.0,3.4,22.0,172.5,407.94,327.98
2016,7,15,18,30,469.0,45.0,3.3,21.0,124.0,337.39,268.33
2016,7,15,18,45,354.0,35.0,3.25,20.0,83.5,246.52,189.74
2016,7,15,19,0,239.0,25.0,3.2,19.0,43.0,161.58,91.63
2016,7,15,19,15,119.5,12.5,3.2,18.5,21.5,60.6,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,128.5,13.5,3.6,14.5,23.5,12.87,0.0
2016,7,16,5,30,257.0,27.0,3.7,15.0,47.0,21.95,10.01
2016,7,16,5,45,367.0,36.0,3.85,15.5,88.0,28.08,18.41
2016,7,16,6,0,477.0,45.0,4.0,16.0,129.0,33.93,24.1
2016,7,16,6,15,543.5,52.0,3.9,16.5,177.0,37.72,27.73
2016,7,16,6,30,610.0,59.0,3.8,17.0,225.0,41.34,31.03
2016,7,16,6,45,655.5,64.0,3.75,18.0,276.0,43.16,32.53
2016,7,16,7,0,701.0,69.0,3.7,19.0,327.0,49.46,37.86
2016,7,16,7,15,733.5,73.0,3.65,19.5,379.0,50.51,38.59
2016,7,16,7,30,766.0,77.0,3.6,20.0,431.0,88.89,46.8
2016,7,16,7,45,794.0,79.0,3.55,20.5,482.5,133.32,71.47
2016,7,16,8,0,822.0,81.0,3.5,21.0,534.0,180.97,106.25
2016,7,16,8,15,840.0,83.5,3.5,21.5,582.0,237.08,152.33
2016,7,16,8,30,858.0,86.0,3.5,22.0,630.0,287.81,195.94
2016,7,16,8,45,875.0,86.5,3.5,23.0,675.5,338.24,239.37
2016,7,16,9,0,892.0,87.0,3.5,24.0,721.0,389.93,283.19
2016,7,16,9,15,902.5,89.0,3.5,24.5,761.5,441.29,326.41
2016,7,16,9,30,913.0,91.0,3.5,25.0,802.0,492.9,368.62
2016,7,16,9,45,921.0,92.5,3.55,25.5,837.0,542.87,408.49
2016,7,16,10,0,929.0,94.0,3.6,26.0,872.0,592.43,446.88
2016,7,16,10,15,935.0,95.0,3.65,26.5,900.5,639.75,482.57
2016,7,16,10,30,941.0,96.0,3.7,27.0,929.0,686.06,516.55
2016,7,16,10,45,945.5,97.0,3.75,27.5,951.5,730.15,548.1
2016,7,16,11,0,950.0,98.0,3.8,28.0,974.0,772.73,576.37
2016,7,16,11,15,953.0,98.5,3.85,28.0,989.0,812.06,602.9
2016,7,16,11,30,956.0,99.0,3.9,28.0,1004.0,849.42,627.96
2016,7,16,11,45,957.5,99.5,4.0,28.0,1011.5,883.45,650.91
2016,7,16,12,0,959.0,100.0,4.1,28.0,1019.0,915.15,672.29
2016,7,16,12,15,959.5,100.0,4.15,28.0,1019.5,943.03,690.87
2016,7,16,12,30,960.0,100.0,4.2,28.0,1020.0,968.27,707.73
2016,7,16,12,45,954.0,103.5,4.3,28.5,1011.5,988.13,719.94
2016,7,16,13,0,948.0,107.0,4.4,29.0,1003.0,1004.97,730.24
2016,7,16,13,15,946.0,106.0,4.4,28.5,988.0,1018.05,740.57
2016,7,16,13,30,944.0,105.0,4.4,28.0,973.0,1028.0,749.01
2016,7,16,13,45,940.0,104.0,4.45,28.0,951.0,1032.8,753.03
2016,7,16,14,0,936.0,103.0,4.5,28.0,929.0,1034.38,755.12
2016,7,16,14,15,930.5,102.0,4.45,27.5,900.5,1031.27,755.2
2016,7,16,14,30,925.0,101.0,4.4,27.0,872.0,1024.98,753.36
2016,7,16,14,45,916.5,100.0,4.4,27.0,837.0,1012.65,746.45
2016,7,16,15,0,908.0,99.0,4.4,27.0,802.0,997.34,737.7
2016,7,16,15,15,898.0,97.0,4.35,26.5,761.5,976.6,726.57
2016,7,16,15,30,888.0,95.0,4.3,26.0,721.0,953.14,713.64
2016,7,16,15,45,873.5,93.0,4.25,26.0,675.5,922.98,694.73
2016,7,16,16,0,859.0,91.0,4.2,26.0,630.0,890.63,674.28
2016,7,16,16,15,841.0,88.0,4.1,25.5,581.5,859.52,655.65
2016,7,16,16,30,823.0,85.0,4.0,25.0,533.0,819.16,630.25
2016,7,16,16,45,799.0,81.5,3.95,24.5,481.5,771.86,599.71
2016,7,16,17,0,775.0,78.0,3.9,24.0,430.0,723.79,567.96
2016,7,16,17,15,742.5,74.0,3.8,23.0,378.0,668.21,530.66
2016,7,16,17,30,710.0,70.0,3.7,22.0,326.0,613.03,492.37
2016,7,16,17,45,664.5,64.5,3.6,21.5,274.0,552.0,446.52
2016,7,16,18,0,619.0,59.0,3.5,21.0,222.0,489.61,396.83
2016,7,16,18,15,548.5,51.5,3.4,20.0,173.5,412.52,334.01
2016,7,16,18,30,478.0,44.0,3.3,19.0,125.0,340.74,272.87
2016,7,16,18,45,368.0,34.0,3.2,18.0,84.0,252.11,195.13
2016,7,16,19,0,258.0,24.0,3.1,17.0,43.0,168.39,92.6
2016,7,16,19,15,129.0,12.0,3.05,16.5,21.5,63.88,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,152.5,12.0,3.55,14.5,24.0,11.44,0.0
2016,7,17,5,30,305.0,24.0,3.6,15.0,48.0,19.18,7.63
2016,7,17,5,45,414.5,32.5,3.7,15.5,90.0,25.02,15.76
2016,7,17,6,0,524.0,41.0,3.8,16.0,132.0,30.59,21.17
2016,7,17,6,15,587.5,47.0,3.8,16.0,180.5,36.9,27.06
2016,7,17,6,30,651.0,53.0,3.8,16.0,229.0,40.26,30.2
2016,7,17,6,45,683.5,60.0,3.8,16.5,279.5,44.23,33.69
2016,7,17,7,0,716.0,67.0,3.8,17.0,330.0,47.96,36.86
2016,7,17,7,15,747.0,71.0,3.8,17.5,381.5,49.08,37.66
2016,7,17,7,30,778.0,75.0,3.8,18.0,433.0,86.28,45.36
2016,7,17,7,45,807.0,76.5,3.8,18.5,485.0,131.02,69.88
2016,7,17,8,0,836.0,78.0,3.8,19.0,537.0,186.29,110.81
2016,7,17,8,15,853.0,80.5,3.85,19.5,585.5,235.75,151.88
2016,7,17,8,30,870.0,83.0,3.9,20.0,634.0,286.88,196.33
2016,7,17,8,45,887.5,83.0,3.95,20.5,679.5,337.66,241.04
2016,7,17,9,0,905.0,83.0,4.0,21.0,725.0,389.75,286.42
2016,7,17,9,15,915.0,84.5,4.0,21.5,765.0,441.15,330.47
2016,7,17,9,30,925.0,86.0,4.0,22.0,805.0,492.74,373.45
2016,7,17,9,45,925.0,92.0,4.05,22.5,838.0,543.08,414.28
2016,7,17,10,0,925.0,98.0,4.1,23.0,871.0,592.3,453.02
2016,7,17,10,15,931.0,99.0,4.1,23.0,900.0,639.53,490.08
2016,7,17,10,30,937.0,100.0,4.1,23.0,929.0,685.75,525.54
2016,7,17,10,45,939.5,102.0,4.2,23.5,950.0,729.29,557.48
2016,7,17,11,0,942.0,104.0,4.3,24.0,971.0,771.18,586.3
2016,7,17,11,15,944.5,104.5,4.35,24.0,986.0,809.94,613.04
2016,7,17,11,30,947.0,105.0,4.4,24.0,1001.0,846.73,638.27
2016,7,17,11,45,946.5,106.5,4.5,24.0,1007.5,879.85,661.16
2016,7,17,12,0,946.0,108.0,4.6,24.0,1014.0,910.58,682.59
2016,7,17,12,15,945.5,108.0,4.6,24.0,1013.5,937.4,700.63
2016,7,17,12,30,945.0,108.0,4.6,24.0,1013.0,961.56,716.9
2016,7,17,12,45,937.5,111.5,4.7,24.0,1003.0,979.86,730.08
2016,7,17,13,0,930.0,115.0,4.8,24.0,993.0,995.13,741.36
2016,7,17,13,15,927.0,114.0,4.8,23.5,977.5,1007.16,751.28
2016,7,17,13,30,924.0,113.0,4.8,23.0,962.0,1016.09,759.27
2016,7,17,13,45,920.5,111.0,4.85,23.0,939.5,1020.35,763.18
2016,7,17,14,0,917.0,109.0,4.9,23.0,917.0,1021.41,765.1
2016,7,17,14,15,910.0,107.5,4.9,22.5,888.0,1016.38,764.15
2016,7,17,14,30,903.0,106.0,4.9,22.0,859.0,1008.22,761.23
2016,7,17,14,45,896.0,103.5,4.95,22.0,823.5,995.91,754.48
2016,7,17,15,0,889.0,101.0,5.0,22.0,788.0,980.61,745.79
2016,7,17,15,15,877.5,99.0,4.95,21.5,747.5,958.69,733.28
2016,7,17,15,30,866.0,97.0,4.9,21.0,707.0,934.17,718.97
2016,7,17,15,45,853.0,94.0,4.85,20.5,662.0,904.66,701.1
2016,7,17,16,0,840.0,91.0,4.8,20.0,617.0,872.94,681.53
2016,7,17,16,15,821.0,88.0,4.7,19.5,568.5,841.41,661.62
2016,7,17,16,30,802.0,85.0,4.6,19.0,520.0,800.74,634.8
2016,7,17,16,45,780.0,80.5,4.6,18.5,470.0,754.48,604.0
2016,7,17,17,0,758.0,76.0,4.6,18.0,420.0,707.38,571.87
2016,7,17,17,15,725.0,72.0,4.5,17.5,368.5,652.04,532.12
2016,7,17,17,30,692.0,68.0,4.4,17.0,317.0,597.2,491.65
2016,7,17,17,45,648.5,62.0,4.35,16.5,266.5,537.38,445.39
2016,7,17,18,0,605.0,56.0,4.3,16.0,216.0,476.34,395.36
2016,7,17,18,15,536.0,49.5,4.15,15.5,168.0,402.13,332.27
2016,7,17,18,30,467.0,43.0,4.0,15.0,120.0,333.11,271.31
2016,7,17,18,45,355.5,33.0,3.9,14.5,80.5,244.39,191.52
2016,7,17,19,0,244.0,23.0,3.8,14.0,41.0,160.16,84.7
2016,7,17,19,15,122.0,11.5,3.7,13.5,20.5,60.44,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.5,3.35,13.5,22.0,11.91,0.0
2016,7,18,5,30,243.0,25.0,3.4,14.0,44.0,20.21,7.88
2016,7,18,5,45,361.5,34.0,3.5,14.5,84.5,26.43,16.99
2016,7,18,6,0,480.0,43.0,3.6,15.0,125.0,32.37,22.81
2016,7,18,6,15,544.5,49.5,3.55,15.0,172.5,35.81,26.2
2016,7,18,6,30,609.0,56.0,3.5,15.0,220.0,39.11,29.31
2016,7,18,6,45,492.0,87.0,3.5,15.5,237.5,61.54,49.19
2016,7,18,7,0,375.0,118.0,3.5,16.0,255.0,81.72,66.78
2016,7,18,7,15,226.0,151.5,3.45,16.5,238.0,109.62,90.79
2016,7,18,7,30,77.0,185.0,3.4,17.0,221.0,152.6,119.45
2016,7,18,7,45,97.0,210.0,3.35,17.5,260.5,179.59,138.75
2016,7,18,8,0,117.0,235.0,3.3,18.0,300.0,201.33,154.25
2016,7,18,8,15,101.0,255.0,3.25,18.5,314.5,230.21,177.4
2016,7,18,8,30,85.0,275.0,3.2,19.0,329.0,249.92,193.13
2016,7,18,8,45,222.5,283.0,3.2,20.0,437.0,297.96,226.37
2016,7,18,9,0,360.0,291.0,3.2,21.0,545.0,359.6,271.32
2016,7,18,9,15,391.0,297.0,3.2,21.5,588.0,398.53,301.68
2016,7,18,9,30,422.0,303.0,3.2,22.0,631.0,434.3,329.56
2016,7,18,9,45,321.0,350.5,3.25,22.5,606.5,451.83,343.19
2016,7,18,10,0,220.0,398.0,3.3,23.0,582.0,460.52,348.94
2016,7,18,10,15,569.5,247.0,3.35,23.0,745.0,544.81,416.05
2016,7,18,10,30,919.0,96.0,3.4,23.0,908.0,669.65,512.37
2016,7,18,10,45,923.5,96.5,3.45,23.5,929.5,712.5,543.1
2016,7,18,11,0,928.0,97.0,3.5,24.0,951.0,753.86,571.22
2016,7,18,11,15,930.5,98.0,3.6,24.0,965.5,792.53,597.97
2016,7,18,11,30,933.0,99.0,3.7,24.0,980.0,829.26,623.28
2016,7,18,11,45,934.0,99.5,3.8,24.5,987.5,862.22,644.67
2016,7,18,12,0,935.0,100.0,3.9,25.0,995.0,892.89,664.4
2016,7,18,12,15,935.0,100.0,3.95,24.5,994.5,919.77,683.92
2016,7,18,12,30,935.0,100.0,4.0,24.0,994.0,944.04,701.79
2016,7,18,12,45,936.0,98.0,4.1,24.0,987.0,964.55,716.14
2016,7,18,13,0,937.0,96.0,4.2,24.0,980.0,982.18,728.67
2016,7,18,13,15,934.5,95.5,4.25,24.0,965.5,994.99,737.81
2016,7,18,13,30,932.0,95.0,4.3,24.0,951.0,1004.7,745.03
2016,7,18,13,45,930.0,93.0,4.4,24.0,929.5,1010.18,749.86
2016,7,18,14,0,928.0,91.0,4.5,24.0,908.0,1012.46,752.63
2016,7,18,14,15,922.5,90.0,4.45,23.5,880.0,1009.16,752.6
2016,7,18,14,30,917.0,89.0,4.4,23.0,852.0,1002.72,750.53
2016,7,18,14,45,912.0,86.5,4.4,23.0,818.0,992.0,744.54
2016,7,18,15,0,907.0,84.0,4.4,23.0,784.0,978.22,736.6
2016,7,18,15,15,897.5,82.0,4.35,22.5,744.5,957.73,725.33
2016,7,18,15,30,888.0,80.0,4.3,22.0,705.0,934.51,712.21
2016,7,18,15,45,877.5,77.0,4.25,22.0,661.0,906.61,694.47
2016,7,18,16,0,867.0,74.0,4.2,22.0,617.0,876.33,675.02
2016,7,18,16,15,851.0,72.0,4.1,21.5,569.5,840.24,652.4
2016,7,18,16,30,835.0,70.0,4.0,21.0,522.0,802.48,628.31
2016,7,18,16,45,815.5,66.5,3.95,21.0,472.0,758.54,598.37
2016,7,18,17,0,796.0,63.0,3.9,21.0,422.0,713.62,567.23
2016,7,18,17,15,766.5,59.5,3.75,20.5,371.0,666.87,534.75
2016,7,18,17,30,737.0,56.0,3.6,20.0,320.0,613.75,496.47
2016,7,18,17,45,696.5,51.5,3.5,19.5,269.5,552.48,450.68
2016,7,18,18,0,656.0,47.0,3.4,19.0,219.0,493.01,402.91
2016,7,18,18,15,592.5,41.5,3.2,18.0,171.0,420.85,343.14
2016,7,18,18,30,529.0,36.0,3.0,17.0,123.0,353.2,284.42
2016,7,18,18,45,421.0,28.0,2.9,16.5,82.5,265.54,205.67
2016,7,18,19,0,313.0,20.0,2.8,16.0,42.0,186.97,92.47
2016,7,18,19,15,156.5,10.0,2.75,15.5,21.0,72.82,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,170.0,10.5,2.2,12.5,23.0,10.01,0.0
2016,7,19,5,30,340.0,21.0,2.4,13.0,46.0,18.05,5.95
2016,7,19,5,45,446.5,28.5,2.6,13.5,88.0,23.59,14.6
2016,7,19,6,0,553.0,36.0,2.8,14.0,130.0,28.91,19.86
2016,7,19,6,15,614.5,41.5,2.75,14.5,178.5,32.16,23.01
2016,7,19,6,30,676.0,47.0,2.7,15.0,227.0,35.3,25.92
2016,7,19,6,45,375.5,94.0,2.7,15.5,197.5,66.58,53.66
2016,7,19,7,0,75.0,141.0,2.7,16.0,168.0,114.87,95.76
2016,7,19,7,15,135.0,163.5,2.7,16.5,221.5,124.52,103.62
2016,7,19,7,30,195.0,186.0,2.7,17.0,275.0,150.43,114.65
2016,7,19,7,45,526.0,126.0,2.7,18.0,404.5,134.24,84.32
2016,7,19,8,0,857.0,66.0,2.7,19.0,534.0,176.74,102.01
2016,7,19,8,15,872.5,68.0,2.7,19.5,582.0,226.48,143.14
2016,7,19,8,30,888.0,70.0,2.7,20.0,630.0,277.76,187.63
2016,7,19,8,45,899.5,72.0,2.75,20.5,674.0,329.18,232.93
2016,7,19,9,0,911.0,74.0,2.8,21.0,718.0,381.36,278.36
2016,7,19,9,15,920.0,76.0,2.85,21.5,758.0,433.08,322.51
2016,7,19,9,30,929.0,78.0,2.9,22.0,798.0,484.9,365.52
2016,7,19,9,45,929.5,83.0,2.95,23.0,831.0,534.92,405.1
2016,7,19,10,0,930.0,88.0,3.0,24.0,864.0,583.85,442.45
2016,7,19,10,15,935.0,89.5,3.05,24.0,892.0,631.16,479.25
2016,7,19,10,30,940.0,91.0,3.1,24.0,920.0,677.38,514.4
2016,7,19,10,45,942.0,93.0,3.15,24.5,941.0,720.74,545.67
2016,7,19,11,0,944.0,95.0,3.2,25.0,962.0,762.4,573.6
2016,7,19,11,15,946.5,95.5,3.25,25.0,976.5,801.25,599.98
2016,7,19,11,30,949.0,96.0,3.3,25.0,991.0,838.11,624.86
2016,7,19,11,45,951.0,95.5,3.4,25.5,998.5,871.51,646.32
2016,7,19,12,0,953.0,95.0,3.5,26.0,1006.0,902.59,666.12
2016,7,19,12,15,953.0,95.0,3.55,26.0,1005.5,929.94,684.4
2016,7,19,12,30,953.0,95.0,3.6,26.0,1005.0,954.6,700.94
2016,7,19,12,45,942.5,101.0,3.7,26.5,995.0,972.67,712.1
2016,7,19,13,0,932.0,107.0,3.8,27.0,985.0,987.62,721.3
2016,7,19,13,15,929.0,106.0,3.85,27.0,970.0,999.6,729.77
2016,7,19,13,30,926.0,105.0,3.9,27.0,955.0,1008.46,736.34
2016,7,19,13,45,924.0,103.0,3.95,27.0,933.5,1014.09,740.94
2016,7,19,14,0,922.0,101.0,4.0,27.0,912.0,1016.54,743.61
2016,7,19,14,15,916.0,99.5,4.0,26.5,883.0,1012.4,743.26
2016,7,19,14,30,910.0,98.0,4.0,26.0,854.0,1005.1,741.0
2016,7,19,14,45,903.5,95.5,4.05,26.0,819.5,993.13,734.6
2016,7,19,15,0,897.0,93.0,4.1,26.0,785.0,978.13,726.3
2016,7,19,15,15,886.5,91.0,4.1,25.5,744.5,956.96,715.06
2016,7,19,15,30,876.0,89.0,4.1,25.0,704.0,933.12,702.01
2016,7,19,15,45,866.0,85.0,4.1,25.0,660.0,904.88,684.54
2016,7,19,16,0,856.0,81.0,4.1,25.0,616.0,874.23,665.34
2016,7,19,16,15,839.0,78.5,4.05,24.0,568.0,837.04,643.71
2016,7,19,16,30,822.0,76.0,4.0,23.0,520.0,798.25,620.53
2016,7,19,16,45,803.5,71.5,4.0,22.5,470.5,761.28,597.2
2016,7,19,17,0,785.0,67.0,4.0,22.0,421.0,716.11,567.28
2016,7,19,17,15,754.5,63.5,3.9,21.5,369.5,662.37,529.84
2016,7,19,17,30,724.0,60.0,3.8,21.0,318.0,608.97,491.55
2016,7,19,17,45,685.0,54.5,3.7,20.5,267.5,547.93,445.87
2016,7,19,18,0,646.0,49.0,3.6,20.0,217.0,488.58,398.11
2016,7,19,18,15,580.5,43.0,3.35,19.0,169.0,415.01,337.24
2016,7,19,18,30,515.0,37.0,3.1,18.0,121.0,346.12,277.6
2016,7,19,18,45,409.5,28.5,2.9,17.5,81.0,264.91,203.7
2016,7,19,19,0,304.0,20.0,2.7,17.0,41.0,181.96,82.42
2016,7,19,19,15,152.0,10.0,2.6,16.5,20.5,70.83,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,171.0,10.0,2.1,13.5,22.5,9.53,0.0
2016,7,20,5,30,342.0,20.0,2.3,14.0,45.0,17.12,4.71
2016,7,20,5,45,445.0,27.5,2.55,14.5,86.0,22.7,13.71
2016,7,20,6,0,548.0,35.0,2.8,15.0,127.0,28.05,19.0
2016,7,20,6,15,610.0,40.5,2.8,15.5,175.5,31.34,22.17
2016,7,20,6,30,672.0,46.0,2.8,16.0,224.0,34.51,25.1
2016,7,20,6,45,714.0,49.5,2.8,16.5,275.0,35.88,26.3
2016,7,20,7,0,756.0,53.0,2.8,17.0,326.0,37.21,27.39
2016,7,20,7,15,785.0,56.0,2.75,17.5,378.0,45.13,34.22
2016,7,20,7,30,814.0,59.0,2.7,18.0,430.0,77.95,39.83
2016,7,20,7,45,835.5,61.5,2.65,19.0,480.5,124.47,64.0
2016,7,20,8,0,857.0,64.0,2.6,20.0,531.0,173.44,98.96
2016,7,20,8,15,873.5,66.0,2.55,20.5,579.0,223.38,139.9
2016,7,20,8,30,890.0,68.0,2.5,21.0,627.0,274.96,184.34
2016,7,20,8,45,902.0,70.0,2.5,22.0,672.0,326.66,229.15
2016,7,20,9,0,914.0,72.0,2.5,23.0,717.0,379.16,273.92
2016,7,20,9,15,923.5,73.5,2.5,23.5,757.0,430.85,317.57
2016,7,20,9,30,933.0,75.0,2.5,24.0,797.0,482.66,360.04
2016,7,20,9,45,929.5,83.5,2.5,25.0,830.0,533.91,399.9
2016,7,20,10,0,926.0,92.0,2.5,26.0,863.0,583.71,437.15
2016,7,20,10,15,932.0,93.0,2.55,26.5,892.0,631.09,472.55
2016,7,20,10,30,938.0,94.0,2.6,27.0,921.0,677.46,506.23
2016,7,20,10,45,943.5,94.5,2.65,27.5,943.5,721.86,537.67
2016,7,20,11,0,949.0,95.0,2.7,28.0,966.0,764.82,566.02
2016,7,20,11,15,951.5,95.5,2.75,28.0,981.0,803.9,592.02
2016,7,20,11,30,954.0,96.0,2.8,28.0,996.0,840.99,616.55
2016,7,20,11,45,957.0,95.0,2.85,28.5,1003.5,874.96,637.64
2016,7,20,12,0,960.0,94.0,2.9,29.0,1011.0,906.64,657.09
2016,7,20,12,15,960.5,94.0,2.95,29.0,1011.5,934.64,675.4
2016,7,20,12,30,961.0,94.0,3.0,29.0,1012.0,959.96,692.01
2016,7,20,12,45,960.0,94.0,3.15,29.5,1004.0,981.1,705.34
2016,7,20,13,0,959.0,94.0,3.3,30.0,996.0,999.27,716.81
2016,7,20,13,15,956.5,93.0,3.4,30.0,981.5,1011.93,725.92
2016,7,20,13,30,954.0,92.0,3.5,30.0,967.0,1021.38,733.13
2016,7,20,13,45,950.5,91.0,3.6,30.0,944.5,1026.62,737.79
2016,7,20,14,0,947.0,90.0,3.7,30.0,922.0,1028.6,740.51
2016,7,20,14,15,941.5,89.0,3.75,29.5,893.5,1025.35,741.16
2016,7,20,14,30,936.0,88.0,3.8,29.0,865.0,1018.89,739.87
2016,7,20,14,45,929.0,86.5,3.9,29.0,830.0,1007.24,734.18
2016,7,20,15,0,922.0,85.0,4.0,29.0,795.0,992.53,726.58
2016,7,20,15,15,912.0,83.0,4.05,28.5,754.5,971.41,715.92
2016,7,20,15,30,902.0,81.0,4.1,28.0,714.0,947.53,703.41
2016,7,20,15,45,889.5,79.0,4.15,27.5,669.0,918.75,687.49
2016,7,20,16,0,877.0,77.0,4.2,27.0,624.0,887.64,669.83
2016,7,20,16,15,860.5,74.5,4.15,26.0,575.5,850.3,648.41
2016,7,20,16,30,844.0,72.0,4.1,25.0,527.0,811.28,625.39
2016,7,20,16,45,822.5,69.0,4.1,24.5,476.0,766.09,596.43
2016,7,20,17,0,801.0,66.0,4.1,24.0,425.0,726.71,571.05
2016,7,20,17,15,770.0,62.0,4.0,23.0,373.0,671.39,533.81
2016,7,20,17,30,739.0,58.0,3.9,22.0,321.0,616.42,495.58
2016,7,20,17,45,697.0,53.5,3.85,21.5,269.5,554.06,449.25
2016,7,20,18,0,655.0,49.0,3.8,21.0,218.0,493.59,400.76
2016,7,20,18,15,588.5,43.0,3.65,20.0,169.5,419.08,339.4
2016,7,20,18,30,522.0,37.0,3.5,19.0,121.0,349.3,279.16
2016,7,20,18,45,412.5,28.5,3.35,18.0,80.5,266.05,203.73
2016,7,20,19,0,303.0,20.0,3.2,17.0,40.0,180.51,73.35
2016,7,20,19,15,151.5,10.0,3.1,16.5,20.0,70.44,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
