Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,160.0,10.5,2.5,13.5,21.5,10.01,0.0
2016,7,21,5,30,320.0,21.0,2.7,14.0,43.0,16.73,3.77
2016,7,21,5,45,429.0,29.0,2.95,14.5,84.5,24.26,14.97
2016,7,21,6,0,538.0,37.0,3.2,15.0,126.0,30.02,20.69
2016,7,21,6,15,601.5,43.0,3.2,15.5,174.5,33.64,24.19
2016,7,21,6,30,665.0,49.0,3.2,16.0,223.0,37.14,27.42
2016,7,21,6,45,336.5,85.5,3.25,16.5,174.0,60.39,47.98
2016,7,21,7,0,8.0,122.0,3.3,17.0,125.0,106.67,88.31
2016,7,21,7,15,145.0,147.5,3.3,17.5,213.0,114.43,94.59
2016,7,21,7,30,282.0,173.0,3.3,18.0,301.0,136.16,101.04
2016,7,21,7,45,567.0,120.5,3.3,19.0,416.0,131.25,80.4
2016,7,21,8,0,852.0,68.0,3.3,20.0,531.0,174.06,99.77
2016,7,21,8,15,867.5,70.5,3.3,20.5,579.0,224.03,140.73
2016,7,21,8,30,883.0,73.0,3.3,21.0,627.0,275.54,185.24
2016,7,21,8,45,895.0,74.5,3.3,21.5,671.0,326.58,230.13
2016,7,21,9,0,907.0,76.0,3.3,22.0,715.0,378.4,275.25
2016,7,21,9,15,916.0,78.0,3.3,22.5,754.5,430.05,319.34
2016,7,21,9,30,925.0,80.0,3.3,23.0,794.0,481.78,362.27
2016,7,21,9,45,931.0,82.0,3.35,23.5,828.5,531.93,402.83
2016,7,21,10,0,937.0,84.0,3.4,24.0,863.0,581.46,441.71
2016,7,21,10,15,942.5,85.0,3.4,24.5,891.5,629.02,477.88
2016,7,21,10,30,948.0,86.0,3.4,25.0,920.0,675.52,512.22
2016,7,21,10,45,952.5,86.0,3.45,25.5,942.0,719.2,543.84
2016,7,21,11,0,957.0,86.0,3.5,26.0,964.0,761.32,572.01
2016,7,21,11,15,960.0,86.5,3.6,26.0,979.0,801.04,599.23
2016,7,21,11,30,963.0,87.0,3.7,26.0,994.0,838.77,624.96
2016,7,21,11,45,965.0,87.0,3.8,26.5,1002.0,873.07,647.01
2016,7,21,12,0,967.0,87.0,3.9,27.0,1010.0,905.01,667.36
2016,7,21,12,15,967.5,87.0,4.0,27.0,1010.0,933.14,686.44
2016,7,21,12,30,968.0,87.0,4.1,27.0,1010.0,958.55,703.77
2016,7,21,12,45,956.5,94.0,4.25,27.0,1000.5,977.0,716.84
2016,7,21,13,0,945.0,101.0,4.4,27.0,991.0,992.26,727.93
2016,7,21,13,15,943.0,100.5,4.45,26.5,976.0,1005.84,738.95
2016,7,21,13,30,941.0,100.0,4.5,26.0,961.0,1016.3,748.07
2016,7,21,13,45,939.0,98.0,4.6,26.0,939.5,1022.0,753.1
2016,7,21,14,0,937.0,96.0,4.7,26.0,918.0,1024.46,756.38
2016,7,21,14,15,932.0,94.5,4.65,25.5,889.5,1021.27,756.27
2016,7,21,14,30,927.0,93.0,4.6,25.0,861.0,1014.86,754.18
2016,7,21,14,45,923.0,89.5,4.6,24.5,827.0,1004.04,749.71
2016,7,21,15,0,919.0,86.0,4.6,24.0,793.0,990.05,743.2
2016,7,21,15,15,909.5,84.5,4.5,23.5,753.0,970.04,731.83
2016,7,21,15,30,900.0,83.0,4.4,23.0,713.0,947.28,718.87
2016,7,21,15,45,892.0,79.0,4.35,23.0,669.0,920.32,701.91
2016,7,21,16,0,884.0,75.0,4.3,23.0,625.0,890.78,683.13
2016,7,21,16,15,868.0,72.5,4.15,22.5,576.5,853.67,659.75
2016,7,21,16,30,852.0,70.0,4.0,22.0,528.0,814.83,634.88
2016,7,21,16,45,834.0,65.5,3.9,22.0,477.5,770.32,604.56
2016,7,21,17,0,816.0,61.0,3.8,22.0,427.0,724.64,572.91
2016,7,21,17,15,786.5,58.0,3.65,21.0,374.5,677.8,541.65
2016,7,21,17,30,757.0,55.0,3.5,20.0,322.0,624.59,504.44
2016,7,21,17,45,717.0,50.5,3.4,19.5,270.5,562.9,458.42
2016,7,21,18,0,677.0,46.0,3.3,19.0,219.0,502.95,410.21
2016,7,21,18,15,612.0,40.5,3.05,18.0,170.5,429.13,348.91
2016,7,21,18,30,547.0,35.0,2.8,17.0,122.0,359.96,288.64
2016,7,21,18,45,436.0,27.0,2.6,16.5,80.5,270.36,206.96
2016,7,21,19,0,325.0,19.0,2.4,16.0,39.0,183.68,64.47
2016,7,21,19,15,162.5,9.5,2.35,15.5,19.5,74.19,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.0,13.0,21.0,9.53,0.0
2016,7,22,5,30,331.0,20.0,2.3,14.0,42.0,17.32,3.24
2016,7,22,5,45,438.5,28.0,2.6,15.0,83.5,23.37,14.13
2016,7,22,6,0,546.0,36.0,2.9,16.0,125.0,29.17,19.84
2016,7,22,6,15,610.5,41.5,2.9,16.5,174.0,32.39,22.98
2016,7,22,6,30,675.0,47.0,2.9,17.0,223.0,35.52,25.87
2016,7,22,6,45,718.0,51.0,2.9,17.5,274.5,37.24,27.38
2016,7,22,7,0,761.0,55.0,2.9,18.0,326.0,38.9,28.76
2016,7,22,7,15,790.5,58.0,2.85,18.5,378.5,46.64,35.4
2016,7,22,7,30,820.0,61.0,2.8,19.0,431.0,76.0,39.68
2016,7,22,7,45,842.5,63.5,2.8,20.0,482.5,122.98,62.92
2016,7,22,8,0,865.0,66.0,2.8,21.0,534.0,172.53,97.55
2016,7,22,8,15,881.5,68.5,2.8,21.5,583.0,223.37,138.81
2016,7,22,8,30,898.0,71.0,2.8,22.0,632.0,275.86,183.8
2016,7,22,8,45,910.5,73.0,2.85,23.0,677.5,328.24,229.08
2016,7,22,9,0,923.0,75.0,2.9,24.0,723.0,381.46,274.46
2016,7,22,9,15,933.0,76.5,2.9,24.5,764.0,433.93,318.75
2016,7,22,9,30,943.0,78.0,2.9,25.0,805.0,486.57,361.91
2016,7,22,9,45,938.5,86.5,2.95,26.0,838.0,537.95,402.1
2016,7,22,10,0,934.0,95.0,3.0,27.0,871.0,587.78,439.63
2016,7,22,10,15,940.0,96.5,3.0,27.5,900.0,636.09,475.62
2016,7,22,10,30,946.0,98.0,3.0,28.0,929.0,683.38,509.82
2016,7,22,10,45,951.5,98.5,3.05,29.0,952.0,728.26,540.55
2016,7,22,11,0,957.0,99.0,3.1,30.0,975.0,771.68,568.24
2016,7,22,11,15,959.5,99.5,3.1,30.0,990.0,811.22,594.18
2016,7,22,11,30,962.0,100.0,3.1,30.0,1005.0,848.74,618.6
2016,7,22,11,45,964.5,99.5,3.15,30.5,1013.0,883.16,639.86
2016,7,22,12,0,967.0,99.0,3.2,31.0,1021.0,915.26,659.45
2016,7,22,12,15,966.5,99.0,3.25,31.0,1020.5,942.73,677.31
2016,7,22,12,30,966.0,99.0,3.3,31.0,1020.0,967.44,693.45
2016,7,22,12,45,963.5,99.5,3.35,31.5,1011.5,987.95,705.51
2016,7,22,13,0,961.0,100.0,3.4,32.0,1003.0,1005.42,715.7
2016,7,22,13,15,958.0,99.5,3.45,32.0,987.5,1018.3,724.51
2016,7,22,13,30,955.0,99.0,3.5,32.0,972.0,1027.96,731.44
2016,7,22,13,45,951.0,97.5,3.55,32.0,949.0,1032.36,735.17
2016,7,22,14,0,947.0,96.0,3.6,32.0,926.0,1033.46,736.98
2016,7,22,14,15,941.0,95.0,3.6,31.5,896.5,1029.86,737.1
2016,7,22,14,30,935.0,94.0,3.6,31.0,867.0,1023.03,735.3
2016,7,22,14,45,927.0,92.0,3.65,31.0,831.5,1009.97,728.49
2016,7,22,15,0,919.0,90.0,3.7,31.0,796.0,993.84,719.81
2016,7,22,15,15,908.5,88.5,3.7,30.5,755.0,972.95,709.21
2016,7,22,15,30,898.0,87.0,3.7,30.0,714.0,949.32,696.81
2016,7,22,15,45,884.0,84.5,3.7,30.0,668.0,918.73,678.34
2016,7,22,16,0,870.0,82.0,3.7,30.0,622.0,885.87,658.29
2016,7,22,16,15,852.5,79.5,3.65,29.0,573.5,847.91,636.88
2016,7,22,16,30,835.0,77.0,3.6,28.0,525.0,808.33,613.92
2016,7,22,16,45,812.0,73.5,3.6,27.5,473.5,768.57,589.34
2016,7,22,17,0,789.0,70.0,3.6,27.0,422.0,720.85,558.46
2016,7,22,17,15,757.0,66.0,3.45,26.0,369.5,665.21,521.42
2016,7,22,17,30,725.0,62.0,3.3,25.0,317.0,609.98,483.4
2016,7,22,17,45,678.5,57.5,3.2,24.0,265.5,545.11,436.23
2016,7,22,18,0,632.0,53.0,3.1,23.0,214.0,482.41,387.29
2016,7,22,18,15,562.0,46.0,2.9,22.0,165.5,410.08,328.06
2016,7,22,18,30,492.0,39.0,2.7,21.0,117.0,339.17,267.52
2016,7,22,18,45,372.0,29.5,2.5,20.0,76.5,246.55,185.2
2016,7,22,19,0,252.0,20.0,2.3,19.0,36.0,155.54,42.31
2016,7,22,19,15,126.0,10.0,2.3,18.0,18.0,59.86,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.45,13.5,19.0,10.01,0.0
2016,7,23,5,30,275.0,21.0,1.6,14.0,38.0,16.9,2.02
2016,7,23,5,45,391.5,30.0,1.75,15.0,79.0,23.31,14.01
2016,7,23,6,0,508.0,39.0,1.9,16.0,120.0,29.39,20.02
2016,7,23,6,15,576.5,45.0,1.75,17.0,169.0,35.61,25.76
2016,7,23,6,30,645.0,51.0,1.6,18.0,218.0,39.01,28.84
2016,7,23,6,45,692.0,55.5,1.5,19.0,270.0,40.97,30.49
2016,7,23,7,0,739.0,60.0,1.4,20.0,322.0,42.86,31.98
2016,7,23,7,15,770.5,63.5,1.35,21.0,374.5,43.83,32.61
2016,7,23,7,30,802.0,67.0,1.3,22.0,427.0,70.63,36.05
2016,7,23,7,45,825.5,70.0,1.3,23.5,479.0,124.56,64.17
2016,7,23,8,0,849.0,73.0,1.3,25.0,531.0,173.88,97.41
2016,7,23,8,15,866.0,75.5,1.45,26.0,579.5,224.12,136.79
2016,7,23,8,30,883.0,78.0,1.6,27.0,628.0,276.06,179.73
2016,7,23,8,45,895.5,80.0,1.75,28.0,673.5,327.79,223.22
2016,7,23,9,0,908.0,82.0,1.9,29.0,719.0,380.37,266.86
2016,7,23,9,15,917.5,84.0,2.05,30.0,759.5,432.42,309.15
2016,7,23,9,30,927.0,86.0,2.2,31.0,800.0,484.61,350.26
2016,7,23,9,45,934.5,87.0,2.35,32.0,835.0,534.91,388.71
2016,7,23,10,0,942.0,88.0,2.5,33.0,870.0,584.72,425.54
2016,7,23,10,15,948.0,89.5,2.6,33.5,898.5,633.38,461.1
2016,7,23,10,30,954.0,91.0,2.7,34.0,927.0,681.01,494.97
2016,7,23,10,45,956.5,92.5,2.85,35.0,949.0,725.08,524.71
2016,7,23,11,0,959.0,94.0,3.0,36.0,971.0,767.45,551.3
2016,7,23,11,15,961.5,94.5,3.05,36.0,986.0,807.07,576.92
2016,7,23,11,30,964.0,95.0,3.1,36.0,1001.0,844.65,601.07
2016,7,23,11,45,964.0,96.0,3.2,36.5,1008.0,878.47,621.7
2016,7,23,12,0,964.0,97.0,3.3,37.0,1015.0,909.83,640.65
2016,7,23,12,15,964.5,97.0,3.4,37.0,1015.0,938.1,658.94
2016,7,23,12,30,965.0,97.0,3.5,37.0,1015.0,963.67,675.58
2016,7,23,12,45,955.5,102.5,3.6,37.0,1005.0,982.61,688.12
2016,7,23,13,0,946.0,108.0,3.7,37.0,995.0,998.41,698.82
2016,7,23,13,15,943.5,107.0,3.75,37.0,980.0,1011.2,707.44
2016,7,23,13,30,941.0,106.0,3.8,37.0,965.0,1020.81,714.2
2016,7,23,13,45,940.5,103.0,3.85,37.0,944.0,1027.08,719.02
2016,7,23,14,0,940.0,100.0,3.9,37.0,923.0,1030.06,721.94
2016,7,23,14,15,934.0,99.0,3.9,36.5,894.0,1026.53,722.11
2016,7,23,14,30,928.0,98.0,3.9,36.0,865.0,1019.78,720.42
2016,7,23,14,45,923.0,95.0,3.95,35.5,830.5,1008.64,716.37
2016,7,23,15,0,918.0,92.0,4.0,35.0,796.0,994.35,710.41
2016,7,23,15,15,908.0,90.0,3.95,34.5,755.0,973.4,699.62
2016,7,23,15,30,898.0,88.0,3.9,34.0,714.0,949.69,687.06
2016,7,23,15,45,886.5,85.0,3.9,33.5,669.0,920.82,671.34
2016,7,23,16,0,875.0,82.0,3.9,33.0,624.0,889.55,653.91
2016,7,23,16,15,858.0,79.5,3.8,32.0,575.0,851.9,632.74
2016,7,23,16,30,841.0,77.0,3.7,31.0,526.0,812.58,610.05
2016,7,23,16,45,818.5,73.5,3.65,30.5,474.5,773.04,585.73
2016,7,23,17,0,796.0,70.0,3.6,30.0,423.0,725.49,555.18
2016,7,23,17,15,764.0,66.0,3.45,29.0,370.5,669.61,518.49
2016,7,23,17,30,732.0,62.0,3.3,28.0,318.0,614.11,480.79
2016,7,23,17,45,686.0,57.0,3.15,27.0,266.0,548.71,433.68
2016,7,23,18,0,640.0,52.0,3.0,26.0,214.0,485.45,384.81
2016,7,23,18,15,569.0,45.5,2.85,24.5,165.0,412.83,326.73
2016,7,23,18,30,498.0,39.0,2.7,23.0,116.0,341.8,267.14
2016,7,23,18,45,376.0,29.5,2.55,22.0,75.5,248.09,183.95
2016,7,23,19,0,254.0,20.0,2.4,21.0,35.0,155.28,28.59
2016,7,23,19,15,127.0,10.0,2.45,20.0,17.5,60.08,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,122.0,10.5,2.4,14.5,18.0,10.01,0.0
2016,7,24,5,30,244.0,21.0,2.5,15.0,36.0,17.0,0.79
2016,7,24,5,45,362.0,30.5,2.6,16.0,76.0,23.84,14.29
2016,7,24,6,0,480.0,40.0,2.7,17.0,116.0,30.33,20.71
2016,7,24,6,15,550.5,47.0,2.65,17.5,164.5,34.29,24.52
2016,7,24,6,30,621.0,54.0,2.6,18.0,213.0,38.08,28.0
2016,7,24,6,45,669.5,58.5,2.6,19.0,265.0,43.54,32.73
2016,7,24,7,0,718.0,63.0,2.6,20.0,317.0,45.3,34.1
2016,7,24,7,15,750.5,67.0,2.6,20.5,369.5,46.54,35.02
2016,7,24,7,30,783.0,71.0,2.6,21.0,422.0,71.22,38.04
2016,7,24,7,45,807.5,74.5,2.65,22.0,473.5,117.35,59.87
2016,7,24,8,0,832.0,78.0,2.7,23.0,525.0,166.37,93.32
2016,7,24,8,15,850.0,80.5,2.7,24.0,574.0,223.24,138.3
2016,7,24,8,30,868.0,83.0,2.7,25.0,623.0,274.68,181.25
2016,7,24,8,45,881.5,85.5,2.7,26.0,668.5,326.44,225.17
2016,7,24,9,0,895.0,88.0,2.7,27.0,714.0,379.15,269.31
2016,7,24,9,15,905.5,90.0,2.65,28.0,755.0,431.05,311.73
2016,7,24,9,30,916.0,92.0,2.6,29.0,796.0,483.19,352.91
2016,7,24,9,45,921.5,95.0,2.6,30.0,831.0,533.76,391.59
2016,7,24,10,0,927.0,98.0,2.6,31.0,866.0,583.7,428.37
2016,7,24,10,15,933.5,99.5,2.6,31.5,895.0,632.11,463.69
2016,7,24,10,30,940.0,101.0,2.6,32.0,924.0,679.57,497.27
2016,7,24,10,45,942.0,103.0,2.65,32.5,946.0,723.29,527.58
2016,7,24,11,0,944.0,105.0,2.7,33.0,968.0,765.32,555.22
2016,7,24,11,15,947.0,106.0,2.75,33.5,983.5,805.36,580.14
2016,7,24,11,30,950.0,107.0,2.8,34.0,999.0,843.44,603.53
2016,7,24,11,45,949.0,109.0,2.85,34.5,1005.5,877.09,623.84
2016,7,24,12,0,948.0,111.0,2.9,35.0,1012.0,908.29,642.46
2016,7,24,12,15,948.0,111.0,2.9,35.0,1012.0,935.92,659.73
2016,7,24,12,30,948.0,111.0,2.9,35.0,1012.0,960.89,675.33
2016,7,24,12,45,939.0,115.5,2.9,35.5,1002.0,979.17,685.34
2016,7,24,13,0,930.0,120.0,2.9,36.0,992.0,994.33,693.49
2016,7,24,13,15,926.5,119.5,2.95,36.0,976.0,1006.66,701.82
2016,7,24,13,30,923.0,119.0,3.0,36.0,960.0,1015.85,708.34
2016,7,24,13,45,917.5,118.0,3.1,36.0,937.0,1019.43,711.92
2016,7,24,14,0,912.0,117.0,3.2,36.0,914.0,1019.8,713.68
2016,7,24,14,15,905.0,115.5,3.25,35.5,884.5,1015.0,713.44
2016,7,24,14,30,898.0,114.0,3.3,35.0,855.0,1007.06,711.36
2016,7,24,14,45,890.0,111.5,3.35,35.0,819.5,993.99,704.69
2016,7,24,15,0,882.0,109.0,3.4,35.0,784.0,977.94,696.23
2016,7,24,15,15,870.0,106.5,3.45,34.5,742.5,955.22,684.96
2016,7,24,15,30,858.0,104.0,3.5,34.0,701.0,929.89,671.96
2016,7,24,15,45,844.5,100.5,3.55,33.5,655.5,907.48,660.79
2016,7,24,16,0,831.0,97.0,3.6,33.0,610.0,874.83,642.65
2016,7,24,16,15,811.0,93.5,3.6,32.0,561.0,834.45,620.07
2016,7,24,16,30,791.0,90.0,3.6,31.0,512.0,792.57,595.95
2016,7,24,16,45,766.0,85.5,3.6,30.0,460.5,744.18,566.6
2016,7,24,17,0,741.0,81.0,3.6,29.0,409.0,695.14,535.9
2016,7,24,17,15,705.5,76.0,3.55,27.5,357.0,637.29,498.49
2016,7,24,17,30,670.0,71.0,3.5,26.0,305.0,584.22,463.07
2016,7,24,17,45,619.5,65.0,3.45,25.0,253.5,517.33,413.3
2016,7,24,18,0,569.0,59.0,3.4,24.0,202.0,453.2,363.12
2016,7,24,18,15,494.0,51.0,3.35,22.5,154.5,375.46,300.41
2016,7,24,18,30,419.0,43.0,3.3,21.0,107.0,303.51,239.52
2016,7,24,18,45,301.0,31.0,3.25,20.0,68.5,212.58,157.96
2016,7,24,19,0,183.0,19.0,3.2,19.0,30.0,121.64,8.73
2016,7,24,19,15,91.5,9.5,3.2,18.5,15.0,45.35,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,78.0,10.0,2.6,13.5,14.5,9.53,0.0
2016,7,25,5,30,156.0,20.0,2.7,14.0,29.0,15.75,0.0
2016,7,25,5,45,261.0,34.0,2.85,14.5,67.0,27.18,17.09
2016,7,25,6,0,366.0,48.0,3.0,15.0,105.0,37.66,27.25
2016,7,25,6,15,438.5,58.5,3.0,15.5,152.0,44.29,33.53
2016,7,25,6,30,511.0,69.0,3.0,16.0,199.0,50.56,39.27
2016,7,25,6,45,561.5,77.0,3.0,17.0,249.5,54.28,42.49
2016,7,25,7,0,612.0,85.0,3.0,18.0,300.0,57.78,45.35
2016,7,25,7,15,649.5,91.5,2.95,19.0,352.0,59.83,46.84
2016,7,25,7,30,687.0,98.0,2.9,20.0,404.0,81.61,49.53
2016,7,25,7,45,709.5,105.0,2.9,21.0,454.0,125.65,70.93
2016,7,25,8,0,732.0,112.0,2.9,22.0,504.0,172.43,102.85
2016,7,25,8,15,754.0,116.5,2.9,22.5,553.0,219.81,140.19
2016,7,25,8,30,776.0,121.0,2.9,23.0,602.0,275.01,185.94
2016,7,25,8,45,784.5,128.0,2.95,24.0,645.5,324.79,228.16
2016,7,25,9,0,793.0,135.0,3.0,25.0,689.0,375.23,270.42
2016,7,25,9,15,806.5,138.5,3.0,26.0,730.0,425.17,311.2
2016,7,25,9,30,820.0,142.0,3.0,27.0,771.0,475.88,351.35
2016,7,25,9,45,844.0,137.0,3.0,28.0,810.5,525.11,389.21
2016,7,25,10,0,868.0,132.0,3.0,29.0,850.0,578.9,429.06
2016,7,25,10,15,875.0,134.0,3.0,29.5,879.0,625.68,463.56
2016,7,25,10,30,882.0,136.0,3.0,30.0,908.0,671.65,496.52
2016,7,25,10,45,888.5,136.5,3.05,31.0,930.5,715.04,525.98
2016,7,25,11,0,895.0,137.0,3.1,32.0,953.0,757.18,553.75
2016,7,25,11,15,898.0,138.0,3.15,32.5,968.5,795.74,578.38
2016,7,25,11,30,901.0,139.0,3.2,33.0,984.0,832.49,601.22
2016,7,25,11,45,905.5,137.5,3.25,33.5,992.0,866.29,621.94
2016,7,25,12,0,910.0,136.0,3.3,34.0,1000.0,898.03,641.19
2016,7,25,12,15,910.0,136.0,3.35,34.0,1000.0,925.02,658.62
2016,7,25,12,30,910.0,136.0,3.4,34.0,1000.0,949.47,674.48
2016,7,25,12,45,907.5,136.5,3.45,34.5,992.0,969.44,686.12
2016,7,25,13,0,905.0,137.0,3.5,35.0,984.0,986.55,696.01
2016,7,25,13,15,901.5,136.0,3.55,35.0,968.5,998.31,704.04
2016,7,25,13,30,898.0,135.0,3.6,35.0,953.0,1007.0,710.29
2016,7,25,13,45,894.0,133.0,3.65,35.0,930.5,1011.09,713.79
2016,7,25,14,0,890.0,131.0,3.7,35.0,908.0,1012.03,715.46
2016,7,25,14,15,883.0,129.5,3.75,34.5,878.5,1007.43,715.23
2016,7,25,14,30,876.0,128.0,3.8,34.0,849.0,999.75,713.2
2016,7,25,14,45,870.5,123.5,3.85,33.5,814.5,987.29,708.2
2016,7,25,15,0,865.0,119.0,3.9,33.0,780.0,971.81,701.31
2016,7,25,15,15,852.5,116.5,3.9,32.5,738.5,957.33,694.85
2016,7,25,15,30,840.0,114.0,3.9,32.0,697.0,931.86,681.16
2016,7,25,15,45,831.0,108.0,3.9,31.5,653.0,903.09,665.25
2016,7,25,16,0,822.0,102.0,3.9,31.0,609.0,871.85,647.53
2016,7,25,16,15,801.5,98.5,3.85,30.0,559.5,831.27,624.2
2016,7,25,16,30,781.0,95.0,3.8,29.0,510.0,789.23,599.39
2016,7,25,16,45,762.0,88.5,3.75,28.5,460.0,743.64,570.31
2016,7,25,17,0,743.0,82.0,3.7,28.0,410.0,697.01,539.81
2016,7,25,17,15,707.5,77.0,3.6,27.0,357.5,642.92,503.82
2016,7,25,17,30,672.0,72.0,3.5,26.0,305.0,586.1,464.48
2016,7,25,17,45,627.5,65.0,3.4,25.0,254.0,521.88,416.62
2016,7,25,18,0,583.0,58.0,3.3,24.0,203.0,459.93,368.09
2016,7,25,18,15,507.5,50.0,3.15,23.0,155.0,381.4,304.04
2016,7,25,18,30,432.0,42.0,3.0,22.0,107.0,308.71,242.08
2016,7,25,18,45,314.5,30.5,2.85,21.0,68.0,218.2,160.22
2016,7,25,19,0,197.0,19.0,2.7,20.0,29.0,126.71,0.0
2016,7,25,19,15,98.5,9.5,2.65,19.5,14.5,47.97,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,87.5,10.0,1.2,15.5,15.0,9.53,0.0
2016,7,26,5,30,175.0,20.0,1.4,16.0,30.0,16.21,0.0
2016,7,26,5,45,286.0,32.5,1.65,17.0,68.0,25.9,15.72
2016,7,26,6,0,397.0,45.0,1.9,18.0,106.0,35.02,24.6
2016,7,26,6,15,470.0,54.5,1.8,19.0,153.5,40.88,30.07
2016,7,26,6,30,543.0,64.0,1.7,20.0,201.0,46.43,35.03
2016,7,26,6,45,593.0,71.0,1.6,21.0,252.0,49.54,37.67
2016,7,26,7,0,643.0,78.0,1.5,22.0,303.0,52.47,40.02
2016,7,26,7,15,679.0,83.5,1.4,23.0,355.0,54.02,41.08
2016,7,26,7,30,715.0,89.0,1.3,24.0,407.0,74.07,42.98
2016,7,26,7,45,740.5,94.0,1.25,25.5,457.5,123.87,67.31
2016,7,26,8,0,766.0,99.0,1.2,27.0,508.0,170.79,97.75
2016,7,26,8,15,786.5,103.0,1.15,28.0,557.0,218.89,134.22
2016,7,26,8,30,807.0,107.0,1.1,29.0,606.0,269.21,174.5
2016,7,26,8,45,821.0,110.5,1.1,30.5,651.0,319.3,214.92
2016,7,26,9,0,835.0,114.0,1.1,32.0,696.0,370.55,255.48
2016,7,26,9,15,847.0,116.5,1.1,33.0,736.5,421.16,294.97
2016,7,26,9,30,859.0,119.0,1.1,34.0,777.0,477.16,336.78
2016,7,26,9,45,869.0,121.0,1.1,35.0,812.5,526.68,372.66
2016,7,26,10,0,879.0,123.0,1.1,36.0,848.0,576.03,407.08
2016,7,26,10,15,885.5,124.5,1.1,36.5,877.0,622.58,439.24
2016,7,26,10,30,892.0,126.0,1.1,37.0,906.0,668.25,469.79
2016,7,26,10,45,897.5,126.5,1.1,38.0,928.0,711.34,496.73
2016,7,26,11,0,903.0,127.0,1.1,39.0,950.0,753.08,521.9
2016,7,26,11,15,906.5,128.0,1.2,39.5,965.0,792.26,545.59
2016,7,26,11,30,910.0,129.0,1.3,40.0,980.0,829.63,567.87
2016,7,26,11,45,913.0,128.5,1.45,40.5,988.0,863.31,588.3
2016,7,26,12,0,916.0,128.0,1.6,41.0,996.0,894.83,607.34
2016,7,26,12,15,916.0,127.5,1.75,41.0,996.0,921.44,624.68
2016,7,26,12,30,916.0,127.0,1.9,41.0,996.0,945.47,640.54
2016,7,26,12,45,910.0,129.5,2.05,41.0,986.5,964.16,653.27
2016,7,26,13,0,904.0,132.0,2.2,41.0,977.0,979.9,664.33
2016,7,26,13,15,900.5,131.0,2.3,41.0,962.0,991.58,672.56
2016,7,26,13,30,897.0,130.0,2.4,41.0,947.0,1000.18,679.09
2016,7,26,13,45,894.0,128.0,2.5,41.0,924.5,1005.16,683.57
2016,7,26,14,0,891.0,126.0,2.6,41.0,902.0,1006.99,686.3
2016,7,26,14,15,884.0,124.0,2.65,40.5,872.5,1001.79,685.91
2016,7,26,14,30,877.0,122.0,2.7,40.0,843.0,993.49,683.78
2016,7,26,14,45,869.5,119.0,2.75,40.0,808.0,980.61,677.5
2016,7,26,15,0,862.0,116.0,2.8,40.0,773.0,964.78,669.5
2016,7,26,15,15,849.5,113.5,2.8,39.5,732.0,950.17,663.34
2016,7,26,15,30,837.0,111.0,2.8,39.0,691.0,924.73,650.38
2016,7,26,15,45,823.0,107.0,2.85,39.0,645.5,893.72,632.87
2016,7,26,16,0,809.0,103.0,2.9,39.0,600.0,860.52,613.81
2016,7,26,16,15,788.5,99.5,2.9,38.0,551.0,820.25,592.1
2016,7,26,16,30,768.0,96.0,2.9,37.0,502.0,778.55,568.92
2016,7,26,16,45,742.5,91.0,2.9,36.5,451.0,729.84,539.18
2016,7,26,17,0,717.0,86.0,2.9,36.0,400.0,684.52,511.04
2016,7,26,17,15,680.5,80.5,2.75,35.0,348.0,626.45,473.4
2016,7,26,17,30,644.0,75.0,2.6,34.0,296.0,569.29,434.96
2016,7,26,17,45,593.5,68.0,2.5,33.0,245.5,502.2,386.59
2016,7,26,18,0,543.0,61.0,2.4,32.0,195.0,437.9,338.07
2016,7,26,18,15,467.5,52.0,2.05,30.5,148.0,359.88,276.98
2016,7,26,18,30,392.0,43.0,1.7,29.0,101.0,287.77,217.95
2016,7,26,18,45,277.0,30.5,1.4,27.5,63.5,199.45,140.54
2016,7,26,19,0,162.0,18.0,1.1,26.0,26.0,109.13,0.0
2016,7,26,19,15,81.0,9.0,1.1,25.0,13.0,40.45,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,40.0,8.0,2.0,18.5,10.0,7.63,0.0
2016,7,27,5,30,80.0,16.0,2.1,19.0,20.0,12.51,0.0
2016,7,27,5,45,164.5,33.0,2.25,19.5,54.0,25.6,15.14
2016,7,27,6,0,249.0,50.0,2.4,20.0,88.0,38.21,27.05
2016,7,27,6,15,314.5,64.5,2.3,21.0,131.0,48.3,36.16
2016,7,27,6,30,380.0,79.0,2.2,22.0,174.0,57.93,44.63
2016,7,27,6,45,438.0,88.5,2.15,23.0,222.5,63.36,49.23
2016,7,27,7,0,496.0,98.0,2.1,24.0,271.0,68.52,53.41
2016,7,27,7,15,534.5,106.5,2.05,25.0,320.0,71.58,55.66
2016,7,27,7,30,573.0,115.0,2.0,26.0,369.0,88.61,57.46
2016,7,27,7,45,609.0,120.0,2.0,27.0,418.5,126.23,73.88
2016,7,27,8,0,645.0,125.0,2.0,28.0,468.0,168.02,100.51
2016,7,27,8,15,667.5,130.5,2.0,29.0,515.0,211.8,133.35
2016,7,27,8,30,690.0,136.0,2.0,30.0,562.0,258.06,170.1
2016,7,27,8,45,712.0,138.5,2.0,31.5,606.5,304.15,206.93
2016,7,27,9,0,734.0,141.0,2.0,33.0,651.0,352.3,244.89
2016,7,27,9,15,747.5,144.5,2.0,33.5,690.5,404.51,286.05
2016,7,27,9,30,761.0,148.0,2.0,34.0,730.0,452.38,323.12
2016,7,27,9,45,754.5,160.0,2.05,35.0,759.5,498.38,357.23
2016,7,27,10,0,748.0,172.0,2.1,36.0,789.0,543.0,389.1
2016,7,27,10,15,756.5,175.0,2.15,36.5,817.0,587.11,420.52
2016,7,27,10,30,765.0,178.0,2.2,37.0,845.0,630.87,450.85
2016,7,27,10,45,774.5,178.0,2.25,38.0,868.0,672.16,477.86
2016,7,27,11,0,784.0,178.0,2.3,39.0,891.0,712.77,503.67
2016,7,27,11,15,788.0,179.0,2.4,39.0,905.5,749.33,528.63
2016,7,27,11,30,792.0,180.0,2.5,39.0,920.0,784.46,552.07
2016,7,27,11,45,799.0,177.5,2.65,39.5,929.0,817.26,572.33
2016,7,27,12,0,806.0,175.0,2.8,40.0,938.0,848.43,591.45
2016,7,27,12,15,806.0,175.0,2.9,40.0,938.5,874.05,607.98
2016,7,27,12,30,806.0,175.0,3.0,40.0,939.0,897.38,623.15
2016,7,27,12,45,817.5,166.0,3.1,40.0,935.0,920.06,637.98
2016,7,27,13,0,829.0,157.0,3.2,40.0,931.0,940.29,651.36
2016,7,27,13,15,825.5,156.0,3.3,39.5,916.5,951.79,660.79
2016,7,27,13,30,822.0,155.0,3.4,39.0,902.0,960.37,668.61
2016,7,27,13,45,821.0,151.0,3.55,39.0,881.0,965.31,673.2
2016,7,27,14,0,820.0,147.0,3.7,39.0,860.0,967.24,676.03
2016,7,27,14,15,812.0,145.0,3.75,38.5,831.5,961.47,674.95
2016,7,27,14,30,804.0,143.0,3.8,38.0,803.0,952.78,672.16
2016,7,27,14,45,799.5,137.0,3.9,38.0,769.5,940.23,665.88
2016,7,27,15,0,795.0,131.0,4.0,38.0,736.0,924.77,657.8
2016,7,27,15,15,781.5,128.0,4.0,37.0,696.0,901.33,646.79
2016,7,27,15,30,768.0,125.0,4.0,36.0,656.0,875.5,634.11
2016,7,27,15,45,758.0,118.5,4.0,35.5,613.5,846.66,618.0
2016,7,27,16,0,748.0,112.0,4.0,35.0,571.0,815.6,600.23
2016,7,27,16,15,726.0,108.0,3.95,34.0,523.0,778.99,579.42
2016,7,27,16,30,704.0,104.0,3.9,33.0,475.0,737.38,554.7
2016,7,27,16,45,683.5,97.0,3.85,32.5,427.0,692.39,525.92
2016,7,27,17,0,663.0,90.0,3.8,32.0,379.0,646.68,495.96
2016,7,27,17,15,625.5,84.0,3.65,31.0,329.0,589.16,457.18
2016,7,27,17,30,588.0,78.0,3.5,30.0,279.0,532.74,417.22
2016,7,27,17,45,543.0,69.5,3.4,29.0,231.0,469.71,370.23
2016,7,27,18,0,498.0,61.0,3.3,28.0,183.0,409.13,323.02
2016,7,27,18,15,424.0,51.5,3.15,26.5,138.0,333.45,262.32
2016,7,27,18,30,350.0,42.0,3.0,25.0,93.0,263.68,203.82
2016,7,27,18,45,246.0,29.0,2.9,24.0,58.0,182.39,129.43
2016,7,27,19,0,142.0,16.0,2.8,23.0,23.0,97.13,0.0
2016,7,27,19,15,71.0,8.0,2.75,22.5,11.5,35.45,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,87.0,9.0,2.3,15.5,13.5,8.58,0.0
2016,7,28,5,30,174.0,18.0,2.3,16.0,27.0,14.49,0.0
2016,7,28,5,45,284.5,29.0,2.3,16.5,63.5,22.82,12.96
2016,7,28,6,0,395.0,40.0,2.3,17.0,100.0,30.66,20.88
2016,7,28,6,15,467.0,48.5,2.25,18.0,145.5,35.84,25.76
2016,7,28,6,30,539.0,57.0,2.2,19.0,191.0,40.75,30.19
2016,7,28,6,45,587.5,63.5,2.2,20.0,240.0,43.72,32.75
2016,7,28,7,0,636.0,70.0,2.2,21.0,289.0,46.51,35.02
2016,7,28,7,15,670.5,74.5,2.15,22.0,339.5,47.6,35.73
2016,7,28,7,30,705.0,79.0,2.1,23.0,390.0,68.3,40.62
2016,7,28,7,45,730.0,83.5,2.1,24.0,439.0,111.27,58.88
2016,7,28,8,0,755.0,88.0,2.1,25.0,488.0,157.2,88.71
2016,7,28,8,15,774.5,91.0,2.1,26.0,535.5,203.78,124.46
2016,7,28,8,30,794.0,94.0,2.1,27.0,583.0,252.45,164.31
2016,7,28,8,45,807.5,97.5,2.1,28.0,626.5,301.73,205.53
2016,7,28,9,0,821.0,101.0,2.1,29.0,670.0,358.22,251.65
2016,7,28,9,15,832.5,103.0,2.15,30.0,709.5,407.08,291.25
2016,7,28,9,30,844.0,105.0,2.2,31.0,749.0,456.34,330.0
2016,7,28,9,45,853.5,106.5,2.25,32.0,783.0,504.43,366.64
2016,7,28,10,0,863.0,108.0,2.3,33.0,817.0,552.33,401.88
2016,7,28,10,15,869.5,109.5,2.4,33.5,845.0,598.11,435.53
2016,7,28,10,30,876.0,111.0,2.5,34.0,873.0,643.03,467.68
2016,7,28,10,45,877.5,113.5,2.6,35.0,894.0,684.46,495.61
2016,7,28,11,0,879.0,116.0,2.7,36.0,915.0,724.28,521.67
2016,7,28,11,15,882.0,117.0,2.8,36.0,929.0,762.16,546.6
2016,7,28,11,30,885.0,118.0,2.9,36.0,943.0,798.23,570.25
2016,7,28,11,45,883.0,120.0,3.05,36.5,949.5,829.23,589.58
2016,7,28,12,0,881.0,122.0,3.2,37.0,956.0,857.88,607.33
2016,7,28,12,15,881.0,122.0,3.3,37.0,955.5,883.97,624.42
2016,7,28,12,30,881.0,122.0,3.4,37.0,955.0,907.58,639.98
2016,7,28,12,45,873.0,125.5,3.5,37.0,945.5,924.64,651.43
2016,7,28,13,0,865.0,129.0,3.6,37.0,936.0,938.8,661.18
2016,7,28,13,15,861.5,128.0,3.65,37.0,921.0,949.87,668.78
2016,7,28,13,30,858.0,127.0,3.7,37.0,906.0,957.99,674.65
2016,7,28,13,45,852.0,126.5,3.75,37.0,883.5,961.22,677.56
2016,7,28,14,0,846.0,126.0,3.8,37.0,861.0,961.46,678.72
2016,7,28,14,15,839.0,124.0,3.85,36.5,832.0,956.19,677.92
2016,7,28,14,30,832.0,122.0,3.9,36.0,803.0,947.97,675.36
2016,7,28,14,45,823.0,119.0,3.95,35.5,769.0,933.86,669.09
2016,7,28,15,0,814.0,116.0,4.0,35.0,735.0,925.2,666.44
2016,7,28,15,15,801.5,113.5,3.95,34.5,695.0,902.91,654.37
2016,7,28,15,30,789.0,111.0,3.9,34.0,655.0,878.18,640.73
2016,7,28,15,45,775.5,107.0,3.9,34.0,611.5,848.5,622.66
2016,7,28,16,0,762.0,103.0,3.9,34.0,568.0,816.73,603.11
2016,7,28,16,15,740.5,99.0,3.8,33.0,520.5,776.15,579.3
2016,7,28,16,30,719.0,95.0,3.7,32.0,473.0,734.32,554.17
2016,7,28,16,45,695.0,89.5,3.65,31.5,424.5,691.38,526.76
2016,7,28,17,0,671.0,84.0,3.6,31.0,376.0,644.42,495.8
2016,7,28,17,15,634.5,78.5,3.5,30.0,326.0,588.02,457.84
2016,7,28,17,30,598.0,73.0,3.4,29.0,276.0,532.66,418.85
2016,7,28,17,45,550.0,65.5,3.3,28.0,228.0,468.55,370.75
2016,7,28,18,0,502.0,58.0,3.2,27.0,180.0,407.16,322.62
2016,7,28,18,15,428.0,49.0,3.1,25.5,135.5,332.08,262.1
2016,7,28,18,30,354.0,40.0,3.0,24.0,91.0,262.96,203.75
2016,7,28,18,45,247.0,28.0,2.9,23.0,56.5,181.41,127.6
2016,7,28,19,0,140.0,16.0,2.8,22.0,22.0,95.26,0.0
2016,7,28,19,15,70.0,8.0,2.8,21.5,11.0,34.95,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,2.3,16.5,9.0,6.67,0.0
2016,7,29,5,30,70.0,14.0,2.3,17.0,18.0,10.93,0.0
2016,7,29,5,45,142.0,31.5,2.3,17.5,49.5,24.46,14.06
2016,7,29,6,0,214.0,49.0,2.3,18.0,81.0,37.49,26.6
2016,7,29,6,15,277.0,65.0,2.3,18.5,123.0,48.77,36.92
2016,7,29,6,30,340.0,81.0,2.3,19.0,165.0,59.53,46.57
2016,7,29,6,45,387.0,94.5,2.3,20.0,211.0,67.87,53.76
2016,7,29,7,0,434.0,108.0,2.3,21.0,257.0,75.76,60.34
2016,7,29,7,15,473.0,118.0,2.3,22.0,305.0,80.69,64.19
2016,7,29,7,30,512.0,128.0,2.3,23.0,353.0,95.35,66.17
2016,7,29,7,45,544.0,136.0,2.3,24.0,401.0,132.43,82.77
2016,7,29,8,0,576.0,144.0,2.3,25.0,449.0,171.64,107.69
2016,7,29,8,15,600.5,151.0,2.3,26.0,495.0,213.33,138.81
2016,7,29,8,30,625.0,158.0,2.3,27.0,541.0,257.79,174.08
2016,7,29,8,45,649.0,161.0,2.3,28.0,585.5,301.51,209.51
2016,7,29,9,0,673.0,164.0,2.3,29.0,630.0,347.6,246.63
2016,7,29,9,15,688.0,168.5,2.35,30.0,669.0,393.64,283.29
2016,7,29,9,30,703.0,173.0,2.4,31.0,708.0,440.77,319.77
2016,7,29,9,45,743.5,160.0,2.45,32.0,749.5,490.54,357.12
2016,7,29,10,0,784.0,147.0,2.5,33.0,791.0,538.35,392.26
2016,7,29,10,15,792.0,149.5,2.55,33.5,819.5,583.33,425.07
2016,7,29,10,30,800.0,152.0,2.6,34.0,848.0,627.81,456.67
2016,7,29,10,45,808.0,152.0,2.7,34.5,870.0,669.44,485.79
2016,7,29,11,0,816.0,152.0,2.8,35.0,892.0,710.16,513.68
2016,7,29,11,15,819.5,153.0,2.85,35.5,907.0,747.36,538.32
2016,7,29,11,30,823.0,154.0,2.9,36.0,922.0,782.99,560.4
2016,7,29,11,45,828.5,152.5,3.0,36.5,930.0,816.22,581.0
2016,7,29,12,0,834.0,151.0,3.1,37.0,938.0,843.63,597.72
2016,7,29,12,15,834.0,151.0,3.15,37.0,938.5,868.87,614.02
2016,7,29,12,30,834.0,151.0,3.2,37.0,939.0,891.78,628.86
2016,7,29,12,45,848.5,140.0,3.3,37.0,936.0,915.14,644.35
2016,7,29,13,0,863.0,129.0,3.4,37.0,933.0,936.02,658.32
2016,7,29,13,15,860.0,128.0,3.45,37.0,918.0,947.54,666.16
2016,7,29,13,30,857.0,127.0,3.5,37.0,903.0,956.13,672.33
2016,7,29,13,45,852.5,126.0,3.6,37.0,881.5,960.3,676.14
2016,7,29,14,0,848.0,125.0,3.7,37.0,860.0,961.48,678.21
2016,7,29,14,15,840.5,123.0,3.75,36.5,831.5,955.71,677.1
2016,7,29,14,30,833.0,121.0,3.8,36.0,803.0,946.98,674.23
2016,7,29,14,45,823.5,119.0,3.85,35.5,768.0,933.45,668.35
2016,7,29,15,0,814.0,117.0,3.9,35.0,733.0,925.43,666.14
2016,7,29,15,15,801.5,114.5,3.9,34.5,693.5,903.15,654.34
2016,7,29,15,30,789.0,112.0,3.9,34.0,654.0,878.42,640.96
2016,7,29,15,45,771.5,109.0,3.9,33.5,609.5,846.25,622.5
2016,7,29,16,0,754.0,106.0,3.9,33.0,565.0,812.18,602.57
2016,7,29,16,15,732.5,102.0,3.85,32.0,518.0,771.8,578.96
2016,7,29,16,30,711.0,98.0,3.8,31.0,471.0,734.0,556.67
2016,7,29,16,45,680.0,94.0,3.8,30.5,421.0,684.02,524.2
2016,7,29,17,0,649.0,90.0,3.8,30.0,371.0,634.04,490.95
2016,7,29,17,15,611.5,84.0,3.7,29.0,321.0,577.06,452.17
2016,7,29,17,30,574.0,78.0,3.6,28.0,271.0,521.21,411.99
2016,7,29,17,45,516.0,71.0,3.5,27.0,222.0,452.05,359.49
2016,7,29,18,0,458.0,64.0,3.4,26.0,173.0,386.35,307.52
2016,7,29,18,15,384.0,53.0,3.25,25.0,129.5,310.78,245.67
2016,7,29,18,30,310.0,42.0,3.1,24.0,86.0,241.25,186.47
2016,7,29,18,45,204.5,28.0,3.0,23.0,52.0,158.15,109.07
2016,7,29,19,0,99.0,14.0,2.9,22.0,18.0,71.56,0.0
2016,7,29,19,15,49.5,7.0,2.85,21.5,9.0,25.91,0.0
2016,7,29,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.0,8.0,2.2,15.5,11.0,7.63,0.0
2016,7,30,5,30,126.0,16.0,2.2,16.0,22.0,12.61,0.0
2016,7,30,5,45,232.5,29.5,2.25,16.5,57.0,23.5,13.17
2016,7,30,6,0,339.0,43.0,2.3,17.0,92.0,33.64,23.37
2016,7,30,6,15,412.5,53.0,2.3,18.0,136.5,39.98,29.33
2016,7,30,6,30,486.0,63.0,2.3,19.0,181.0,45.97,34.74
2016,7,30,6,45,245.5,88.5,2.3,20.0,148.5,68.36,54.2
2016,7,30,7,0,5.0,114.0,2.3,21.0,116.0,100.02,81.21
2016,7,30,7,15,26.0,141.5,2.3,22.0,153.0,116.15,94.41
2016,7,30,7,30,47.0,169.0,2.3,23.0,190.0,137.26,105.87
2016,7,30,7,45,124.5,196.0,2.3,24.0,260.0,159.83,119.23
2016,7,30,8,0,202.0,223.0,2.3,25.0,330.0,198.33,144.24
2016,7,30,8,15,259.0,237.0,2.3,26.0,387.0,224.99,161.5
2016,7,30,8,30,316.0,251.0,2.3,27.0,444.0,265.51,190.46
2016,7,30,8,45,560.0,181.5,2.35,28.0,555.5,292.05,204.7
2016,7,30,9,0,804.0,112.0,2.4,29.0,667.0,352.31,247.65
2016,7,30,9,15,817.0,114.5,2.5,29.5,707.0,401.88,288.5
2016,7,30,9,30,830.0,117.0,2.6,30.0,747.0,452.12,328.92
2016,7,30,9,45,849.5,114.0,2.75,31.0,785.0,505.79,370.06
2016,7,30,10,0,869.0,111.0,2.9,32.0,823.0,555.19,407.04
2016,7,30,10,15,876.0,112.5,3.05,32.5,852.0,601.66,441.71
2016,7,30,10,30,883.0,114.0,3.2,33.0,881.0,647.3,474.92
2016,7,30,10,45,887.0,116.0,3.35,33.5,902.5,690.37,505.55
2016,7,30,11,0,891.0,118.0,3.5,34.0,924.0,732.02,534.54
2016,7,30,11,15,894.0,118.5,3.65,34.0,939.5,770.02,560.26
2016,7,30,11,30,897.0,119.0,3.8,34.0,955.0,806.17,584.54
2016,7,30,11,45,895.5,121.5,3.95,34.5,961.5,838.52,605.01
2016,7,30,12,0,894.0,124.0,4.1,35.0,968.0,868.52,623.84
2016,7,30,12,15,894.5,124.5,4.15,35.0,968.0,895.95,641.81
2016,7,30,12,30,895.0,125.0,4.2,35.0,968.0,920.89,658.18
2016,7,30,12,45,877.5,135.0,4.3,35.0,956.0,935.89,668.4
2016,7,30,13,0,860.0,145.0,4.4,35.0,944.0,947.7,676.72
2016,7,30,13,15,856.5,144.0,4.4,34.5,929.0,958.99,685.75
2016,7,30,13,30,853.0,143.0,4.4,34.0,914.0,967.33,693.01
2016,7,30,13,45,849.0,141.0,4.4,34.0,892.0,971.21,696.11
2016,7,30,14,0,845.0,139.0,4.4,34.0,870.0,972.07,697.41
2016,7,30,14,15,838.0,137.0,4.4,33.5,841.5,975.5,701.97
2016,7,30,14,30,831.0,135.0,4.4,33.0,813.0,967.64,699.28
2016,7,30,14,45,829.0,128.5,4.4,33.0,780.0,956.65,693.31
2016,7,30,15,0,827.0,122.0,4.4,33.0,747.0,942.59,685.43
2016,7,30,15,15,814.5,119.5,4.3,32.5,706.5,920.2,673.02
2016,7,30,15,30,802.0,117.0,4.2,32.0,666.0,895.29,658.96
2016,7,30,15,45,797.5,109.0,4.15,31.5,624.0,868.95,644.12
2016,7,30,16,0,793.0,101.0,4.1,31.0,582.0,840.0,627.39
2016,7,30,16,15,772.5,97.0,4.05,30.0,534.0,799.5,603.7
2016,7,30,16,30,752.0,93.0,4.0,29.0,486.0,757.61,578.56
2016,7,30,16,45,739.0,85.0,3.95,28.5,437.5,715.88,551.8
2016,7,30,17,0,726.0,77.0,3.9,28.0,389.0,672.76,523.4
2016,7,30,17,15,690.5,72.0,3.8,27.0,337.5,615.53,484.56
2016,7,30,17,30,655.0,67.0,3.7,26.0,286.0,562.96,447.83
2016,7,30,17,45,617.0,59.5,3.6,25.0,237.5,503.22,402.62
2016,7,30,18,0,579.0,52.0,3.5,24.0,189.0,445.33,356.56
2016,7,30,18,15,503.5,44.0,3.4,23.0,142.0,367.57,292.44
2016,7,30,18,30,428.0,36.0,3.3,22.0,95.0,295.96,230.36
2016,7,30,18,45,314.0,25.0,3.25,21.0,58.5,209.35,143.86
2016,7,30,19,0,200.0,14.0,3.2,20.0,22.0,99.69,0.0
2016,7,30,19,15,100.0,7.0,3.15,19.5,11.0,6.67,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
