Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,94.0,7.5,1.85,14.5,12.0,7.15,0.0
2016,7,31,5,30,188.0,15.0,2.0,15.0,24.0,11.93,0.0
2016,7,31,5,45,305.0,26.5,2.15,15.5,61.0,20.84,10.91
2016,7,31,6,0,422.0,38.0,2.3,16.0,98.0,29.25,19.65
2016,7,31,6,15,496.0,45.5,2.25,16.5,144.5,33.64,23.95
2016,7,31,6,30,570.0,53.0,2.2,17.0,191.0,37.84,27.86
2016,7,31,6,45,335.5,92.5,2.2,18.0,178.5,66.42,52.95
2016,7,31,7,0,101.0,132.0,2.2,19.0,166.0,102.92,84.37
2016,7,31,7,15,209.0,145.5,2.15,20.0,231.5,106.09,86.54
2016,7,31,7,30,317.0,159.0,2.1,21.0,297.0,119.22,89.68
2016,7,31,7,45,541.5,124.0,2.1,22.0,394.0,119.07,73.4
2016,7,31,8,0,766.0,89.0,2.1,23.0,491.0,154.18,86.84
2016,7,31,8,15,786.0,92.0,2.1,23.5,539.0,201.49,123.16
2016,7,31,8,30,806.0,95.0,2.1,24.0,587.0,250.94,164.14
2016,7,31,8,45,808.5,103.5,2.15,25.0,628.5,301.97,207.54
2016,7,31,9,0,811.0,112.0,2.2,26.0,670.0,353.04,250.52
2016,7,31,9,15,823.5,114.5,2.25,27.0,710.5,402.81,291.37
2016,7,31,9,30,836.0,117.0,2.3,28.0,751.0,453.2,331.5
2016,7,31,9,45,811.0,137.5,2.4,29.0,776.0,501.22,368.68
2016,7,31,10,0,786.0,158.0,2.5,30.0,801.0,546.18,402.12
2016,7,31,10,15,794.5,160.5,2.6,30.5,830.0,591.69,435.87
2016,7,31,10,30,803.0,163.0,2.7,31.0,859.0,636.75,468.44
2016,7,31,10,45,793.5,173.5,2.8,31.5,876.0,676.33,496.18
2016,7,31,11,0,784.0,184.0,2.9,32.0,893.0,713.75,521.8
2016,7,31,11,15,788.0,185.5,2.95,32.0,908.0,750.96,547.91
2016,7,31,11,30,792.0,187.0,3.0,32.0,923.0,786.75,572.69
2016,7,31,11,45,787.0,192.0,3.15,32.5,928.0,816.89,591.93
2016,7,31,12,0,782.0,197.0,3.3,33.0,933.0,844.83,609.62
2016,7,31,12,15,781.5,197.5,3.35,33.0,933.5,870.21,626.32
2016,7,31,12,30,781.0,198.0,3.4,33.0,934.0,893.35,641.59
2016,7,31,12,45,826.0,168.5,3.5,33.5,941.0,926.62,662.44
2016,7,31,13,0,871.0,139.0,3.6,34.0,948.0,951.2,677.54
2016,7,31,13,15,867.5,138.5,3.65,33.5,932.5,963.05,687.07
2016,7,31,13,30,864.0,138.0,3.7,33.0,917.0,971.93,694.93
2016,7,31,13,45,859.5,136.0,3.8,33.0,895.0,975.34,698.32
2016,7,31,14,0,855.0,134.0,3.9,33.0,873.0,975.68,699.89
2016,7,31,14,15,847.0,132.0,3.95,32.5,843.5,969.59,698.55
2016,7,31,14,30,839.0,130.0,4.0,32.0,814.0,968.92,700.91
2016,7,31,14,45,831.5,126.5,4.05,32.0,779.0,955.84,693.82
2016,7,31,15,0,824.0,123.0,4.1,32.0,744.0,939.86,684.97
2016,7,31,15,15,811.0,120.0,4.1,31.0,703.5,916.46,673.73
2016,7,31,15,30,798.0,117.0,4.1,30.0,663.0,890.56,660.72
2016,7,31,15,45,785.0,112.0,4.15,29.5,618.5,860.02,643.33
2016,7,31,16,0,772.0,107.0,4.2,29.0,574.0,827.32,624.23
2016,7,31,16,15,750.5,103.0,4.15,28.0,525.5,786.48,599.94
2016,7,31,16,30,729.0,99.0,4.1,27.0,477.0,748.31,577.06
2016,7,31,16,45,706.5,92.5,4.05,26.5,428.0,701.52,546.23
2016,7,31,17,0,684.0,86.0,4.0,26.0,379.0,654.08,514.24
2016,7,31,17,15,646.0,80.0,3.9,24.5,327.5,595.54,474.7
2016,7,31,17,30,608.0,74.0,3.8,23.0,276.0,538.12,433.77
2016,7,31,17,45,563.0,65.5,3.7,22.0,227.5,474.45,384.61
2016,7,31,18,0,518.0,57.0,3.6,21.0,179.0,413.26,335.13
2016,7,31,18,15,439.5,48.0,3.45,20.0,133.5,335.23,269.78
2016,7,31,18,30,361.0,39.0,3.3,19.0,88.0,263.56,207.0
2016,7,31,18,45,248.5,26.0,3.15,18.0,53.5,178.13,120.4
2016,7,31,19,0,136.0,13.0,3.0,17.0,19.0,70.84,0.0
2016,7,31,19,15,68.0,6.5,2.9,16.5,9.5,6.2,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,98.0,7.5,1.65,14.5,11.5,7.15,0.0
2016,8,1,5,30,196.0,15.0,1.8,15.0,23.0,12.02,0.0
2016,8,1,5,45,318.5,24.5,1.95,15.5,59.5,19.11,9.33
2016,8,1,6,0,441.0,34.0,2.1,16.0,96.0,25.79,16.64
2016,8,1,6,15,514.5,41.0,2.1,16.5,142.5,29.95,20.7
2016,8,1,6,30,588.0,48.0,2.1,17.0,189.0,37.08,27.19
2016,8,1,6,45,296.0,80.5,2.1,18.0,151.5,57.46,45.1
2016,8,1,7,0,4.0,113.0,2.1,19.0,114.0,99.11,81.09
2016,8,1,7,15,38.0,143.0,2.05,19.5,159.0,117.0,96.08
2016,8,1,7,30,72.0,173.0,2.0,20.0,204.0,139.43,108.84
2016,8,1,7,45,213.5,184.5,2.0,21.0,292.5,149.02,109.14
2016,8,1,8,0,355.0,196.0,2.0,22.0,381.0,188.53,131.83
2016,8,1,8,15,597.0,137.0,2.0,22.5,484.5,197.58,128.18
2016,8,1,8,30,839.0,78.0,2.0,23.0,588.0,250.04,162.69
2016,8,1,8,45,853.0,80.0,2.0,24.0,632.5,300.31,205.52
2016,8,1,9,0,867.0,82.0,2.0,25.0,677.0,351.6,248.88
2016,8,1,9,15,878.0,84.0,2.05,25.5,717.5,402.59,291.78
2016,8,1,9,30,889.0,86.0,2.1,26.0,758.0,453.91,333.81
2016,8,1,9,45,889.5,92.0,2.2,27.0,791.0,503.69,372.9
2016,8,1,10,0,890.0,98.0,2.3,28.0,824.0,552.44,409.84
2016,8,1,10,15,896.5,99.0,2.4,28.5,852.5,599.13,445.03
2016,8,1,10,30,903.0,100.0,2.5,29.0,881.0,644.9,478.61
2016,8,1,10,45,907.0,101.0,2.6,30.0,903.0,687.92,508.4
2016,8,1,11,0,911.0,102.0,2.7,31.0,925.0,729.44,536.07
2016,8,1,11,15,914.0,103.0,2.8,31.0,940.0,768.55,562.31
2016,8,1,11,30,917.0,104.0,2.9,31.0,955.0,805.77,587.17
2016,8,1,11,45,918.5,104.0,3.0,31.5,962.5,838.82,607.95
2016,8,1,12,0,920.0,104.0,3.1,32.0,970.0,869.56,627.13
2016,8,1,12,15,920.5,104.0,3.15,32.0,970.0,897.01,645.09
2016,8,1,12,30,921.0,104.0,3.2,32.0,970.0,921.84,661.39
2016,8,1,12,45,915.5,106.5,3.3,32.5,961.0,940.94,673.0
2016,8,1,13,0,910.0,109.0,3.4,33.0,952.0,957.05,682.77
2016,8,1,13,15,907.0,108.0,3.5,33.0,936.5,968.96,691.35
2016,8,1,13,30,904.0,107.0,3.6,33.0,921.0,977.78,698.08
2016,8,1,13,45,901.0,105.0,3.7,33.0,899.5,982.42,702.28
2016,8,1,14,0,898.0,103.0,3.8,33.0,878.0,983.88,704.59
2016,8,1,14,15,891.5,101.5,3.85,32.5,849.0,979.31,704.28
2016,8,1,14,30,885.0,100.0,3.9,32.0,820.0,971.63,702.1
2016,8,1,14,45,879.0,97.0,3.95,31.5,785.5,959.71,697.27
2016,8,1,15,0,873.0,94.0,4.0,31.0,751.0,944.78,690.53
2016,8,1,15,15,862.0,92.0,4.0,30.5,710.5,923.38,679.25
2016,8,1,15,30,851.0,90.0,4.0,30.0,670.0,899.37,666.23
2016,8,1,15,45,839.0,86.5,4.05,29.5,626.0,870.24,649.9
2016,8,1,16,0,827.0,83.0,4.1,29.0,582.0,838.85,631.83
2016,8,1,16,15,808.0,80.0,4.1,28.0,533.5,807.21,614.35
2016,8,1,16,30,789.0,77.0,4.1,27.0,485.0,766.74,590.21
2016,8,1,16,45,767.0,73.0,4.1,26.5,435.0,721.37,560.8
2016,8,1,17,0,745.0,69.0,4.1,26.0,385.0,675.2,530.08
2016,8,1,17,15,710.5,64.5,4.0,24.5,334.0,618.73,492.36
2016,8,1,17,30,676.0,60.0,3.9,23.0,283.0,562.95,453.56
2016,8,1,17,45,629.0,54.0,3.85,22.0,233.0,498.19,404.05
2016,8,1,18,0,582.0,48.0,3.8,21.0,183.0,439.81,356.59
2016,8,1,18,15,505.0,41.0,3.7,20.0,136.5,362.7,291.75
2016,8,1,18,30,428.0,34.0,3.6,19.0,90.0,291.95,228.94
2016,8,1,18,45,301.0,23.5,3.5,18.0,54.5,198.46,130.48
2016,8,1,19,0,174.0,13.0,3.4,17.0,19.0,86.8,0.0
2016,8,1,19,15,87.0,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,96.0,7.0,2.0,13.5,11.0,6.67,0.0
2016,8,2,5,30,192.0,14.0,2.2,14.0,22.0,13.34,0.0
2016,8,2,5,45,319.0,24.5,2.4,14.5,59.0,19.21,9.22
2016,8,2,6,0,446.0,35.0,2.6,15.0,96.0,26.79,17.55
2016,8,2,6,15,523.0,42.0,2.6,15.5,143.5,30.9,21.61
2016,8,2,6,30,600.0,49.0,2.6,16.0,191.0,38.11,28.21
2016,8,2,6,45,338.5,89.0,2.6,17.0,173.0,63.99,51.03
2016,8,2,7,0,77.0,129.0,2.6,18.0,155.0,105.8,87.24
2016,8,2,7,15,425.5,98.0,2.6,18.5,278.0,66.82,53.05
2016,8,2,7,30,774.0,67.0,2.6,19.0,401.0,51.12,39.15
2016,8,2,7,45,801.5,70.0,2.6,20.0,453.0,96.66,48.02
2016,8,2,8,0,829.0,73.0,2.6,21.0,505.0,152.71,84.09
2016,8,2,8,15,848.5,75.5,2.6,21.5,555.0,202.69,122.48
2016,8,2,8,30,868.0,78.0,2.6,22.0,605.0,254.63,165.96
2016,8,2,8,45,884.5,80.0,2.6,23.0,652.0,307.13,210.91
2016,8,2,9,0,901.0,82.0,2.6,24.0,699.0,360.91,256.63
2016,8,2,9,15,912.5,84.0,2.6,24.5,741.0,413.87,301.47
2016,8,2,9,30,924.0,86.0,2.6,25.0,783.0,467.17,345.38
2016,8,2,9,45,928.5,90.0,2.65,26.0,818.5,518.96,386.22
2016,8,2,10,0,933.0,94.0,2.7,27.0,854.0,570.01,425.04
2016,8,2,10,15,940.0,95.0,2.75,27.5,884.0,618.98,461.96
2016,8,2,10,30,947.0,96.0,2.8,28.0,914.0,667.0,497.14
2016,8,2,10,45,952.5,96.5,2.85,28.5,937.5,712.44,529.57
2016,8,2,11,0,958.0,97.0,2.9,29.0,961.0,756.4,559.67
2016,8,2,11,15,961.5,98.0,2.95,29.0,976.5,797.67,587.18
2016,8,2,11,30,965.0,99.0,3.0,29.0,992.0,836.95,613.19
2016,8,2,11,45,967.0,99.0,3.05,29.5,1000.0,871.96,634.97
2016,8,2,12,0,969.0,99.0,3.1,30.0,1008.0,904.56,655.03
2016,8,2,12,15,969.0,99.0,3.15,30.0,1008.0,932.88,673.54
2016,8,2,12,30,969.0,99.0,3.2,30.0,1008.0,958.4,690.29
2016,8,2,12,45,960.0,103.5,3.25,30.5,997.5,977.27,701.39
2016,8,2,13,0,951.0,108.0,3.3,31.0,987.0,992.92,710.52
2016,8,2,13,15,947.5,107.0,3.35,31.0,971.0,1004.98,718.89
2016,8,2,13,30,944.0,106.0,3.4,31.0,955.0,1013.78,725.33
2016,8,2,13,45,939.5,104.5,3.45,31.0,931.5,1017.81,728.88
2016,8,2,14,0,935.0,103.0,3.5,31.0,908.0,1018.53,730.48
2016,8,2,14,15,928.0,102.0,3.5,31.0,877.5,1014.08,728.56
2016,8,2,14,30,921.0,101.0,3.5,31.0,847.0,1006.39,724.75
2016,8,2,14,45,912.5,98.5,3.5,31.0,810.5,992.44,717.03
2016,8,2,15,0,904.0,96.0,3.5,31.0,774.0,975.42,707.45
2016,8,2,15,15,892.0,94.0,3.5,30.5,732.0,952.73,695.64
2016,8,2,15,30,880.0,92.0,3.5,30.0,690.0,927.35,682.05
2016,8,2,15,45,865.0,89.0,3.5,29.5,643.0,895.57,664.09
2016,8,2,16,0,850.0,86.0,3.5,29.0,596.0,861.58,644.45
2016,8,2,16,15,829.5,83.0,3.45,28.5,546.0,828.18,624.69
2016,8,2,16,30,809.0,80.0,3.4,28.0,496.0,785.87,598.39
2016,8,2,16,45,782.0,76.5,3.4,27.5,444.0,736.5,566.79
2016,8,2,17,0,755.0,73.0,3.4,27.0,392.0,686.6,533.98
2016,8,2,17,15,717.5,68.5,3.35,26.0,339.0,627.55,494.16
2016,8,2,17,30,680.0,64.0,3.3,25.0,286.0,569.35,453.39
2016,8,2,17,45,624.5,58.0,3.25,24.0,234.0,502.96,402.97
2016,8,2,18,0,569.0,52.0,3.2,23.0,182.0,436.16,349.63
2016,8,2,18,15,486.0,44.0,3.15,22.0,135.0,354.96,282.39
2016,8,2,18,30,403.0,36.0,3.1,21.0,88.0,280.57,217.32
2016,8,2,18,45,263.0,24.5,3.1,20.0,52.5,179.85,112.23
2016,8,2,19,0,123.0,13.0,3.1,19.0,17.0,64.73,0.0
2016,8,2,19,15,61.5,6.5,3.15,18.0,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,2.05,13.5,9.5,6.67,0.0
2016,8,3,5,30,122.0,14.0,2.2,14.0,19.0,13.34,0.0
2016,8,3,5,45,252.0,27.0,2.4,15.0,55.0,21.64,10.73
2016,8,3,6,0,382.0,40.0,2.6,16.0,91.0,31.45,21.41
2016,8,3,6,15,464.0,48.5,2.55,16.5,138.0,36.57,26.46
2016,8,3,6,30,546.0,57.0,2.5,17.0,185.0,41.47,31.03
2016,8,3,6,45,603.0,63.0,2.45,18.0,237.0,44.03,33.29
2016,8,3,7,0,660.0,69.0,2.4,19.0,289.0,46.46,35.29
2016,8,3,7,15,697.5,74.0,2.35,19.5,341.5,47.95,36.45
2016,8,3,7,30,735.0,79.0,2.3,20.0,394.0,58.19,45.15
2016,8,3,7,45,764.0,82.5,2.25,21.0,446.0,102.16,54.12
2016,8,3,8,0,793.0,86.0,2.2,22.0,498.0,149.56,82.81
2016,8,3,8,15,813.5,89.5,2.2,23.0,547.5,198.82,119.96
2016,8,3,8,30,834.0,93.0,2.2,24.0,597.0,250.29,162.13
2016,8,3,8,45,850.0,95.5,2.2,25.0,643.5,308.28,210.52
2016,8,3,9,0,866.0,98.0,2.2,26.0,690.0,360.72,254.42
2016,8,3,9,15,878.0,100.0,2.2,26.5,731.5,412.3,297.46
2016,8,3,9,30,890.0,102.0,2.2,27.0,773.0,464.29,339.66
2016,8,3,9,45,903.0,102.0,2.25,28.0,810.0,515.3,379.3
2016,8,3,10,0,916.0,102.0,2.3,29.0,847.0,566.35,417.59
2016,8,3,10,15,922.5,103.5,2.4,29.5,876.5,614.8,453.83
2016,8,3,10,30,929.0,105.0,2.5,30.0,906.0,662.3,488.4
2016,8,3,10,45,933.5,106.0,2.6,31.0,928.5,706.89,519.04
2016,8,3,11,0,938.0,107.0,2.7,32.0,951.0,749.97,547.7
2016,8,3,11,15,941.0,108.0,2.85,32.0,966.5,790.25,574.75
2016,8,3,11,30,944.0,109.0,3.0,32.0,982.0,828.57,600.4
2016,8,3,11,45,945.5,109.0,3.15,32.5,989.5,862.64,621.94
2016,8,3,12,0,947.0,109.0,3.3,33.0,997.0,894.34,641.85
2016,8,3,12,15,947.0,109.0,3.45,33.0,997.0,922.22,660.57
2016,8,3,12,30,947.0,109.0,3.6,33.0,997.0,947.37,677.6
2016,8,3,12,45,943.0,111.0,3.75,33.0,988.0,968.01,691.8
2016,8,3,13,0,939.0,113.0,3.9,33.0,979.0,985.61,704.17
2016,8,3,13,15,936.0,112.0,4.0,32.5,963.5,998.05,714.51
2016,8,3,13,30,933.0,111.0,4.1,32.0,948.0,1007.27,722.97
2016,8,3,13,45,931.0,108.5,4.2,31.5,925.5,1012.66,729.12
2016,8,3,14,0,929.0,106.0,4.3,31.0,903.0,1014.75,733.32
2016,8,3,14,15,922.5,104.5,4.35,30.5,873.5,1010.27,733.11
2016,8,3,14,30,916.0,103.0,4.4,30.0,844.0,1002.56,730.95
2016,8,3,14,45,910.5,100.0,4.45,29.5,808.5,990.99,726.35
2016,8,3,15,0,905.0,97.0,4.5,29.0,773.0,976.27,719.76
2016,8,3,15,15,893.0,94.5,4.45,28.0,731.0,953.0,708.38
2016,8,3,15,30,881.0,92.0,4.4,27.0,689.0,927.01,695.12
2016,8,3,15,45,868.5,88.5,4.35,26.5,643.0,896.87,677.52
2016,8,3,16,0,856.0,85.0,4.3,26.0,597.0,864.39,658.17
2016,8,3,16,15,835.5,82.0,4.2,25.0,547.0,830.78,638.84
2016,8,3,16,30,815.0,79.0,4.1,24.0,497.0,788.29,612.77
2016,8,3,16,45,788.5,75.5,4.05,23.0,444.5,739.14,581.43
2016,8,3,17,0,762.0,72.0,4.0,22.0,392.0,689.41,548.74
2016,8,3,17,15,725.0,67.5,3.85,21.0,339.0,630.5,507.63
2016,8,3,17,30,688.0,63.0,3.7,20.0,286.0,572.39,465.6
2016,8,3,17,45,634.0,57.0,3.6,19.0,234.0,506.67,414.33
2016,8,3,18,0,580.0,51.0,3.5,18.0,182.0,440.47,360.07
2016,8,3,18,15,496.5,43.0,3.35,17.5,134.5,358.67,290.09
2016,8,3,18,30,413.0,35.0,3.2,17.0,87.0,283.76,222.49
2016,8,3,18,45,273.0,23.5,3.1,16.5,51.5,181.68,109.0
2016,8,3,19,0,133.0,12.0,3.0,16.0,16.0,67.74,0.0
2016,8,3,19,15,66.5,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,77.0,6.5,2.35,13.5,9.5,0.0,0.0
2016,8,4,5,30,154.0,13.0,2.5,14.0,19.0,12.39,0.0
2016,8,4,5,45,287.5,24.5,2.7,14.5,55.5,19.41,8.72
2016,8,4,6,0,421.0,36.0,2.9,15.0,92.0,27.9,18.41
2016,8,4,6,15,501.0,44.0,2.9,15.5,139.5,32.79,23.23
2016,8,4,6,30,581.0,52.0,2.9,16.0,187.0,37.46,27.6
2016,8,4,6,45,295.5,82.5,2.9,16.5,152.0,59.2,46.9
2016,8,4,7,0,10.0,113.0,2.9,17.0,117.0,98.88,81.58
2016,8,4,7,15,63.5,143.5,2.9,17.5,170.5,117.14,97.06
2016,8,4,7,30,117.0,174.0,2.9,18.0,224.0,131.61,109.02
2016,8,4,7,45,119.5,197.5,2.95,18.5,254.0,157.92,121.12
2016,8,4,8,0,122.0,221.0,3.0,19.0,284.0,184.88,140.74
2016,8,4,8,15,185.0,240.0,3.05,19.5,346.5,219.25,164.56
2016,8,4,8,30,248.0,259.0,3.1,20.0,409.0,252.57,188.38
2016,8,4,8,45,566.0,173.0,3.15,21.0,549.5,280.91,201.51
2016,8,4,9,0,884.0,87.0,3.2,22.0,690.0,355.96,255.47
2016,8,4,9,15,894.0,89.0,3.25,22.5,730.5,407.65,299.92
2016,8,4,9,30,904.0,91.0,3.3,23.0,771.0,459.53,343.51
2016,8,4,9,45,910.0,93.5,3.4,23.5,805.5,509.94,384.88
2016,8,4,10,0,916.0,96.0,3.5,24.0,840.0,559.75,424.57
2016,8,4,10,15,921.5,97.5,3.55,24.0,868.5,607.63,462.5
2016,8,4,10,30,927.0,99.0,3.6,24.0,897.0,654.46,498.75
2016,8,4,10,45,930.0,100.5,3.65,24.5,918.5,698.41,531.08
2016,8,4,11,0,933.0,102.0,3.7,25.0,940.0,740.73,561.33
2016,8,4,11,15,935.5,102.5,3.75,25.0,954.5,779.99,588.33
2016,8,4,11,30,938.0,103.0,3.8,25.0,969.0,817.24,613.8
2016,8,4,11,45,937.5,104.0,3.85,25.0,975.5,850.39,636.35
2016,8,4,12,0,937.0,105.0,3.9,25.0,982.0,881.07,657.17
2016,8,4,12,15,936.5,105.0,3.95,24.5,981.5,908.21,676.92
2016,8,4,12,30,936.0,105.0,4.0,24.0,981.0,932.61,694.93
2016,8,4,12,45,927.0,109.5,4.1,24.0,970.5,950.89,707.82
2016,8,4,13,0,918.0,114.0,4.2,24.0,960.0,966.04,718.75
2016,8,4,13,15,914.5,113.0,4.3,23.5,944.0,977.71,728.9
2016,8,4,13,30,911.0,112.0,4.4,23.0,928.0,986.22,737.09
2016,8,4,13,45,906.5,110.5,4.5,22.5,905.0,990.07,742.39
2016,8,4,14,0,902.0,109.0,4.6,22.0,882.0,990.71,745.98
2016,8,4,14,15,895.0,107.5,4.6,21.5,852.5,985.75,745.05
2016,8,4,14,30,888.0,106.0,4.6,21.0,823.0,977.64,742.13
2016,8,4,14,45,880.5,103.5,4.6,21.0,787.5,964.89,734.67
2016,8,4,15,0,873.0,101.0,4.6,21.0,752.0,949.14,725.27
2016,8,4,15,15,861.5,98.5,4.55,20.5,711.0,926.78,712.36
2016,8,4,15,30,850.0,96.0,4.5,20.0,670.0,901.78,697.63
2016,8,4,15,45,836.5,92.5,4.45,20.0,624.5,871.37,677.66
2016,8,4,16,0,823.0,89.0,4.4,20.0,579.0,846.23,661.43
2016,8,4,16,15,803.0,85.5,4.35,19.5,530.0,805.9,635.35
2016,8,4,16,30,783.0,82.0,4.3,19.0,481.0,764.11,607.86
2016,8,4,16,45,759.0,77.5,4.25,18.5,430.5,716.7,575.71
2016,8,4,17,0,735.0,73.0,4.2,18.0,380.0,668.62,542.23
2016,8,4,17,15,698.5,68.0,4.1,17.5,328.0,610.45,499.79
2016,8,4,17,30,662.0,63.0,4.0,17.0,276.0,556.82,459.43
2016,8,4,17,45,611.5,56.5,3.9,16.5,225.5,490.19,405.59
2016,8,4,18,0,561.0,50.0,3.8,16.0,175.0,426.5,351.83
2016,8,4,18,15,478.5,42.0,3.65,15.5,129.0,346.29,282.28
2016,8,4,18,30,396.0,34.0,3.5,15.0,83.0,272.97,215.03
2016,8,4,18,45,258.0,22.5,3.4,14.5,48.0,171.71,96.39
2016,8,4,19,0,120.0,11.0,3.3,14.0,13.0,61.02,0.0
2016,8,4,19,15,60.0,5.5,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,58.5,6.5,2.7,14.0,8.5,0.0,0.0
2016,8,5,5,30,117.0,13.0,2.8,14.0,17.0,12.39,0.0
2016,8,5,5,45,253.0,25.5,2.9,14.5,53.0,20.46,9.06
2016,8,5,6,0,389.0,38.0,3.0,15.0,89.0,29.86,20.04
2016,8,5,6,15,472.0,47.0,3.0,15.5,136.0,35.51,25.59
2016,8,5,6,30,555.0,56.0,3.0,16.0,183.0,40.89,30.62
2016,8,5,6,45,277.5,68.5,3.0,16.5,132.0,48.86,37.76
2016,8,5,7,0,0.0,81.0,3.0,17.0,81.0,73.84,59.69
2016,8,5,7,15,0.0,89.0,2.9,17.5,89.0,81.25,65.92
2016,8,5,7,30,0.0,97.0,2.8,18.0,97.0,88.58,71.96
2016,8,5,7,45,7.0,137.5,2.75,18.5,141.0,122.96,96.26
2016,8,5,8,0,14.0,178.0,2.7,19.0,185.0,157.82,123.56
2016,8,5,8,15,52.0,219.5,2.65,19.5,250.5,190.69,147.47
2016,8,5,8,30,90.0,261.0,2.6,20.0,316.0,235.0,180.35
2016,8,5,8,45,484.5,177.0,2.55,20.5,503.0,262.88,189.9
2016,8,5,9,0,879.0,93.0,2.5,21.0,690.0,357.43,256.77
2016,8,5,9,15,890.0,95.0,2.45,21.5,731.5,409.35,301.0
2016,8,5,9,30,901.0,97.0,2.4,22.0,773.0,461.56,344.41
2016,8,5,9,45,902.5,103.0,2.4,23.0,807.0,512.72,385.08
2016,8,5,10,0,904.0,109.0,2.4,24.0,841.0,562.9,423.46
2016,8,5,10,15,911.0,110.5,2.45,24.5,870.5,611.25,460.26
2016,8,5,10,30,918.0,112.0,2.5,25.0,900.0,658.69,495.34
2016,8,5,10,45,923.5,112.5,2.55,25.5,922.5,703.19,527.43
2016,8,5,11,0,929.0,113.0,2.6,26.0,945.0,746.27,557.72
2016,8,5,11,15,932.0,113.5,2.65,26.5,960.5,785.9,583.53
2016,8,5,11,30,935.0,114.0,2.7,27.0,976.0,823.58,607.49
2016,8,5,11,45,937.0,114.0,2.75,27.5,983.5,857.88,628.99
2016,8,5,12,0,939.0,114.0,2.8,28.0,991.0,889.84,648.81
2016,8,5,12,15,939.0,114.0,2.9,28.0,990.5,917.62,667.47
2016,8,5,12,30,939.0,114.0,3.0,28.0,990.0,942.68,684.43
2016,8,5,12,45,938.5,113.0,3.1,28.5,982.0,963.49,697.31
2016,8,5,13,0,938.0,112.0,3.2,29.0,974.0,981.32,708.32
2016,8,5,13,15,934.5,111.0,3.3,29.0,958.0,993.25,717.05
2016,8,5,13,30,931.0,110.0,3.4,29.0,942.0,1001.96,723.87
2016,8,5,13,45,925.5,109.5,3.5,29.0,918.5,1006.02,727.83
2016,8,5,14,0,920.0,109.0,3.6,29.0,895.0,1006.83,729.84
2016,8,5,14,15,913.0,107.5,3.65,28.5,865.0,1001.88,729.38
2016,8,5,14,30,906.0,106.0,3.7,28.0,835.0,993.73,726.97
2016,8,5,14,45,895.5,104.5,3.8,28.0,798.0,979.1,719.28
2016,8,5,15,0,885.0,103.0,3.9,28.0,761.0,961.5,709.71
2016,8,5,15,15,872.5,100.5,3.9,27.5,719.0,938.06,697.07
2016,8,5,15,30,860.0,98.0,3.9,27.0,677.0,911.99,682.63
2016,8,5,15,45,842.5,96.0,3.95,26.5,630.0,887.23,669.25
2016,8,5,16,0,825.0,94.0,4.0,26.0,583.0,852.67,648.92
2016,8,5,16,15,803.0,90.5,3.95,25.0,532.5,810.6,623.78
2016,8,5,16,30,781.0,87.0,3.9,24.0,482.0,767.15,597.12
2016,8,5,16,45,747.0,84.0,3.85,23.5,429.0,713.64,561.28
2016,8,5,17,0,713.0,81.0,3.8,23.0,376.0,663.97,527.41
2016,8,5,17,15,672.0,75.5,3.65,22.0,323.5,602.99,484.55
2016,8,5,17,30,631.0,70.0,3.5,21.0,271.0,543.33,440.45
2016,8,5,17,45,563.0,64.0,3.4,20.0,219.0,467.25,380.74
2016,8,5,18,0,495.0,58.0,3.3,19.0,167.0,395.41,321.85
2016,8,5,18,15,406.5,48.0,3.15,18.0,121.5,312.17,251.37
2016,8,5,18,30,318.0,38.0,3.0,17.0,76.0,236.24,183.45
2016,8,5,18,45,184.0,23.5,2.9,16.5,43.0,135.12,66.81
2016,8,5,19,0,50.0,9.0,2.8,16.0,10.0,29.52,0.0
2016,8,5,19,15,25.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,32.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,64.0,12.0,2.8,13.0,14.0,11.44,0.0
2016,8,6,5,45,194.5,26.5,2.85,13.5,48.0,20.81,8.84
2016,8,6,6,0,325.0,41.0,2.9,14.0,82.0,32.81,22.61
2016,8,6,6,15,410.0,51.5,2.9,14.5,128.5,39.65,29.32
2016,8,6,6,30,495.0,62.0,2.9,15.0,175.0,46.14,35.39
2016,8,6,6,45,247.5,75.5,2.9,15.5,132.0,54.03,42.49
2016,8,6,7,0,0.0,89.0,2.9,16.0,89.0,80.25,65.56
2016,8,6,7,15,1.0,113.0,2.9,16.5,113.5,100.32,82.85
2016,8,6,7,30,2.0,137.0,2.9,17.0,138.0,120.05,99.52
2016,8,6,7,45,6.0,154.5,2.9,18.0,158.0,136.04,107.17
2016,8,6,8,0,10.0,172.0,2.9,19.0,178.0,152.6,119.54
2016,8,6,8,15,16.0,195.0,2.95,19.5,205.0,174.32,136.06
2016,8,6,8,30,22.0,218.0,3.0,20.0,232.0,196.85,153.08
2016,8,6,8,45,25.0,238.5,3.05,20.5,255.0,217.4,168.53
2016,8,6,9,0,28.0,259.0,3.1,21.0,278.0,230.37,177.97
2016,8,6,9,15,66.0,302.5,3.15,21.5,351.0,282.42,217.05
2016,8,6,9,30,104.0,346.0,3.2,22.0,424.0,338.9,259.18
2016,8,6,9,45,496.0,229.0,3.25,22.5,626.5,419.27,319.34
2016,8,6,10,0,888.0,112.0,3.3,23.0,829.0,555.62,422.76
2016,8,6,10,15,894.5,113.5,3.4,23.5,858.0,603.01,459.16
2016,8,6,10,30,901.0,115.0,3.5,24.0,887.0,649.48,494.35
2016,8,6,10,45,905.5,116.0,3.6,24.5,909.0,693.11,526.62
2016,8,6,11,0,910.0,117.0,3.7,25.0,931.0,735.28,557.09
2016,8,6,11,15,912.5,118.0,3.75,25.0,945.5,774.34,584.53
2016,8,6,11,30,915.0,119.0,3.8,25.0,960.0,811.47,609.95
2016,8,6,11,45,915.0,120.0,3.9,25.0,967.0,844.51,632.69
2016,8,6,12,0,915.0,121.0,4.0,25.0,974.0,875.17,653.79
2016,8,6,12,15,915.0,121.0,4.05,25.0,973.5,902.4,672.33
2016,8,6,12,30,915.0,121.0,4.1,25.0,973.0,926.99,689.12
2016,8,6,12,45,907.0,124.5,4.2,25.0,963.0,944.98,701.79
2016,8,6,13,0,899.0,128.0,4.3,25.0,953.0,959.91,712.55
2016,8,6,13,15,895.5,127.0,4.3,24.5,937.5,971.53,722.09
2016,8,6,13,30,892.0,126.0,4.3,24.0,922.0,980.05,729.71
2016,8,6,13,45,888.0,124.5,4.35,24.0,899.5,984.45,733.58
2016,8,6,14,0,884.0,123.0,4.4,24.0,877.0,985.69,735.5
2016,8,6,14,15,877.0,121.5,4.45,23.5,847.5,980.91,734.94
2016,8,6,14,30,870.0,120.0,4.5,23.0,818.0,973.03,732.48
2016,8,6,14,45,861.5,117.5,4.55,23.0,782.5,959.62,725.06
2016,8,6,15,0,853.0,115.0,4.6,23.0,747.0,943.28,715.74
2016,8,6,15,15,840.5,112.0,4.6,22.0,705.5,927.94,709.6
2016,8,6,15,30,828.0,109.0,4.6,21.0,664.0,901.88,695.92
2016,8,6,15,45,814.5,105.0,4.6,20.5,619.0,871.31,677.58
2016,8,6,16,0,801.0,101.0,4.6,20.0,574.0,838.53,657.46
2016,8,6,16,15,779.5,97.0,4.55,19.5,525.0,796.9,630.31
2016,8,6,16,30,758.0,93.0,4.5,19.0,476.0,753.9,601.73
2016,8,6,16,45,734.5,87.0,4.5,18.5,425.0,705.85,569.01
2016,8,6,17,0,711.0,81.0,4.5,18.0,374.0,661.1,537.95
2016,8,6,17,15,671.5,75.5,4.4,17.5,321.5,601.31,493.82
2016,8,6,17,30,632.0,70.0,4.3,17.0,269.0,542.73,448.47
2016,8,6,17,45,578.0,62.5,4.2,16.5,218.5,473.86,392.4
2016,8,6,18,0,524.0,55.0,4.1,16.0,168.0,408.18,336.65
2016,8,6,18,15,433.5,45.5,3.95,15.5,122.0,323.42,263.11
2016,8,6,18,30,343.0,36.0,3.8,15.0,76.0,246.21,192.09
2016,8,6,18,45,201.0,22.5,3.65,14.5,43.0,141.5,60.69
2016,8,6,19,0,59.0,9.0,3.5,14.0,10.0,33.15,0.0
2016,8,6,19,15,29.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,3.3,13.0,15.0,11.44,0.0
2016,8,7,5,45,261.5,24.0,3.4,13.5,51.0,19.27,7.18
2016,8,7,6,0,407.0,36.0,3.5,14.0,87.0,28.28,18.65
2016,8,7,6,15,492.0,44.0,3.5,14.5,134.5,33.13,23.56
2016,8,7,6,30,577.0,52.0,3.5,15.0,182.0,37.78,27.97
2016,8,7,6,45,381.5,87.0,3.5,15.5,182.5,63.06,50.49
2016,8,7,7,0,186.0,122.0,3.5,16.0,183.0,91.15,75.15
2016,8,7,7,15,476.0,97.0,3.45,16.5,288.0,66.74,53.45
2016,8,7,7,30,766.0,72.0,3.4,17.0,393.0,49.67,38.24
2016,8,7,7,45,795.0,74.5,3.4,17.5,446.0,90.1,46.72
2016,8,7,8,0,824.0,77.0,3.4,18.0,499.0,138.35,74.6
2016,8,7,8,15,843.5,80.0,3.35,18.5,549.0,195.89,118.52
2016,8,7,8,30,863.0,83.0,3.3,19.0,599.0,248.18,162.32
2016,8,7,8,45,879.5,84.5,3.3,20.0,645.5,300.29,207.49
2016,8,7,9,0,896.0,86.0,3.3,21.0,692.0,353.64,253.71
2016,8,7,9,15,907.5,88.0,3.3,21.5,733.5,406.62,299.5
2016,8,7,9,30,919.0,90.0,3.3,22.0,775.0,459.94,344.44
2016,8,7,9,45,923.0,94.0,3.3,22.5,810.0,511.55,386.82
2016,8,7,10,0,927.0,98.0,3.3,23.0,845.0,562.38,427.24
2016,8,7,10,15,933.5,99.5,3.3,23.5,874.5,611.49,465.17
2016,8,7,10,30,940.0,101.0,3.3,24.0,904.0,659.61,501.22
2016,8,7,10,45,945.5,101.0,3.35,24.5,927.0,704.58,534.24
2016,8,7,11,0,951.0,101.0,3.4,25.0,950.0,748.05,565.37
2016,8,7,11,15,954.0,101.5,3.45,25.0,965.5,788.46,593.02
2016,8,7,11,30,957.0,102.0,3.5,25.0,981.0,826.84,619.11
2016,8,7,11,45,959.0,102.0,3.55,25.5,988.5,861.77,641.46
2016,8,7,12,0,961.0,102.0,3.6,26.0,996.0,894.28,662.04
2016,8,7,12,15,961.0,102.0,3.6,26.0,996.0,922.52,680.7
2016,8,7,12,30,961.0,102.0,3.6,26.0,996.0,947.96,697.52
2016,8,7,12,45,962.0,100.0,3.65,26.5,988.5,969.42,710.65
2016,8,7,13,0,963.0,98.0,3.7,27.0,981.0,987.82,721.82
2016,8,7,13,15,960.5,97.5,3.7,27.0,965.5,1001.32,730.97
2016,8,7,13,30,958.0,97.0,3.7,27.0,950.0,1011.55,738.12
2016,8,7,13,45,955.5,95.5,3.75,27.0,927.0,1017.41,742.92
2016,8,7,14,0,953.0,94.0,3.8,27.0,904.0,1019.91,745.7
2016,8,7,14,15,947.0,92.5,3.8,26.5,874.0,1015.68,745.37
2016,8,7,14,30,941.0,91.0,3.8,26.0,844.0,1008.12,743.03
2016,8,7,14,45,933.5,89.0,3.8,26.0,807.5,995.31,735.89
2016,8,7,15,0,926.0,87.0,3.8,26.0,771.0,979.34,726.78
2016,8,7,15,15,915.0,85.5,3.75,25.5,729.0,957.65,715.04
2016,8,7,15,30,904.0,84.0,3.7,25.0,687.0,933.18,701.43
2016,8,7,15,45,889.5,81.5,3.65,24.5,640.0,901.76,683.02
2016,8,7,16,0,875.0,79.0,3.6,24.0,593.0,868.06,662.89
2016,8,7,16,15,855.5,76.0,3.5,23.0,543.0,827.43,638.6
2016,8,7,16,30,836.0,73.0,3.4,22.0,493.0,785.26,612.74
2016,8,7,16,45,809.5,70.0,3.35,21.5,440.0,743.01,585.28
2016,8,7,17,0,783.0,67.0,3.3,21.0,387.0,693.22,551.5
2016,8,7,17,15,746.0,62.5,3.15,20.0,333.0,633.67,509.94
2016,8,7,17,30,709.0,58.0,3.0,19.0,279.0,574.93,467.37
2016,8,7,17,45,652.0,52.5,2.9,18.5,226.5,503.29,410.56
2016,8,7,18,0,595.0,47.0,2.8,18.0,174.0,434.78,353.48
2016,8,7,18,15,505.5,39.0,2.6,17.0,126.0,354.32,284.58
2016,8,7,18,30,416.0,31.0,2.4,16.0,78.0,276.98,213.17
2016,8,7,18,45,208.0,15.5,2.25,15.5,39.0,134.21,44.26
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,58.0,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,116.0,11.0,2.3,14.0,13.0,10.48,0.0
2016,8,8,5,45,262.5,22.0,2.55,15.0,48.0,17.48,5.29
2016,8,8,6,0,409.0,33.0,2.8,16.0,83.0,25.62,16.16
2016,8,8,6,15,492.5,41.0,2.75,16.5,130.0,30.62,21.14
2016,8,8,6,30,576.0,49.0,2.7,17.0,177.0,35.38,25.61
2016,8,8,6,45,627.0,55.0,2.65,17.5,228.0,38.24,28.23
2016,8,8,7,0,678.0,61.0,2.6,18.0,279.0,44.97,34.13
2016,8,8,7,15,411.0,115.5,2.55,18.5,254.5,79.79,64.43
2016,8,8,7,30,144.0,170.0,2.5,19.0,230.0,128.68,106.17
2016,8,8,7,45,474.0,123.5,2.5,20.0,358.5,106.37,69.16
2016,8,8,8,0,804.0,77.0,2.5,21.0,487.0,134.39,71.47
2016,8,8,8,15,824.0,80.0,2.5,21.5,536.0,183.85,108.15
2016,8,8,8,30,844.0,83.0,2.5,22.0,585.0,242.37,156.15
2016,8,8,8,45,858.5,85.5,2.55,23.0,631.0,293.79,200.04
2016,8,8,9,0,873.0,88.0,2.6,24.0,677.0,346.28,244.85
2016,8,8,9,15,884.5,90.0,2.65,24.5,718.0,398.14,289.04
2016,8,8,9,30,896.0,92.0,2.7,25.0,759.0,450.36,332.44
2016,8,8,9,45,907.5,92.0,2.8,25.5,795.0,501.04,373.64
2016,8,8,10,0,919.0,92.0,2.9,26.0,831.0,551.61,413.57
2016,8,8,10,15,925.5,93.5,2.95,26.0,860.5,600.33,451.73
2016,8,8,10,30,932.0,95.0,3.0,26.0,890.0,648.07,488.25
2016,8,8,10,45,934.5,97.0,3.15,26.5,912.0,692.49,520.93
2016,8,8,11,0,937.0,99.0,3.3,27.0,934.0,735.21,551.68
2016,8,8,11,15,940.5,99.5,3.4,27.0,949.5,775.46,579.34
2016,8,8,11,30,944.0,100.0,3.5,27.0,965.0,813.73,605.46
2016,8,8,11,45,943.5,102.0,3.65,27.5,972.0,848.09,627.84
2016,8,8,12,0,943.0,104.0,3.8,28.0,979.0,879.95,648.44
2016,8,8,12,15,943.0,104.0,3.9,28.0,979.0,907.73,667.32
2016,8,8,12,30,943.0,104.0,4.0,28.0,979.0,932.77,684.43
2016,8,8,12,45,941.0,104.0,4.15,28.0,970.5,953.14,698.78
2016,8,8,13,0,939.0,104.0,4.3,28.0,962.0,970.47,711.25
2016,8,8,13,15,936.5,103.5,4.35,27.5,946.5,983.71,722.04
2016,8,8,13,30,934.0,103.0,4.4,27.0,931.0,993.75,730.88
2016,8,8,13,45,930.5,101.5,4.45,27.0,908.5,998.54,734.98
2016,8,8,14,0,927.0,100.0,4.5,27.0,886.0,1000.04,737.05
2016,8,8,14,15,920.5,98.5,4.5,26.5,856.0,995.38,736.38
2016,8,8,14,30,914.0,97.0,4.5,26.0,826.0,987.48,733.7
2016,8,8,14,45,907.5,94.5,4.55,26.0,790.5,975.29,727.06
2016,8,8,15,0,901.0,92.0,4.6,26.0,755.0,959.99,718.64
2016,8,8,15,15,889.5,90.0,4.55,25.5,713.5,937.62,706.11
2016,8,8,15,30,878.0,88.0,4.5,25.0,672.0,912.55,691.75
2016,8,8,15,45,865.0,84.5,4.45,25.0,626.0,881.83,672.21
2016,8,8,16,0,852.0,81.0,4.4,25.0,580.0,848.79,650.94
2016,8,8,16,15,832.0,78.0,4.3,24.0,530.0,808.34,626.47
2016,8,8,16,30,812.0,75.0,4.2,23.0,480.0,773.4,605.52
2016,8,8,16,45,788.0,71.0,4.1,22.5,428.0,725.67,573.49
2016,8,8,17,0,764.0,67.0,4.0,22.0,376.0,677.23,540.19
2016,8,8,17,15,725.5,62.5,3.9,21.0,323.0,617.31,498.11
2016,8,8,17,30,687.0,58.0,3.8,20.0,270.0,558.37,455.08
2016,8,8,17,45,634.0,52.0,3.7,19.0,219.0,489.65,400.67
2016,8,8,18,0,581.0,46.0,3.6,18.0,168.0,428.34,349.32
2016,8,8,18,15,490.5,38.0,3.5,17.0,121.0,343.59,276.62
2016,8,8,18,30,400.0,30.0,3.4,16.0,74.0,266.75,204.47
2016,8,8,18,45,200.0,15.0,3.35,15.5,37.0,128.4,26.08
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,64.0,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,128.0,10.0,3.0,14.0,13.0,9.53,0.0
2016,8,9,5,45,278.5,20.5,3.1,14.5,48.0,16.19,3.78
2016,8,9,6,0,429.0,31.0,3.2,15.0,83.0,23.94,14.74
2016,8,9,6,15,512.5,38.5,3.1,15.5,130.0,28.6,19.44
2016,8,9,6,30,596.0,46.0,3.0,16.0,177.0,36.12,26.36
2016,8,9,6,45,309.0,80.5,2.95,16.5,149.5,58.17,45.96
2016,8,9,7,0,22.0,115.0,2.9,17.0,122.0,99.92,82.5
2016,8,9,7,15,26.5,135.0,2.75,17.5,145.0,111.02,91.81
2016,8,9,7,30,31.0,155.0,2.6,18.0,168.0,125.98,104.23
2016,8,9,7,45,56.0,183.0,2.5,19.0,210.5,150.69,117.3
2016,8,9,8,0,81.0,211.0,2.4,20.0,253.0,179.38,137.59
2016,8,9,8,15,466.0,145.5,2.25,20.5,419.0,175.36,116.9
2016,8,9,8,30,851.0,80.0,2.1,21.0,585.0,239.63,153.99
2016,8,9,8,45,868.5,81.0,1.95,22.0,631.5,291.0,197.65
2016,8,9,9,0,886.0,82.0,1.8,23.0,678.0,343.71,242.34
2016,8,9,9,15,897.0,84.0,1.75,23.5,719.0,396.04,286.63
2016,8,9,9,30,908.0,86.0,1.7,24.0,760.0,448.66,329.91
2016,8,9,9,45,918.5,86.0,1.65,25.0,796.0,499.44,369.72
2016,8,9,10,0,929.0,86.0,1.6,26.0,832.0,549.99,407.77
2016,8,9,10,15,935.0,87.0,1.6,26.5,861.0,598.45,443.95
2016,8,9,10,30,941.0,88.0,1.6,27.0,890.0,645.85,478.19
2016,8,9,10,45,946.0,88.5,1.6,28.0,912.5,690.91,508.77
2016,8,9,11,0,951.0,89.0,1.6,29.0,935.0,734.42,537.08
2016,8,9,11,15,954.0,89.5,1.65,29.5,950.0,774.76,562.36
2016,8,9,11,30,957.0,90.0,1.7,30.0,965.0,813.04,586.03
2016,8,9,11,45,958.0,90.0,1.8,30.5,972.0,847.06,607.23
2016,8,9,12,0,959.0,90.0,1.9,31.0,979.0,878.58,626.73
2016,8,9,12,15,959.0,90.0,2.05,31.0,978.5,906.61,645.73
2016,8,9,12,30,959.0,90.0,2.2,31.0,978.0,931.82,663.01
2016,8,9,12,45,950.0,95.0,2.35,31.5,968.0,951.0,675.18
2016,8,9,13,0,941.0,100.0,2.5,32.0,958.0,966.96,685.39
2016,8,9,13,15,938.0,99.0,2.65,32.0,942.0,979.17,694.72
2016,8,9,13,30,935.0,98.0,2.8,32.0,926.0,988.15,702.13
2016,8,9,13,45,928.5,98.0,3.0,32.0,902.0,991.57,706.55
2016,8,9,14,0,922.0,98.0,3.2,32.0,878.0,991.72,708.98
2016,8,9,14,15,915.5,96.5,3.3,31.5,848.0,987.0,709.08
2016,8,9,14,30,909.0,95.0,3.4,31.0,818.0,979.05,707.23
2016,8,9,14,45,898.0,94.0,3.5,31.0,781.0,964.23,699.57
2016,8,9,15,0,887.0,93.0,3.6,31.0,744.0,946.46,690.06
2016,8,9,15,15,875.0,91.0,3.65,30.5,702.5,923.79,678.39
2016,8,9,15,30,863.0,89.0,3.7,30.0,661.0,898.48,664.91
2016,8,9,15,45,845.5,87.0,3.75,29.5,614.5,865.79,646.3
2016,8,9,16,0,828.0,85.0,3.8,29.0,568.0,838.43,631.14
2016,8,9,16,15,807.0,82.0,3.75,28.0,518.0,797.65,607.11
2016,8,9,16,30,786.0,79.0,3.7,27.0,468.0,755.47,581.59
2016,8,9,16,45,755.5,75.5,3.7,26.5,416.0,704.05,547.78
2016,8,9,17,0,725.0,72.0,3.7,26.0,364.0,652.39,512.86
2016,8,9,17,15,685.5,67.5,3.55,25.0,312.0,593.13,471.56
2016,8,9,17,30,646.0,63.0,3.4,24.0,260.0,539.08,431.99
2016,8,9,17,45,586.0,56.5,3.25,23.5,209.0,467.42,375.2
2016,8,9,18,0,526.0,50.0,3.1,23.0,158.0,399.54,319.04
2016,8,9,18,15,433.0,40.5,2.95,22.0,113.0,314.08,247.29
2016,8,9,18,30,340.0,31.0,2.8,21.0,68.0,236.81,176.07
2016,8,9,18,45,170.0,15.5,2.65,20.0,34.0,114.1,2.81
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
