Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,26.0,3.5,2.4,13.5,4.0,0.0,0.0
2016,8,10,5,30,52.0,7.0,2.6,14.0,8.0,6.67,0.0
2016,8,10,5,45,164.5,22.0,2.8,15.0,39.0,17.27,3.48
2016,8,10,6,0,277.0,37.0,3.0,16.0,70.0,28.65,18.58
2016,8,10,6,15,361.0,49.5,2.95,16.5,114.5,38.35,27.82
2016,8,10,6,30,445.0,62.0,2.9,17.0,159.0,46.68,35.51
2016,8,10,6,45,497.0,72.0,2.9,17.5,207.5,52.27,40.58
2016,8,10,7,0,549.0,82.0,2.9,18.0,256.0,57.52,45.16
2016,8,10,7,15,463.5,111.0,2.85,18.5,276.0,76.96,61.97
2016,8,10,7,30,378.0,140.0,2.8,19.0,296.0,94.67,76.99
2016,8,10,7,45,537.0,124.5,2.8,20.0,378.5,105.98,68.27
2016,8,10,8,0,696.0,109.0,2.8,21.0,461.0,139.43,80.45
2016,8,10,8,15,720.0,114.0,2.75,21.5,510.0,185.81,114.11
2016,8,10,8,30,744.0,119.0,2.7,22.0,559.0,234.83,153.78
2016,8,10,8,45,762.5,123.0,2.65,22.5,605.0,289.42,199.66
2016,8,10,9,0,781.0,127.0,2.6,23.0,651.0,339.98,242.65
2016,8,10,9,15,795.5,130.0,2.6,24.0,692.0,389.78,284.16
2016,8,10,9,30,810.0,133.0,2.6,25.0,733.0,440.45,325.22
2016,8,10,9,45,838.0,127.0,2.6,26.0,773.5,490.38,364.49
2016,8,10,10,0,866.0,121.0,2.6,27.0,814.0,545.71,406.36
2016,8,10,10,15,874.0,122.5,2.6,27.5,844.0,593.17,442.14
2016,8,10,10,30,882.0,124.0,2.6,28.0,874.0,639.86,476.32
2016,8,10,10,45,888.5,124.5,2.65,28.5,897.0,683.79,507.84
2016,8,10,11,0,895.0,125.0,2.7,29.0,920.0,726.42,537.69
2016,8,10,11,15,898.5,126.0,2.75,29.5,935.5,765.85,564.08
2016,8,10,11,30,902.0,127.0,2.8,30.0,951.0,803.43,587.88
2016,8,10,11,45,905.5,126.5,2.9,30.5,959.0,837.65,609.54
2016,8,10,12,0,909.0,126.0,3.0,31.0,967.0,869.69,629.65
2016,8,10,12,15,909.0,126.0,3.05,31.0,966.5,896.87,647.5
2016,8,10,12,30,909.0,126.0,3.1,31.0,966.0,921.41,663.67
2016,8,10,12,45,906.5,126.5,3.2,31.5,957.5,941.43,675.96
2016,8,10,13,0,904.0,127.0,3.3,32.0,949.0,958.51,686.42
2016,8,10,13,15,900.0,126.0,3.4,31.5,933.0,969.7,696.0
2016,8,10,13,30,896.0,125.0,3.5,31.0,917.0,977.73,703.74
2016,8,10,13,45,892.0,123.0,3.6,31.0,893.5,981.57,707.51
2016,8,10,14,0,888.0,121.0,3.7,31.0,870.0,982.21,709.36
2016,8,10,14,15,880.5,119.0,3.75,30.5,840.0,976.32,708.23
2016,8,10,14,30,873.0,117.0,3.8,30.0,810.0,967.3,705.19
2016,8,10,14,45,864.5,114.0,3.85,30.0,773.5,953.18,697.5
2016,8,10,15,0,856.0,111.0,3.9,30.0,737.0,936.11,687.94
2016,8,10,15,15,842.5,108.5,3.9,29.5,695.0,920.06,680.24
2016,8,10,15,30,829.0,106.0,3.9,29.0,653.0,893.52,665.45
2016,8,10,15,45,813.5,102.0,3.9,28.5,607.0,861.03,646.53
2016,8,10,16,0,798.0,98.0,3.9,28.0,561.0,826.4,625.93
2016,8,10,16,15,775.5,94.0,3.8,27.0,511.0,783.95,600.27
2016,8,10,16,30,753.0,90.0,3.7,26.0,461.0,740.2,573.14
2016,8,10,16,45,725.0,85.0,3.65,25.5,409.5,689.92,539.65
2016,8,10,17,0,697.0,80.0,3.6,25.0,358.0,643.39,508.05
2016,8,10,17,15,654.5,74.0,3.45,24.0,305.5,581.49,464.43
2016,8,10,17,30,612.0,68.0,3.3,23.0,253.0,521.08,419.18
2016,8,10,17,45,553.0,60.0,3.15,22.0,203.0,449.58,362.88
2016,8,10,18,0,494.0,52.0,3.0,21.0,153.0,381.8,307.0
2016,8,10,18,15,399.5,42.0,2.9,20.0,108.0,296.47,234.73
2016,8,10,18,30,305.0,32.0,2.8,19.0,63.0,219.44,162.45
2016,8,10,18,45,152.5,16.0,2.7,18.5,31.5,105.45,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,116.0,19.0,1.8,14.0,32.0,14.84,1.27
2016,8,11,6,0,232.0,38.0,2.1,15.0,64.0,29.47,19.28
2016,8,11,6,15,314.0,52.0,2.1,15.5,107.5,39.54,28.95
2016,8,11,6,30,396.0,66.0,2.1,16.0,151.0,49.18,37.84
2016,8,11,6,45,452.0,77.5,2.1,17.0,200.0,56.44,44.32
2016,8,11,7,0,508.0,89.0,2.1,18.0,249.0,63.55,50.44
2016,8,11,7,15,552.0,97.5,2.1,18.5,300.0,66.93,53.23
2016,8,11,7,30,596.0,106.0,2.1,19.0,351.0,70.08,55.71
2016,8,11,7,45,628.0,113.5,2.1,20.0,402.0,99.67,61.46
2016,8,11,8,0,660.0,121.0,2.1,21.0,453.0,143.6,85.43
2016,8,11,8,15,685.0,126.5,2.1,22.0,502.0,188.62,117.42
2016,8,11,8,30,710.0,132.0,2.1,23.0,551.0,236.43,155.3
2016,8,11,8,45,730.0,136.5,2.15,24.0,596.5,284.81,195.39
2016,8,11,9,0,750.0,141.0,2.2,25.0,642.0,335.08,237.15
2016,8,11,9,15,765.0,145.0,2.2,25.5,683.5,384.87,278.52
2016,8,11,9,30,780.0,149.0,2.2,26.0,725.0,440.12,322.93
2016,8,11,9,45,817.0,139.0,2.25,27.0,768.0,489.36,361.27
2016,8,11,10,0,854.0,129.0,2.3,28.0,811.0,541.11,400.43
2016,8,11,10,15,862.0,131.0,2.35,28.5,841.0,592.1,438.51
2016,8,11,10,30,870.0,133.0,2.4,29.0,871.0,638.79,472.58
2016,8,11,10,45,876.0,134.0,2.45,30.0,893.5,682.43,502.65
2016,8,11,11,0,882.0,135.0,2.5,31.0,916.0,724.77,530.94
2016,8,11,11,15,886.0,135.5,2.5,31.0,931.5,763.77,557.96
2016,8,11,11,30,890.0,136.0,2.5,31.0,947.0,800.97,582.13
2016,8,11,11,45,893.5,135.5,2.55,31.5,955.0,834.93,603.14
2016,8,11,12,0,897.0,135.0,2.6,32.0,963.0,866.74,622.61
2016,8,11,12,15,897.0,135.0,2.6,32.0,962.5,893.73,639.79
2016,8,11,12,30,897.0,135.0,2.6,32.0,962.0,918.11,655.32
2016,8,11,12,45,889.5,138.0,2.65,32.5,952.0,935.92,665.73
2016,8,11,13,0,882.0,141.0,2.7,33.0,942.0,950.7,674.33
2016,8,11,13,15,878.5,140.5,2.75,33.0,926.0,962.73,682.66
2016,8,11,13,30,875.0,140.0,2.8,33.0,910.0,971.71,689.2
2016,8,11,13,45,872.5,136.5,2.9,33.0,887.5,975.52,693.02
2016,8,11,14,0,870.0,133.0,3.0,33.0,865.0,976.15,694.98
2016,8,11,14,15,861.5,131.0,3.05,32.5,834.0,969.46,693.45
2016,8,11,14,30,853.0,129.0,3.1,32.0,803.0,967.9,695.38
2016,8,11,14,45,845.0,125.0,3.2,32.0,767.0,953.5,688.04
2016,8,11,15,0,837.0,121.0,3.3,32.0,731.0,936.1,678.88
2016,8,11,15,15,823.0,118.0,3.35,31.5,689.0,911.41,665.98
2016,8,11,15,30,809.0,115.0,3.4,31.0,647.0,884.18,651.32
2016,8,11,15,45,793.0,110.5,3.45,30.5,600.5,851.09,632.53
2016,8,11,16,0,777.0,106.0,3.5,30.0,554.0,815.92,612.06
2016,8,11,16,15,753.0,102.0,3.5,29.0,504.0,772.72,586.56
2016,8,11,16,30,729.0,98.0,3.5,28.0,454.0,732.68,562.68
2016,8,11,16,45,699.0,92.0,3.55,27.5,402.5,680.62,528.49
2016,8,11,17,0,669.0,86.0,3.6,27.0,351.0,628.43,493.2
2016,8,11,17,15,625.0,79.5,3.5,25.5,298.5,565.88,449.96
2016,8,11,17,30,581.0,73.0,3.4,24.0,246.0,504.93,404.99
2016,8,11,17,45,517.5,64.0,3.3,23.0,196.0,430.64,346.55
2016,8,11,18,0,454.0,55.0,3.2,22.0,146.0,360.46,288.82
2016,8,11,18,15,359.5,43.5,3.0,21.0,102.0,275.29,216.69
2016,8,11,18,30,265.0,32.0,2.8,20.0,58.0,198.62,144.17
2016,8,11,18,45,132.5,16.0,2.65,19.5,29.0,92.73,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,142.0,18.0,2.05,14.5,34.0,14.08,0.0
2016,8,12,6,0,284.0,36.0,2.3,15.0,68.0,28.89,18.68
2016,8,12,6,15,372.0,47.5,2.25,15.5,112.5,36.82,26.55
2016,8,12,6,30,460.0,59.0,2.2,16.0,157.0,44.32,33.56
2016,8,12,6,45,522.5,67.5,2.2,17.0,208.0,48.76,37.56
2016,8,12,7,0,585.0,76.0,2.2,18.0,259.0,52.95,41.15
2016,8,12,7,15,308.5,114.0,2.15,19.0,212.5,78.82,63.47
2016,8,12,7,30,32.0,152.0,2.1,20.0,166.0,123.78,101.59
2016,8,12,7,45,26.5,166.5,2.1,21.0,179.0,137.67,106.75
2016,8,12,8,0,21.0,181.0,2.1,22.0,192.0,159.73,123.37
2016,8,12,8,15,43.5,214.0,2.1,22.5,239.0,183.62,140.49
2016,8,12,8,30,66.0,247.0,2.1,23.0,286.0,217.78,165.63
2016,8,12,8,45,135.0,274.5,2.1,24.0,362.0,255.15,191.32
2016,8,12,9,0,204.0,302.0,2.1,25.0,438.0,307.68,229.02
2016,8,12,9,15,524.5,210.0,2.15,26.0,589.0,351.87,257.11
2016,8,12,9,30,845.0,118.0,2.2,27.0,740.0,439.06,320.47
2016,8,12,9,45,855.5,119.5,2.25,28.0,776.0,493.39,362.55
2016,8,12,10,0,866.0,121.0,2.3,29.0,812.0,542.64,399.81
2016,8,12,10,15,873.0,123.0,2.35,29.5,841.0,590.03,435.37
2016,8,12,10,30,880.0,125.0,2.4,30.0,870.0,636.58,469.31
2016,8,12,10,45,885.5,126.0,2.5,30.5,892.5,680.27,500.6
2016,8,12,11,0,891.0,127.0,2.6,31.0,915.0,722.6,530.22
2016,8,12,11,15,894.0,128.0,2.7,31.5,929.5,761.59,556.58
2016,8,12,11,30,897.0,129.0,2.8,32.0,944.0,798.7,580.16
2016,8,12,11,45,899.0,129.0,2.9,32.5,951.5,832.08,601.12
2016,8,12,12,0,901.0,129.0,3.0,33.0,959.0,863.2,620.5
2016,8,12,12,15,901.0,129.0,3.1,33.0,958.5,890.22,638.45
2016,8,12,12,30,901.0,129.0,3.2,33.0,958.0,914.6,654.76
2016,8,12,12,45,910.0,122.0,3.35,33.0,952.5,937.53,670.52
2016,8,12,13,0,919.0,115.0,3.5,33.0,947.0,957.66,684.58
2016,8,12,13,15,915.5,114.0,3.55,33.0,931.0,969.3,692.67
2016,8,12,13,30,912.0,113.0,3.6,33.0,915.0,977.75,698.89
2016,8,12,13,45,907.0,112.0,3.7,33.0,891.5,981.57,702.6
2016,8,12,14,0,902.0,111.0,3.8,33.0,868.0,982.14,704.39
2016,8,12,14,15,894.5,109.5,3.8,32.5,837.5,976.59,703.2
2016,8,12,14,30,887.0,108.0,3.8,32.0,807.0,967.87,700.11
2016,8,12,14,45,878.0,106.0,3.8,32.0,770.5,954.1,692.42
2016,8,12,15,0,869.0,104.0,3.8,32.0,734.0,937.37,682.91
2016,8,12,15,15,856.0,101.5,3.7,31.5,692.0,913.54,669.58
2016,8,12,15,30,843.0,99.0,3.6,31.0,650.0,894.79,659.68
2016,8,12,15,45,827.0,96.0,3.55,31.0,604.0,862.67,639.69
2016,8,12,16,0,811.0,93.0,3.5,31.0,558.0,828.42,618.22
2016,8,12,16,15,788.5,89.0,3.35,30.5,508.0,785.61,591.36
2016,8,12,16,30,766.0,85.0,3.2,30.0,458.0,741.47,563.17
2016,8,12,16,45,736.0,80.5,3.1,29.5,406.0,689.85,529.28
2016,8,12,17,0,706.0,76.0,3.0,29.0,354.0,641.77,497.07
2016,8,12,17,15,663.5,70.5,2.75,28.0,301.0,580.3,454.3
2016,8,12,17,30,621.0,65.0,2.5,27.0,248.0,520.33,409.94
2016,8,12,17,45,558.5,57.5,2.3,26.0,197.5,447.13,353.28
2016,8,12,18,0,496.0,50.0,2.1,25.0,147.0,377.97,297.2
2016,8,12,18,15,397.0,39.5,1.8,24.0,102.5,290.07,223.95
2016,8,12,18,30,298.0,29.0,1.5,23.0,58.0,211.23,148.27
2016,8,12,18,45,149.0,14.5,1.25,22.0,29.0,99.1,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,17.0,2.2,15.5,33.0,13.26,0.0
2016,8,13,6,0,285.0,34.0,2.4,16.0,66.0,27.11,16.99
2016,8,13,6,15,374.5,45.5,2.3,17.0,110.0,35.12,24.87
2016,8,13,6,30,464.0,57.0,2.2,18.0,154.0,42.69,31.83
2016,8,13,6,45,526.0,64.5,2.15,19.0,204.0,46.35,35.13
2016,8,13,7,0,588.0,72.0,2.1,20.0,254.0,49.84,38.1
2016,8,13,7,15,630.0,78.0,2.1,21.0,305.5,51.9,39.68
2016,8,13,7,30,672.0,84.0,2.1,22.0,357.0,53.82,41.06
2016,8,13,7,45,705.5,88.0,2.15,23.0,409.0,80.17,44.61
2016,8,13,8,0,739.0,92.0,2.2,24.0,461.0,130.91,71.78
2016,8,13,8,15,761.5,96.0,2.15,25.0,510.0,178.2,104.67
2016,8,13,8,30,784.0,100.0,2.1,26.0,559.0,227.94,143.86
2016,8,13,8,45,804.0,102.0,2.1,27.0,605.5,277.7,185.03
2016,8,13,9,0,824.0,104.0,2.1,28.0,652.0,329.25,227.85
2016,8,13,9,15,837.5,106.5,2.1,29.0,693.0,380.48,269.93
2016,8,13,9,30,851.0,109.0,2.1,30.0,734.0,437.57,315.02
2016,8,13,9,45,870.0,106.0,2.15,31.0,772.0,487.34,353.61
2016,8,13,10,0,889.0,103.0,2.2,32.0,810.0,537.68,391.37
2016,8,13,10,15,896.0,104.5,2.25,32.5,839.5,585.58,426.98
2016,8,13,10,30,903.0,106.0,2.3,33.0,869.0,632.58,460.91
2016,8,13,10,45,909.0,107.0,2.4,33.5,892.0,677.4,492.66
2016,8,13,11,0,915.0,108.0,2.5,34.0,915.0,720.85,522.7
2016,8,13,11,15,918.5,108.5,2.55,34.5,930.0,760.48,548.33
2016,8,13,11,30,922.0,109.0,2.6,35.0,945.0,798.18,571.66
2016,8,13,11,45,924.0,109.5,2.7,35.5,952.5,832.6,592.97
2016,8,13,12,0,926.0,110.0,2.8,36.0,960.0,864.68,612.66
2016,8,13,12,15,926.0,110.0,2.9,36.0,960.0,892.12,630.61
2016,8,13,12,30,926.0,110.0,3.0,36.0,960.0,916.83,646.9
2016,8,13,12,45,911.5,118.0,3.1,36.0,948.0,933.58,658.22
2016,8,13,13,0,897.0,126.0,3.2,36.0,936.0,947.07,667.61
2016,8,13,13,15,893.5,125.0,3.3,36.0,920.0,958.55,675.88
2016,8,13,13,30,890.0,124.0,3.4,36.0,904.0,966.91,682.31
2016,8,13,13,45,884.5,122.5,3.5,36.0,880.5,969.72,685.36
2016,8,13,14,0,879.0,121.0,3.6,36.0,857.0,969.33,686.54
2016,8,13,14,15,871.5,119.5,3.6,35.5,826.5,963.9,685.44
2016,8,13,14,30,864.0,118.0,3.6,35.0,796.0,955.36,682.5
2016,8,13,14,45,853.5,115.5,3.65,34.5,759.5,939.9,675.49
2016,8,13,15,0,843.0,113.0,3.7,34.0,723.0,929.48,671.86
2016,8,13,15,15,829.5,110.5,3.65,33.5,681.0,905.64,658.85
2016,8,13,15,30,816.0,108.0,3.6,33.0,639.0,879.24,644.19
2016,8,13,15,45,799.0,104.0,3.6,33.0,592.5,845.62,623.56
2016,8,13,16,0,782.0,100.0,3.6,33.0,546.0,809.96,601.41
2016,8,13,16,15,758.0,96.0,3.5,32.0,496.0,766.63,575.62
2016,8,13,16,30,734.0,92.0,3.4,31.0,446.0,722.11,548.43
2016,8,13,16,45,704.0,86.5,3.3,30.5,394.5,674.4,517.15
2016,8,13,17,0,674.0,81.0,3.2,30.0,343.0,622.72,482.16
2016,8,13,17,15,629.0,75.0,3.0,29.0,291.0,560.04,438.27
2016,8,13,17,30,584.0,69.0,2.8,28.0,239.0,499.09,392.87
2016,8,13,17,45,521.0,60.5,2.65,27.0,189.5,425.91,336.12
2016,8,13,18,0,458.0,52.0,2.5,26.0,140.0,356.83,280.03
2016,8,13,18,15,358.0,40.5,2.3,25.0,96.5,269.12,206.95
2016,8,13,18,30,258.0,29.0,2.1,24.0,53.0,190.73,130.29
2016,8,13,18,45,129.0,14.5,1.95,23.0,26.5,71.03,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,5,45,124.0,17.5,2.1,16.5,31.0,13.72,0.0
2016,8,14,6,0,248.0,35.0,2.2,17.0,62.0,27.22,16.88
2016,8,14,6,15,336.0,48.0,2.2,17.5,105.5,36.6,26.06
2016,8,14,6,30,424.0,61.0,2.2,18.0,149.0,46.42,35.06
2016,8,14,6,45,482.5,71.0,2.2,19.0,198.0,52.03,40.08
2016,8,14,7,0,541.0,81.0,2.2,20.0,247.0,57.32,44.61
2016,8,14,7,15,406.5,116.5,2.2,21.0,254.5,81.21,65.02
2016,8,14,7,30,272.0,152.0,2.2,22.0,262.0,110.28,89.36
2016,8,14,7,45,480.5,130.5,2.25,23.0,356.5,104.02,69.49
2016,8,14,8,0,689.0,109.0,2.3,24.0,451.0,132.13,74.95
2016,8,14,8,15,713.5,114.0,2.3,24.5,500.0,178.23,106.97
2016,8,14,8,30,738.0,119.0,2.3,25.0,549.0,227.03,145.46
2016,8,14,8,45,756.0,123.0,2.3,26.0,595.0,275.98,185.92
2016,8,14,9,0,774.0,127.0,2.3,27.0,641.0,331.51,231.61
2016,8,14,9,15,788.5,130.5,2.3,27.5,682.0,381.47,273.09
2016,8,14,9,30,803.0,134.0,2.3,28.0,723.0,432.3,314.34
2016,8,14,9,45,809.5,139.0,2.35,29.0,757.5,481.44,352.69
2016,8,14,10,0,816.0,144.0,2.4,30.0,792.0,530.28,389.5
2016,8,14,10,15,825.0,146.0,2.45,30.5,821.5,577.41,424.73
2016,8,14,10,30,834.0,148.0,2.5,31.0,851.0,624.04,458.62
2016,8,14,10,45,842.0,148.5,2.55,32.0,874.0,668.01,488.81
2016,8,14,11,0,850.0,149.0,2.6,33.0,897.0,710.95,517.41
2016,8,14,11,15,854.0,150.0,2.65,33.0,912.0,750.27,544.98
2016,8,14,11,30,858.0,151.0,2.7,33.0,927.0,785.96,569.01
2016,8,14,11,45,862.5,150.0,2.8,33.5,935.5,819.43,590.01
2016,8,14,12,0,867.0,149.0,2.9,34.0,944.0,850.87,609.57
2016,8,14,12,15,867.0,149.0,2.95,34.0,943.5,877.25,626.73
2016,8,14,12,30,867.0,149.0,3.0,34.0,943.0,901.08,642.32
2016,8,14,12,45,869.0,146.5,3.05,34.5,935.5,921.69,654.56
2016,8,14,13,0,871.0,144.0,3.1,35.0,928.0,939.55,665.08
2016,8,14,13,15,867.0,143.0,3.15,35.0,911.5,950.46,672.66
2016,8,14,13,30,863.0,142.0,3.2,35.0,895.0,958.32,678.47
2016,8,14,13,45,852.0,143.0,3.3,35.0,870.0,966.35,684.88
2016,8,14,14,0,841.0,144.0,3.4,35.0,845.0,963.88,684.73
2016,8,14,14,15,832.0,142.0,3.45,34.5,814.5,956.98,683.02
2016,8,14,14,30,823.0,140.0,3.5,34.0,784.0,947.02,679.46
2016,8,14,14,45,809.0,138.0,3.55,34.0,746.5,929.39,669.62
2016,8,14,15,0,795.0,136.0,3.6,34.0,709.0,908.97,658.05
2016,8,14,15,15,779.5,132.5,3.6,33.5,666.5,882.91,643.8
2016,8,14,15,30,764.0,129.0,3.6,33.0,624.0,854.43,627.88
2016,8,14,15,45,744.0,124.5,3.65,32.5,577.5,823.48,610.38
2016,8,14,16,0,724.0,120.0,3.7,32.0,531.0,786.15,588.23
2016,8,14,16,15,697.5,115.0,3.65,31.0,481.5,741.3,561.16
2016,8,14,16,30,671.0,110.0,3.6,30.0,432.0,695.57,532.81
2016,8,14,16,45,638.5,103.0,3.6,29.0,381.0,642.22,498.23
2016,8,14,17,0,606.0,96.0,3.6,28.0,330.0,589.0,462.35
2016,8,14,17,15,559.0,87.5,3.45,27.0,278.5,524.28,415.18
2016,8,14,17,30,512.0,79.0,3.3,26.0,227.0,461.46,367.59
2016,8,14,17,45,450.0,68.0,3.2,25.0,178.5,388.83,310.29
2016,8,14,18,0,388.0,57.0,3.1,24.0,130.0,320.26,253.81
2016,8,14,18,15,293.0,43.0,2.95,23.0,88.5,234.61,181.52
2016,8,14,18,30,198.0,29.0,2.8,22.0,47.0,159.51,106.02
2016,8,14,18,45,99.0,14.5,2.65,21.0,23.5,57.43,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,178.0,15.5,2.75,14.5,34.5,12.08,0.0
2016,8,15,6,0,356.0,31.0,2.9,15.0,69.0,24.59,14.72
2016,8,15,6,15,452.5,40.5,2.85,15.5,115.5,30.94,21.33
2016,8,15,6,30,549.0,50.0,2.8,16.0,162.0,36.97,27.03
2016,8,15,6,45,610.5,56.0,2.75,16.5,214.5,39.74,29.64
2016,8,15,7,0,672.0,62.0,2.7,17.0,267.0,46.6,35.72
2016,8,15,7,15,336.0,83.5,2.65,17.5,186.0,57.43,45.14
2016,8,15,7,30,0.0,105.0,2.6,18.0,105.0,94.7,77.39
2016,8,15,7,45,2.5,132.5,2.55,19.0,133.5,117.9,92.21
2016,8,15,8,0,5.0,160.0,2.5,20.0,162.0,141.73,110.67
2016,8,15,8,15,34.5,201.5,2.45,20.5,221.5,172.78,133.58
2016,8,15,8,30,64.0,243.0,2.4,21.0,281.0,213.62,163.95
2016,8,15,8,45,158.0,267.5,2.4,22.0,370.0,254.47,191.74
2016,8,15,9,0,252.0,292.0,2.4,23.0,459.0,305.68,228.34
2016,8,15,9,15,581.5,193.5,2.45,23.5,610.0,354.06,260.4
2016,8,15,9,30,911.0,95.0,2.5,24.0,761.0,446.91,329.47
2016,8,15,9,45,919.0,97.0,2.55,25.0,797.0,498.71,370.84
2016,8,15,10,0,927.0,99.0,2.6,26.0,833.0,550.06,410.59
2016,8,15,10,15,933.5,100.5,2.65,26.5,862.5,599.48,448.45
2016,8,15,10,30,940.0,102.0,2.7,27.0,892.0,647.89,484.44
2016,8,15,10,45,943.5,104.0,2.8,28.0,914.5,693.61,516.71
2016,8,15,11,0,947.0,106.0,2.9,29.0,937.0,737.66,546.87
2016,8,15,11,15,950.0,106.5,2.95,29.5,952.0,778.19,573.71
2016,8,15,11,30,953.0,107.0,3.0,30.0,967.0,816.65,598.09
2016,8,15,11,45,952.5,108.0,3.15,30.5,973.5,850.61,619.83
2016,8,15,12,0,952.0,109.0,3.3,31.0,980.0,881.98,639.79
2016,8,15,12,15,952.0,109.0,3.4,31.0,979.0,910.13,658.62
2016,8,15,12,30,952.0,109.0,3.5,31.0,978.0,935.45,675.65
2016,8,15,12,45,939.0,115.5,3.6,31.0,966.0,952.66,687.49
2016,8,15,13,0,926.0,122.0,3.7,31.0,954.0,966.53,697.32
2016,8,15,13,15,922.5,121.0,3.75,31.0,937.5,978.34,705.65
2016,8,15,13,30,919.0,120.0,3.8,31.0,921.0,986.93,712.02
2016,8,15,13,45,913.0,119.0,3.85,31.0,896.5,989.9,714.92
2016,8,15,14,0,907.0,118.0,3.9,31.0,872.0,989.59,715.86
2016,8,15,14,15,899.0,116.0,3.9,30.5,840.5,983.08,714.05
2016,8,15,14,30,891.0,114.0,3.9,30.0,809.0,973.35,710.29
2016,8,15,14,45,881.0,111.5,3.9,30.0,771.5,958.08,701.58
2016,8,15,15,0,871.0,109.0,3.9,30.0,734.0,939.82,691.0
2016,8,15,15,15,857.0,106.5,3.85,29.5,691.0,922.83,682.46
2016,8,15,15,30,843.0,104.0,3.8,29.0,648.0,895.46,666.9
2016,8,15,15,45,827.0,100.0,3.75,28.5,601.0,862.13,647.23
2016,8,15,16,0,811.0,96.0,3.7,28.0,554.0,826.63,625.87
2016,8,15,16,15,787.5,92.0,3.6,27.0,503.0,782.96,599.4
2016,8,15,16,30,764.0,88.0,3.5,26.0,452.0,738.0,571.43
2016,8,15,16,45,734.5,82.5,3.45,25.5,399.5,685.65,536.41
2016,8,15,17,0,705.0,77.0,3.4,25.0,347.0,637.15,503.26
2016,8,15,17,15,660.0,71.5,3.25,24.0,293.5,574.13,458.47
2016,8,15,17,30,615.0,66.0,3.1,23.0,240.0,512.79,411.78
2016,8,15,17,45,551.5,57.5,3.0,22.0,189.5,438.32,352.66
2016,8,15,18,0,488.0,49.0,2.9,21.0,139.0,368.0,294.08
2016,8,15,18,15,380.0,38.0,2.8,20.0,94.5,275.91,215.31
2016,8,15,18,30,272.0,27.0,2.7,19.0,50.0,191.57,124.1
2016,8,15,18,45,136.0,13.5,2.65,18.0,25.0,72.38,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.5,16.5,2.0,13.5,30.5,12.98,0.0
2016,8,16,6,0,275.0,33.0,2.3,14.0,61.0,26.59,16.3
2016,8,16,6,15,369.5,44.5,2.25,14.5,105.5,34.64,24.63
2016,8,16,6,30,464.0,56.0,2.2,15.0,150.0,42.26,31.8
2016,8,16,6,45,525.0,65.0,2.2,16.0,200.5,47.21,36.32
2016,8,16,7,0,586.0,74.0,2.2,17.0,251.0,51.9,40.4
2016,8,16,7,15,293.0,96.0,2.15,18.0,184.5,66.25,52.78
2016,8,16,7,30,0.0,118.0,2.1,19.0,118.0,104.89,85.85
2016,8,16,7,45,17.5,153.5,2.1,20.0,162.0,134.29,104.85
2016,8,16,8,0,35.0,189.0,2.1,21.0,206.0,158.12,122.14
2016,8,16,8,15,62.0,219.5,2.1,21.5,254.0,188.84,144.47
2016,8,16,8,30,89.0,250.0,2.1,22.0,302.0,222.94,169.42
2016,8,16,8,45,136.5,275.0,2.15,23.0,361.5,254.06,191.16
2016,8,16,9,0,184.0,300.0,2.2,24.0,421.0,298.04,223.12
2016,8,16,9,15,516.0,209.5,2.2,25.0,579.0,344.19,252.16
2016,8,16,9,30,848.0,119.0,2.2,26.0,737.0,434.58,317.73
2016,8,16,9,45,848.0,126.5,2.25,27.0,770.5,485.12,357.49
2016,8,16,10,0,848.0,134.0,2.3,28.0,804.0,534.69,395.26
2016,8,16,10,15,856.5,136.0,2.35,28.5,833.5,583.02,431.7
2016,8,16,10,30,865.0,138.0,2.4,29.0,863.0,632.62,467.92
2016,8,16,10,45,871.0,139.0,2.45,29.5,886.0,676.23,499.1
2016,8,16,11,0,877.0,140.0,2.5,30.0,909.0,718.54,528.61
2016,8,16,11,15,880.5,141.0,2.55,30.5,924.0,757.58,555.23
2016,8,16,11,30,884.0,142.0,2.6,31.0,939.0,794.79,579.02
2016,8,16,11,45,886.5,142.0,2.65,31.5,946.0,828.35,599.85
2016,8,16,12,0,889.0,142.0,2.7,32.0,953.0,859.68,619.1
2016,8,16,12,15,889.0,142.0,2.75,32.0,952.0,886.57,636.66
2016,8,16,12,30,889.0,142.0,2.8,32.0,951.0,910.83,652.58
2016,8,16,12,45,880.5,145.0,2.85,32.5,940.5,927.68,662.46
2016,8,16,13,0,872.0,148.0,2.9,33.0,930.0,941.47,670.48
2016,8,16,13,15,868.0,147.0,2.95,33.0,913.5,952.42,678.17
2016,8,16,13,30,864.0,146.0,3.0,33.0,897.0,967.78,688.82
2016,8,16,13,45,859.5,143.5,3.05,33.0,873.5,970.93,691.77
2016,8,16,14,0,855.0,141.0,3.1,33.0,850.0,970.86,692.91
2016,8,16,14,15,846.5,139.0,3.1,32.5,819.0,964.37,691.14
2016,8,16,14,30,838.0,137.0,3.1,32.0,788.0,954.76,687.51
2016,8,16,14,45,829.0,133.0,3.15,32.0,751.5,939.45,679.27
2016,8,16,15,0,820.0,129.0,3.2,32.0,715.0,921.18,669.2
2016,8,16,15,15,805.0,125.5,3.15,31.5,672.0,895.17,654.74
2016,8,16,15,30,790.0,122.0,3.1,31.0,629.0,866.66,638.59
2016,8,16,15,45,773.5,117.0,3.1,31.0,582.5,832.85,617.78
2016,8,16,16,0,757.0,112.0,3.1,31.0,536.0,801.47,598.49
2016,8,16,16,15,731.0,107.0,3.05,30.0,486.0,756.17,571.36
2016,8,16,16,30,705.0,102.0,3.0,29.0,436.0,709.91,542.93
2016,8,16,16,45,674.5,95.0,3.0,28.5,384.0,657.08,508.07
2016,8,16,17,0,644.0,88.0,3.0,28.0,332.0,604.22,472.11
2016,8,16,17,15,596.0,81.0,2.9,26.5,279.5,539.42,426.35
2016,8,16,17,30,548.0,74.0,2.8,25.0,227.0,476.55,379.6
2016,8,16,17,45,482.5,63.5,2.75,24.0,177.5,401.18,320.15
2016,8,16,18,0,417.0,53.0,2.7,23.0,128.0,330.2,261.51
2016,8,16,18,15,313.0,40.0,2.6,22.0,85.5,241.36,185.92
2016,8,16,18,30,209.0,27.0,2.5,21.0,43.0,158.28,95.05
2016,8,16,18,45,104.5,13.5,2.45,20.0,21.5,58.27,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,16.5,2.2,15.0,27.5,12.99,0.0
2016,8,17,6,0,221.0,33.0,2.5,16.0,55.0,25.74,15.26
2016,8,17,6,15,312.5,46.5,2.45,16.5,98.0,35.57,25.16
2016,8,17,6,30,404.0,60.0,2.4,17.0,141.0,45.99,34.77
2016,8,17,6,45,467.0,69.5,2.35,18.0,190.0,51.18,39.48
2016,8,17,7,0,530.0,79.0,2.3,19.0,239.0,56.09,43.72
2016,8,17,7,15,575.5,86.5,2.3,19.5,290.5,59.03,46.16
2016,8,17,7,30,621.0,94.0,2.3,20.0,342.0,61.77,48.33
2016,8,17,7,45,484.0,138.0,2.3,21.0,347.5,105.57,73.27
2016,8,17,8,0,347.0,182.0,2.3,22.0,353.0,162.7,113.86
2016,8,17,8,15,542.5,149.0,2.25,23.0,448.0,179.1,115.59
2016,8,17,8,30,738.0,116.0,2.2,24.0,543.0,219.76,139.96
2016,8,17,8,45,756.5,120.5,2.2,25.0,588.5,274.57,184.94
2016,8,17,9,0,775.0,125.0,2.2,26.0,634.0,325.35,227.17
2016,8,17,9,15,790.0,128.0,2.25,27.0,675.5,375.18,268.35
2016,8,17,9,30,805.0,131.0,2.3,28.0,717.0,425.92,309.22
2016,8,17,9,45,821.5,131.0,2.35,29.0,754.0,475.49,348.05
2016,8,17,10,0,838.0,131.0,2.4,30.0,791.0,525.63,386.04
2016,8,17,10,15,846.5,133.0,2.45,30.5,820.5,573.48,421.99
2016,8,17,10,30,855.0,135.0,2.5,31.0,850.0,622.73,457.82
2016,8,17,10,45,858.5,138.0,2.6,31.5,872.0,666.02,488.81
2016,8,17,11,0,862.0,141.0,2.7,32.0,894.0,707.85,518.09
2016,8,17,11,15,866.0,141.5,2.8,32.5,909.0,746.26,544.48
2016,8,17,11,30,870.0,142.0,2.9,33.0,924.0,782.9,568.29
2016,8,17,11,45,869.5,144.0,3.0,33.5,930.5,815.44,588.74
2016,8,17,12,0,869.0,146.0,3.1,34.0,937.0,845.65,607.58
2016,8,17,12,15,869.0,146.0,3.15,34.0,936.0,872.03,624.84
2016,8,17,12,30,869.0,146.0,3.2,34.0,935.0,895.85,640.49
2016,8,17,12,45,861.5,148.5,3.3,34.0,924.5,912.73,652.04
2016,8,17,13,0,854.0,151.0,3.4,34.0,914.0,933.23,666.07
2016,8,17,13,15,849.5,150.0,3.45,34.0,897.5,944.02,673.61
2016,8,17,13,30,845.0,149.0,3.5,34.0,881.0,951.71,679.35
2016,8,17,13,45,841.0,146.0,3.55,34.0,857.5,954.66,682.19
2016,8,17,14,0,837.0,143.0,3.6,34.0,834.0,954.44,683.17
2016,8,17,14,15,827.5,140.5,3.65,33.5,803.0,946.44,680.66
2016,8,17,14,30,818.0,138.0,3.7,33.0,772.0,935.38,676.3
2016,8,17,14,45,809.5,134.0,3.75,33.0,735.5,920.63,668.23
2016,8,17,15,0,801.0,130.0,3.8,33.0,699.0,902.99,658.34
2016,8,17,15,15,785.0,126.5,3.8,32.5,656.5,876.29,643.51
2016,8,17,15,30,769.0,123.0,3.8,32.0,614.0,847.18,627.0
2016,8,17,15,45,753.0,117.5,3.85,31.5,568.0,818.0,610.5
2016,8,17,16,0,737.0,112.0,3.9,31.0,522.0,782.61,589.45
2016,8,17,16,15,710.5,107.0,3.85,30.0,472.5,737.42,561.89
2016,8,17,16,30,684.0,102.0,3.8,29.0,423.0,691.36,533.02
2016,8,17,16,45,653.0,95.0,3.8,28.0,372.0,638.83,498.69
2016,8,17,17,0,622.0,88.0,3.8,27.0,321.0,586.37,463.19
2016,8,17,17,15,573.5,80.5,3.65,25.5,269.5,521.51,416.14
2016,8,17,17,30,525.0,73.0,3.5,24.0,218.0,458.69,368.51
2016,8,17,17,45,459.0,62.5,3.4,23.0,169.5,384.14,308.69
2016,8,17,18,0,393.0,52.0,3.3,22.0,121.0,314.07,249.97
2016,8,17,18,15,289.5,38.5,3.15,21.0,80.0,226.43,174.47
2016,8,17,18,30,186.0,25.0,3.0,20.0,39.0,142.31,78.18
2016,8,17,18,45,93.0,12.5,2.9,19.5,19.5,52.04,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,83.0,16.5,2.15,14.5,24.5,13.01,0.0
2016,8,18,6,0,166.0,33.0,2.4,15.0,49.0,25.74,15.13
2016,8,18,6,15,249.0,49.0,2.4,15.5,90.0,37.54,26.94
2016,8,18,6,30,332.0,65.0,2.4,16.0,131.0,48.83,37.38
2016,8,18,6,45,382.5,79.5,2.4,17.0,177.0,58.4,45.97
2016,8,18,7,0,433.0,94.0,2.4,18.0,223.0,67.49,53.88
2016,8,18,7,15,478.5,104.5,2.35,18.5,273.0,73.18,58.71
2016,8,18,7,30,524.0,115.0,2.3,19.0,323.0,78.56,63.12
2016,8,18,7,45,547.5,127.0,2.3,20.0,370.5,98.12,67.16
2016,8,18,8,0,571.0,139.0,2.3,21.0,418.0,140.01,88.0
2016,8,18,8,15,598.0,146.5,2.25,22.0,466.0,182.0,116.08
2016,8,18,8,30,625.0,154.0,2.2,23.0,514.0,227.11,150.64
2016,8,18,8,45,637.0,164.0,2.2,24.0,556.5,273.61,188.69
2016,8,18,9,0,649.0,174.0,2.2,25.0,599.0,321.31,227.95
2016,8,18,9,15,665.5,179.0,2.25,26.0,639.0,367.5,265.6
2016,8,18,9,30,682.0,184.0,2.3,27.0,679.0,414.98,303.42
2016,8,18,9,45,625.5,225.0,2.35,28.0,695.5,461.14,339.36
2016,8,18,10,0,569.0,266.0,2.4,29.0,712.0,502.08,369.68
2016,8,18,10,15,579.5,271.0,2.45,29.5,740.5,542.94,399.84
2016,8,18,10,30,590.0,276.0,2.5,30.0,769.0,583.95,429.4
2016,8,18,10,45,601.0,278.0,2.6,30.5,791.5,621.54,456.19
2016,8,18,11,0,612.0,280.0,2.7,31.0,814.0,660.04,483.09
2016,8,18,11,15,617.0,282.0,2.75,31.0,828.0,694.01,507.16
2016,8,18,11,30,622.0,284.0,2.8,31.0,842.0,727.06,530.32
2016,8,18,11,45,631.5,281.0,2.9,31.5,851.0,758.03,551.12
2016,8,18,12,0,641.0,278.0,3.0,32.0,860.0,787.89,570.95
2016,8,18,12,15,641.0,278.0,3.05,32.0,859.5,811.25,587.0
2016,8,18,12,30,641.0,278.0,3.1,32.0,859.0,832.65,601.72
2016,8,18,12,45,637.5,277.0,3.15,32.5,850.0,847.92,611.12
2016,8,18,13,0,634.0,276.0,3.2,33.0,841.0,860.82,618.98
2016,8,18,13,15,629.0,273.5,3.25,33.0,825.5,868.44,624.7
2016,8,18,13,30,624.0,271.0,3.3,33.0,810.0,873.5,628.84
2016,8,18,13,45,621.5,264.0,3.4,33.0,788.5,873.87,630.45
2016,8,18,14,0,619.0,257.0,3.5,33.0,767.0,871.59,630.42
2016,8,18,14,15,608.0,252.0,3.55,32.5,737.5,860.69,625.6
2016,8,18,14,30,597.0,247.0,3.6,32.0,708.0,843.95,617.05
2016,8,18,14,45,591.5,236.5,3.65,32.0,674.5,827.3,607.49
2016,8,18,15,0,586.0,226.0,3.7,32.0,641.0,808.3,596.33
2016,8,18,15,15,568.0,218.0,3.7,31.0,600.0,778.48,579.61
2016,8,18,15,30,550.0,210.0,3.7,30.0,559.0,746.98,561.48
2016,8,18,15,45,535.5,197.5,3.75,29.5,516.5,712.0,539.83
2016,8,18,16,0,521.0,185.0,3.8,29.0,474.0,675.58,516.75
2016,8,18,16,15,492.0,174.0,3.8,28.0,426.0,627.73,485.45
2016,8,18,16,30,463.0,163.0,3.8,27.0,378.0,579.77,453.2
2016,8,18,16,45,430.5,148.5,3.8,26.5,330.0,525.25,414.23
2016,8,18,17,0,398.0,134.0,3.8,26.0,282.0,471.48,374.69
2016,8,18,17,15,352.5,117.5,3.65,24.5,233.5,407.44,326.84
2016,8,18,17,30,307.0,101.0,3.5,23.0,185.0,334.53,270.27
2016,8,18,17,45,250.0,81.5,3.4,22.0,140.0,265.54,213.96
2016,8,18,18,0,193.0,62.0,3.3,21.0,95.0,200.59,159.24
2016,8,18,18,15,131.0,40.5,3.2,20.0,59.0,133.67,101.32
2016,8,18,18,30,69.0,19.0,3.1,19.0,23.0,64.99,28.49
2016,8,18,18,45,34.5,9.5,3.05,18.5,11.5,23.83,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,14.0,2.2,15.0,18.0,11.85,0.0
2016,8,19,6,0,91.0,28.0,2.5,16.0,36.0,23.19,12.78
2016,8,19,6,15,150.5,49.5,2.55,16.5,74.0,39.87,28.78
2016,8,19,6,30,210.0,71.0,2.6,17.0,112.0,55.93,43.38
2016,8,19,6,45,259.5,91.0,2.65,17.5,157.0,70.34,56.31
2016,8,19,7,0,309.0,111.0,2.7,18.0,202.0,84.22,68.48
2016,8,19,7,15,193.5,133.5,2.6,18.5,194.5,98.68,80.86
2016,8,19,7,30,78.0,156.0,2.5,19.0,187.0,125.77,103.8
2016,8,19,7,45,111.5,181.0,2.45,20.0,231.5,139.44,107.8
2016,8,19,8,0,145.0,206.0,2.4,21.0,276.0,169.26,127.24
2016,8,19,8,15,155.0,229.0,2.35,21.5,311.5,198.73,148.46
2016,8,19,8,30,165.0,252.0,2.3,22.0,347.0,229.57,171.62
2016,8,19,8,45,357.0,234.0,2.25,23.0,460.5,267.66,194.18
2016,8,19,9,0,549.0,216.0,2.2,24.0,574.0,325.17,234.13
2016,8,19,9,15,566.5,223.0,2.2,24.5,613.5,368.77,269.51
2016,8,19,9,30,584.0,230.0,2.2,25.0,653.0,413.81,305.46
2016,8,19,9,45,568.5,251.5,2.2,26.0,679.5,457.22,338.85
2016,8,19,10,0,553.0,273.0,2.2,27.0,706.0,498.86,369.66
2016,8,19,10,15,564.0,278.5,2.25,27.5,734.5,539.75,399.97
2016,8,19,10,30,575.0,284.0,2.3,28.0,763.0,580.87,429.74
2016,8,19,10,45,577.5,291.0,2.35,28.5,783.0,618.04,456.0
2016,8,19,11,0,580.0,298.0,2.4,29.0,803.0,654.47,481.2
2016,8,19,11,15,585.0,301.0,2.45,29.5,817.5,688.29,504.21
2016,8,19,11,30,590.0,304.0,2.5,30.0,832.0,721.22,526.23
2016,8,19,11,45,593.0,305.0,2.65,30.5,838.5,749.73,545.5
2016,8,19,12,0,596.0,306.0,2.8,31.0,845.0,776.85,563.66
2016,8,19,12,15,595.5,305.5,2.85,31.0,844.5,798.12,578.38
2016,8,19,12,30,595.0,305.0,2.9,31.0,844.0,817.49,591.81
2016,8,19,12,45,603.5,297.0,3.0,31.0,838.5,835.68,605.07
2016,8,19,13,0,612.0,289.0,3.1,31.0,833.0,852.31,617.31
2016,8,19,13,15,606.5,286.0,3.15,31.0,816.5,858.78,622.29
2016,8,19,13,30,601.0,283.0,3.2,31.0,800.0,862.71,625.74
2016,8,19,13,45,598.5,275.5,3.3,31.0,778.5,862.5,626.99
2016,8,19,14,0,596.0,268.0,3.4,31.0,757.0,857.35,625.11
2016,8,19,14,15,584.5,262.5,3.45,30.5,727.0,845.37,619.5
2016,8,19,14,30,573.0,257.0,3.5,30.0,697.0,831.04,612.36
2016,8,19,14,45,565.5,246.5,3.55,30.0,663.0,812.8,601.55
2016,8,19,15,0,558.0,236.0,3.6,30.0,629.0,792.31,589.21
2016,8,19,15,15,539.0,227.5,3.55,29.5,588.0,761.49,570.18
2016,8,19,15,30,520.0,219.0,3.5,29.0,547.0,729.11,549.9
2016,8,19,15,45,500.5,207.0,3.5,28.5,503.5,691.03,525.6
2016,8,19,16,0,481.0,195.0,3.5,28.0,460.0,651.85,500.08
2016,8,19,16,15,451.5,182.5,3.45,27.0,412.5,603.04,467.66
2016,8,19,16,30,422.0,170.0,3.4,26.0,365.0,554.23,434.38
2016,8,19,16,45,385.0,155.0,3.4,25.5,316.5,497.14,393.11
2016,8,19,17,0,348.0,140.0,3.4,25.0,268.0,429.24,342.58
2016,8,19,17,15,305.0,121.5,3.3,24.0,221.0,367.2,295.2
2016,8,19,17,30,262.0,103.0,3.2,23.0,174.0,307.62,248.05
2016,8,19,17,45,206.5,81.0,3.15,22.0,129.5,238.17,191.28
2016,8,19,18,0,151.0,59.0,3.1,21.0,85.0,172.3,135.9
2016,8,19,18,15,99.5,37.0,3.0,20.0,51.5,111.7,83.28
2016,8,19,18,30,48.0,15.0,2.9,19.0,18.0,47.55,14.74
2016,8,19,18,45,24.0,7.5,2.85,18.5,9.0,17.35,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
