Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,12.0,1.75,14.5,15.0,11.44,0.0
2016,8,20,6,0,67.0,24.0,2.0,15.0,30.0,20.03,10.11
2016,8,20,6,15,115.5,47.0,2.0,15.5,66.0,37.94,27.2
2016,8,20,6,30,164.0,70.0,2.0,16.0,102.0,55.12,42.83
2016,8,20,6,45,209.0,93.0,2.0,17.0,146.0,71.62,57.53
2016,8,20,7,0,254.0,116.0,2.0,18.0,190.0,87.48,71.29
2016,8,20,7,15,130.0,124.0,2.0,18.5,162.0,97.91,80.16
2016,8,20,7,30,6.0,132.0,2.0,19.0,134.0,115.24,94.72
2016,8,20,7,45,31.5,163.5,2.0,20.0,178.5,133.68,104.3
2016,8,20,8,0,57.0,195.0,2.0,21.0,223.0,162.59,125.06
2016,8,20,8,15,102.5,223.0,2.0,21.5,279.5,194.99,147.67
2016,8,20,8,30,148.0,251.0,2.0,22.0,336.0,225.26,168.79
2016,8,20,8,45,321.0,243.0,2.05,23.0,446.5,264.95,193.11
2016,8,20,9,0,494.0,235.0,2.1,24.0,557.0,322.84,233.54
2016,8,20,9,15,511.5,244.0,2.15,24.5,595.5,365.35,267.71
2016,8,20,9,30,529.0,253.0,2.2,25.0,634.0,409.4,302.63
2016,8,20,9,45,575.5,242.5,2.3,25.5,676.0,451.93,335.88
2016,8,20,10,0,622.0,232.0,2.4,26.0,718.0,496.84,370.55
2016,8,20,10,15,632.5,236.5,2.45,26.5,746.5,539.26,402.54
2016,8,20,10,30,643.0,241.0,2.5,27.0,775.0,581.8,433.82
2016,8,20,10,45,653.5,242.0,2.65,27.5,797.0,621.25,462.66
2016,8,20,11,0,664.0,243.0,2.8,28.0,819.0,660.38,490.72
2016,8,20,11,15,668.5,245.0,2.9,28.5,833.0,695.66,515.34
2016,8,20,11,30,673.0,247.0,3.0,29.0,847.0,729.8,538.78
2016,8,20,11,45,681.5,244.0,3.15,29.5,855.5,761.18,560.39
2016,8,20,12,0,690.0,241.0,3.3,30.0,864.0,791.21,580.84
2016,8,20,12,15,690.0,240.5,3.4,29.5,863.0,814.95,598.86
2016,8,20,12,30,690.0,240.0,3.5,29.0,862.0,836.57,615.48
2016,8,20,12,45,676.0,246.0,3.6,29.0,850.5,849.92,624.98
2016,8,20,13,0,662.0,252.0,3.7,29.0,839.0,860.53,632.69
2016,8,20,13,15,657.0,249.5,3.7,28.5,823.0,868.25,639.66
2016,8,20,13,30,652.0,247.0,3.7,28.0,807.0,873.34,644.94
2016,8,20,13,45,654.0,238.0,3.75,28.0,786.5,875.75,647.79
2016,8,20,14,0,656.0,229.0,3.8,28.0,766.0,875.42,648.91
2016,8,20,14,15,645.5,225.0,3.8,27.5,736.0,865.81,644.54
2016,8,20,14,30,635.0,221.0,3.8,27.0,706.0,853.58,638.49
2016,8,20,14,45,628.5,211.5,3.85,27.0,672.5,836.8,628.56
2016,8,20,15,0,622.0,202.0,3.9,27.0,639.0,817.47,616.91
2016,8,20,15,15,603.5,195.5,3.85,26.5,598.0,788.02,598.66
2016,8,20,15,30,585.0,189.0,3.8,26.0,557.0,751.69,575.55
2016,8,20,15,45,569.0,178.5,3.8,25.5,513.5,716.75,553.32
2016,8,20,16,0,553.0,168.0,3.8,25.0,470.0,680.39,529.65
2016,8,20,16,15,524.0,158.0,3.7,24.0,422.5,632.79,497.7
2016,8,20,16,30,495.0,148.0,3.6,23.0,375.0,585.03,464.82
2016,8,20,16,45,464.0,135.0,3.55,22.5,327.0,532.35,426.55
2016,8,20,17,0,433.0,122.0,3.5,22.0,279.0,480.29,387.63
2016,8,20,17,15,385.0,107.5,3.4,21.0,231.0,415.71,337.98
2016,8,20,17,30,337.0,93.0,3.3,20.0,183.0,353.82,288.61
2016,8,20,17,45,280.0,75.0,3.2,19.5,138.5,285.15,231.42
2016,8,20,18,0,223.0,57.0,3.1,19.0,94.0,220.73,176.05
2016,8,20,18,15,150.0,37.5,2.95,18.5,58.0,139.21,104.8
2016,8,20,18,30,77.0,18.0,2.8,18.0,22.0,66.26,13.84
2016,8,20,18,45,38.5,9.0,2.7,17.5,11.0,24.83,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,14.0,2.35,14.5,19.5,13.34,0.0
2016,8,21,6,0,114.0,28.0,2.7,15.0,39.0,23.18,12.27
2016,8,21,6,15,185.5,48.0,2.7,15.5,78.0,36.87,26.21
2016,8,21,6,30,257.0,68.0,2.7,16.0,117.0,51.33,39.48
2016,8,21,6,45,317.0,83.5,2.75,16.5,163.0,61.62,48.86
2016,8,21,7,0,377.0,99.0,2.8,17.0,209.0,71.41,57.53
2016,8,21,7,15,196.5,118.0,2.75,17.5,176.5,88.31,72.17
2016,8,21,7,30,16.0,137.0,2.7,18.0,144.0,118.87,98.32
2016,8,21,7,45,30.5,163.0,2.7,19.0,177.5,133.05,104.36
2016,8,21,8,0,45.0,189.0,2.7,20.0,211.0,157.42,122.03
2016,8,21,8,15,92.0,219.5,2.65,20.5,270.0,190.87,145.7
2016,8,21,8,30,139.0,250.0,2.6,21.0,329.0,222.44,167.92
2016,8,21,8,45,233.0,260.0,2.6,22.0,405.5,263.58,196.18
2016,8,21,9,0,327.0,270.0,2.6,23.0,482.0,307.0,227.24
2016,8,21,9,15,504.5,226.0,2.6,23.5,577.0,347.81,256.36
2016,8,21,9,30,682.0,182.0,2.6,24.0,672.0,409.3,302.99
2016,8,21,9,45,664.5,202.0,2.65,24.5,699.0,455.46,340.21
2016,8,21,10,0,647.0,222.0,2.7,25.0,726.0,499.44,374.6
2016,8,21,10,15,657.5,226.0,2.75,25.5,754.5,542.56,407.47
2016,8,21,10,30,668.0,230.0,2.8,26.0,783.0,585.73,439.54
2016,8,21,10,45,678.0,231.5,2.9,26.5,805.5,626.28,469.22
2016,8,21,11,0,688.0,233.0,3.0,27.0,828.0,666.41,498.0
2016,8,21,11,15,693.0,235.0,3.1,27.5,842.5,702.86,523.61
2016,8,21,11,30,698.0,237.0,3.2,28.0,857.0,738.13,547.97
2016,8,21,11,45,703.0,236.0,3.3,28.5,865.0,769.32,569.25
2016,8,21,12,0,708.0,235.0,3.4,29.0,873.0,798.91,589.18
2016,8,21,12,15,708.0,235.0,3.5,28.5,872.0,823.52,607.87
2016,8,21,12,30,708.0,235.0,3.6,28.0,871.0,845.97,625.12
2016,8,21,12,45,724.0,222.5,3.75,28.0,867.0,867.94,641.33
2016,8,21,13,0,740.0,210.0,3.9,28.0,863.0,887.65,655.54
2016,8,21,13,15,734.5,208.0,3.95,27.5,846.5,895.99,663.03
2016,8,21,13,30,729.0,206.0,4.0,27.0,830.0,901.47,668.81
2016,8,21,13,45,722.5,202.5,4.1,27.0,806.5,901.61,670.07
2016,8,21,14,0,716.0,199.0,4.2,27.0,783.0,898.86,669.53
2016,8,21,14,15,705.0,195.5,4.2,26.5,752.0,889.07,665.17
2016,8,21,14,30,694.0,192.0,4.2,26.0,721.0,876.52,659.04
2016,8,21,14,45,681.0,187.0,4.25,25.5,684.5,857.86,648.98
2016,8,21,15,0,668.0,182.0,4.3,25.0,648.0,836.69,637.18
2016,8,21,15,15,649.5,176.0,4.2,24.5,606.5,807.13,618.81
2016,8,21,15,30,631.0,170.0,4.1,24.0,565.0,775.55,598.91
2016,8,21,15,45,609.0,162.5,4.1,23.5,519.5,737.51,574.52
2016,8,21,16,0,587.0,155.0,4.1,23.0,474.0,698.05,548.42
2016,8,21,16,15,556.5,146.5,4.05,22.0,425.5,644.32,511.99
2016,8,21,16,30,526.0,138.0,4.0,21.0,377.0,596.16,478.61
2016,8,21,16,45,490.0,127.0,3.95,20.5,328.0,541.05,437.97
2016,8,21,17,0,454.0,116.0,3.9,20.0,279.0,486.9,396.88
2016,8,21,17,15,404.0,102.5,3.75,19.0,230.5,421.45,345.86
2016,8,21,17,30,354.0,89.0,3.6,18.0,182.0,358.83,295.24
2016,8,21,17,45,291.0,72.5,3.5,17.5,137.0,287.87,235.44
2016,8,21,18,0,228.0,56.0,3.4,17.0,92.0,221.81,178.01
2016,8,21,18,15,151.0,36.5,3.3,16.5,56.5,149.66,112.63
2016,8,21,18,30,74.0,17.0,3.2,16.0,21.0,62.71,0.93
2016,8,21,18,45,37.0,8.5,3.1,16.0,10.5,23.6,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,55.5,14.0,2.75,14.5,19.0,13.34,0.0
2016,8,22,6,0,111.0,28.0,3.0,15.0,38.0,23.16,11.88
2016,8,22,6,15,184.0,47.5,3.0,15.5,76.5,36.54,25.86
2016,8,22,6,30,257.0,67.0,3.0,16.0,115.0,50.63,38.83
2016,8,22,6,45,142.5,86.5,3.0,16.5,115.0,70.26,56.42
2016,8,22,7,0,28.0,106.0,3.0,17.0,115.0,88.39,72.39
2016,8,22,7,15,39.5,127.5,2.9,17.5,142.0,104.84,86.56
2016,8,22,7,30,51.0,149.0,2.8,18.0,169.0,120.93,100.09
2016,8,22,7,45,67.0,173.5,2.75,18.5,203.5,139.97,109.97
2016,8,22,8,0,83.0,198.0,2.7,19.0,238.0,165.6,127.85
2016,8,22,8,15,97.0,222.5,2.65,19.5,274.0,193.08,147.83
2016,8,22,8,30,111.0,247.0,2.6,20.0,310.0,222.38,169.7
2016,8,22,8,45,218.0,258.0,2.6,21.0,394.5,258.05,193.14
2016,8,22,9,0,325.0,269.0,2.6,22.0,479.0,304.9,226.53
2016,8,22,9,15,491.0,229.0,2.65,22.5,569.5,344.56,255.1
2016,8,22,9,30,657.0,189.0,2.7,23.0,660.0,404.05,300.55
2016,8,22,9,45,663.0,197.5,2.75,24.0,692.5,449.76,336.84
2016,8,22,10,0,669.0,206.0,2.8,25.0,725.0,495.43,372.0
2016,8,22,10,15,679.0,209.5,2.9,25.5,753.5,538.78,405.37
2016,8,22,10,30,689.0,213.0,3.0,26.0,782.0,582.07,437.89
2016,8,22,10,45,695.5,215.5,3.1,26.5,803.0,622.06,467.32
2016,8,22,11,0,702.0,218.0,3.2,27.0,824.0,661.29,495.58
2016,8,22,11,15,706.5,219.5,3.3,27.0,838.0,697.3,522.07
2016,8,22,11,30,711.0,221.0,3.4,27.0,852.0,732.03,547.33
2016,8,22,11,45,714.0,221.0,3.55,27.5,858.5,762.8,568.68
2016,8,22,12,0,717.0,221.0,3.7,28.0,865.0,791.82,588.58
2016,8,22,12,15,717.0,220.5,3.8,28.0,864.0,815.98,605.94
2016,8,22,12,30,717.0,220.0,3.9,28.0,863.0,837.93,621.73
2016,8,22,12,45,678.5,241.0,4.0,28.0,844.5,844.82,626.18
2016,8,22,13,0,640.0,262.0,4.1,28.0,826.0,848.11,628.26
2016,8,22,13,15,635.0,259.5,4.1,27.5,810.0,855.58,635.15
2016,8,22,13,30,630.0,257.0,4.1,27.0,794.0,860.46,640.32
2016,8,22,13,45,628.5,249.5,4.2,27.0,772.0,861.01,642.02
2016,8,22,14,0,627.0,242.0,4.3,27.0,750.0,858.89,642.01
2016,8,22,14,15,616.0,237.0,4.3,26.5,720.5,847.81,636.54
2016,8,22,14,30,605.0,232.0,4.3,26.0,691.0,834.16,629.38
2016,8,22,14,45,596.5,223.0,4.35,25.5,657.0,816.26,619.62
2016,8,22,15,0,588.0,214.0,4.4,25.0,623.0,791.55,605.16
2016,8,22,15,15,569.5,206.5,4.35,24.5,582.5,761.71,586.24
2016,8,22,15,30,551.0,199.0,4.3,24.0,542.0,730.23,565.95
2016,8,22,15,45,532.5,188.0,4.3,23.5,498.5,693.35,541.72
2016,8,22,16,0,514.0,177.0,4.3,23.0,455.0,655.27,516.19
2016,8,22,16,15,484.5,166.5,4.2,22.0,408.0,607.89,483.68
2016,8,22,16,30,455.0,156.0,4.1,21.0,361.0,560.48,450.32
2016,8,22,16,45,421.5,141.5,4.0,20.5,313.0,505.65,409.49
2016,8,22,17,0,388.0,127.0,3.9,20.0,265.0,451.7,368.22
2016,8,22,17,15,341.0,111.0,3.75,19.0,218.0,388.03,318.28
2016,8,22,17,30,294.0,95.0,3.6,18.0,171.0,315.93,259.96
2016,8,22,17,45,238.5,75.5,3.45,17.5,127.5,249.04,203.33
2016,8,22,18,0,183.0,56.0,3.3,17.0,84.0,186.11,148.57
2016,8,22,18,15,117.5,35.0,3.15,16.5,50.0,119.26,87.75
2016,8,22,18,30,52.0,14.0,3.0,16.0,16.0,46.9,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.0,17.48,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,14.0,2.2,15.0,19.0,13.34,0.0
2016,8,23,6,0,124.0,28.0,2.5,16.0,38.0,21.89,10.46
2016,8,23,6,15,204.0,46.0,2.5,16.5,77.0,35.43,24.75
2016,8,23,6,30,284.0,64.0,2.5,17.0,116.0,48.38,36.69
2016,8,23,6,45,347.5,78.0,2.55,17.5,163.0,57.64,45.14
2016,8,23,7,0,411.0,92.0,2.6,18.0,210.0,66.45,52.95
2016,8,23,7,15,251.0,122.5,2.55,18.5,199.0,91.58,74.74
2016,8,23,7,30,91.0,153.0,2.5,19.0,188.0,123.48,101.89
2016,8,23,7,45,195.5,168.5,2.45,20.0,258.0,130.69,107.29
2016,8,23,8,0,300.0,184.0,2.4,21.0,328.0,155.06,111.09
2016,8,23,8,15,319.0,203.0,2.35,21.5,370.5,190.87,135.5
2016,8,23,8,30,338.0,222.0,2.3,22.0,413.0,228.96,164.06
2016,8,23,8,45,511.0,188.0,2.3,23.0,503.5,257.68,180.87
2016,8,23,9,0,684.0,154.0,2.3,24.0,594.0,308.08,217.22
2016,8,23,9,15,700.5,158.5,2.3,24.5,634.0,355.64,257.01
2016,8,23,9,30,717.0,163.0,2.3,25.0,674.0,404.41,297.03
2016,8,23,9,45,705.0,179.5,2.35,25.5,703.0,451.75,335.25
2016,8,23,10,0,693.0,196.0,2.4,26.0,732.0,497.35,370.91
2016,8,23,10,15,703.0,199.0,2.45,26.5,760.5,541.33,404.44
2016,8,23,10,30,713.0,202.0,2.5,27.0,789.0,585.18,436.98
2016,8,23,10,45,722.0,203.5,2.6,28.0,811.5,626.77,466.42
2016,8,23,11,0,731.0,205.0,2.7,29.0,834.0,667.71,494.63
2016,8,23,11,15,735.5,206.5,2.75,29.0,848.5,704.67,521.23
2016,8,23,11,30,740.0,208.0,2.8,29.0,863.0,740.27,546.51
2016,8,23,11,45,744.5,207.0,2.9,29.5,870.0,772.03,568.06
2016,8,23,12,0,749.0,206.0,3.0,30.0,877.0,802.01,588.14
2016,8,23,12,15,749.0,206.0,3.1,30.0,876.0,827.29,605.81
2016,8,23,12,30,749.0,206.0,3.2,30.0,875.0,850.26,621.62
2016,8,23,12,45,759.5,197.0,3.3,30.5,869.5,871.03,634.77
2016,8,23,13,0,770.0,188.0,3.4,31.0,864.0,885.6,643.87
2016,8,23,13,15,765.5,186.5,3.45,31.0,847.5,894.97,650.68
2016,8,23,13,30,761.0,185.0,3.5,31.0,831.0,906.05,658.78
2016,8,23,13,45,756.5,181.0,3.6,31.0,808.0,907.4,660.86
2016,8,23,14,0,752.0,177.0,3.7,31.0,785.0,905.77,661.17
2016,8,23,14,15,742.0,174.0,3.75,30.5,754.5,897.18,658.05
2016,8,23,14,30,732.0,171.0,3.8,30.0,724.0,885.75,653.15
2016,8,23,14,45,721.5,165.5,3.9,30.0,688.0,868.35,643.24
2016,8,23,15,0,711.0,160.0,4.0,30.0,652.0,848.31,631.58
2016,8,23,15,15,693.5,155.5,4.0,29.5,610.5,820.61,615.45
2016,8,23,15,30,676.0,151.0,4.0,29.0,569.0,790.8,597.75
2016,8,23,15,45,657.0,143.5,4.0,28.5,523.5,754.4,575.2
2016,8,23,16,0,638.0,136.0,4.0,28.0,478.0,716.39,551.18
2016,8,23,16,15,608.0,129.0,3.95,27.0,429.0,668.64,520.49
2016,8,23,16,30,578.0,122.0,3.9,26.0,380.0,620.36,488.17
2016,8,23,16,45,542.5,112.5,3.85,25.0,330.5,564.98,449.21
2016,8,23,17,0,507.0,103.0,3.8,24.0,281.0,506.01,406.2
2016,8,23,17,15,455.0,91.5,3.65,23.0,231.5,439.79,355.39
2016,8,23,17,30,403.0,80.0,3.5,22.0,182.0,376.54,304.92
2016,8,23,17,45,335.5,65.5,3.4,21.0,136.5,303.64,244.66
2016,8,23,18,0,268.0,51.0,3.3,20.0,91.0,236.13,186.67
2016,8,23,18,15,176.5,33.0,3.2,19.0,55.0,157.44,114.18
2016,8,23,18,30,85.0,15.0,3.1,18.0,19.0,70.56,0.0
2016,8,23,18,45,42.5,7.5,3.05,17.5,9.5,24.68,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,100.5,13.5,2.0,14.0,21.5,12.87,0.0
2016,8,24,6,0,201.0,27.0,2.3,15.0,43.0,21.18,9.52
2016,8,24,6,15,298.0,41.0,2.3,15.5,85.0,31.59,21.51
2016,8,24,6,30,395.0,55.0,2.3,16.0,127.0,42.57,31.74
2016,8,24,6,45,465.0,65.0,2.35,16.5,177.0,48.37,37.17
2016,8,24,7,0,535.0,75.0,2.4,17.0,227.0,53.88,42.12
2016,8,24,7,15,267.5,94.5,2.35,17.5,170.5,65.9,52.6
2016,8,24,7,30,0.0,114.0,2.3,18.0,114.0,101.28,83.16
2016,8,24,7,45,5.5,138.5,2.3,19.0,141.5,121.55,99.94
2016,8,24,8,0,11.0,163.0,2.3,20.0,169.0,143.33,111.91
2016,8,24,8,15,22.0,190.0,2.3,20.5,202.0,168.5,130.89
2016,8,24,8,30,33.0,217.0,2.3,21.0,235.0,187.03,144.39
2016,8,24,8,45,76.0,253.0,2.3,22.0,300.5,228.34,174.28
2016,8,24,9,0,119.0,289.0,2.3,23.0,366.0,267.69,202.63
2016,8,24,9,15,468.5,207.0,2.3,23.5,536.5,317.78,233.94
2016,8,24,9,30,818.0,125.0,2.3,24.0,707.0,414.65,304.66
2016,8,24,9,45,839.0,122.5,2.35,25.0,745.0,464.71,344.66
2016,8,24,10,0,860.0,120.0,2.4,26.0,783.0,519.52,387.01
2016,8,24,10,15,867.5,121.5,2.45,26.5,812.0,566.77,423.47
2016,8,24,10,30,875.0,123.0,2.5,27.0,841.0,613.17,458.27
2016,8,24,10,45,881.5,123.5,2.6,27.5,863.5,657.04,490.57
2016,8,24,11,0,888.0,124.0,2.7,28.0,886.0,699.57,521.14
2016,8,24,11,15,891.5,125.0,2.75,28.0,900.5,738.91,549.67
2016,8,24,11,30,895.0,126.0,2.8,28.0,915.0,776.34,575.4
2016,8,24,11,45,896.0,126.5,2.9,28.5,921.5,809.33,596.64
2016,8,24,12,0,897.0,127.0,3.0,29.0,928.0,839.92,616.19
2016,8,24,12,15,896.5,127.0,3.05,29.0,926.5,866.3,633.83
2016,8,24,12,30,896.0,127.0,3.1,29.0,925.0,889.94,649.72
2016,8,24,12,45,871.0,140.0,3.2,29.5,909.0,901.97,657.02
2016,8,24,13,0,846.0,153.0,3.3,30.0,893.0,916.94,666.43
2016,8,24,13,15,841.5,152.0,3.35,30.0,876.0,927.45,673.99
2016,8,24,13,30,837.0,151.0,3.4,30.0,859.0,934.86,679.69
2016,8,24,13,45,830.0,149.5,3.5,30.0,834.5,936.32,681.95
2016,8,24,14,0,823.0,148.0,3.6,30.0,810.0,934.63,682.31
2016,8,24,14,15,813.0,145.5,3.6,29.5,778.5,926.0,678.98
2016,8,24,14,30,803.0,143.0,3.6,29.0,747.0,914.32,673.78
2016,8,24,14,45,790.5,139.5,3.65,29.0,709.5,896.32,663.38
2016,8,24,15,0,778.0,136.0,3.7,29.0,672.0,875.54,651.17
2016,8,24,15,15,761.5,132.5,3.7,28.5,629.0,853.22,638.95
2016,8,24,15,30,745.0,129.0,3.7,28.0,586.0,824.2,622.04
2016,8,24,15,45,724.0,123.5,3.7,27.5,539.0,786.89,599.17
2016,8,24,16,0,703.0,118.0,3.7,27.0,492.0,747.91,574.8
2016,8,24,16,15,674.0,112.5,3.65,26.0,442.0,701.07,545.16
2016,8,24,16,30,645.0,107.0,3.6,25.0,392.0,653.57,514.24
2016,8,24,16,45,608.0,99.0,3.55,24.0,340.5,596.81,475.18
2016,8,24,17,0,571.0,91.0,3.5,23.0,289.0,540.58,434.35
2016,8,24,17,15,517.5,82.0,3.4,22.0,238.0,472.98,382.7
2016,8,24,17,30,464.0,73.0,3.3,21.0,187.0,407.86,330.8
2016,8,24,17,45,388.5,60.5,3.2,20.0,140.0,327.26,264.26
2016,8,24,18,0,313.0,48.0,3.1,19.0,93.0,255.95,202.63
2016,8,24,18,15,206.5,31.5,3.05,18.0,56.5,170.24,121.53
2016,8,24,18,30,100.0,15.0,3.0,17.0,20.0,76.49,0.0
2016,8,24,18,45,50.0,7.5,2.95,16.5,10.0,7.15,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,13.0,2.35,14.5,20.5,12.39,0.0
2016,8,25,6,0,199.0,26.0,2.6,15.0,41.0,20.41,8.41
2016,8,25,6,15,298.0,39.5,2.6,15.5,82.5,31.26,21.16
2016,8,25,6,30,397.0,53.0,2.6,16.0,124.0,40.87,30.23
2016,8,25,6,45,470.5,61.5,2.65,16.5,173.5,45.44,34.57
2016,8,25,7,0,544.0,70.0,2.7,17.0,223.0,49.82,38.53
2016,8,25,7,15,272.0,97.0,2.7,17.5,173.5,74.11,59.8
2016,8,25,7,30,0.0,124.0,2.7,18.0,124.0,108.82,89.71
2016,8,25,7,45,24.0,155.0,2.7,19.0,166.5,133.72,110.39
2016,8,25,8,0,48.0,186.0,2.7,20.0,209.0,154.34,119.66
2016,8,25,8,15,68.5,213.0,2.65,20.5,249.5,182.08,139.84
2016,8,25,8,30,89.0,240.0,2.6,21.0,290.0,212.47,162.22
2016,8,25,8,45,166.0,261.0,2.6,21.5,363.5,246.63,185.7
2016,8,25,9,0,243.0,282.0,2.6,22.0,437.0,289.43,216.8
2016,8,25,9,15,545.5,194.0,2.6,22.5,572.0,331.92,244.17
2016,8,25,9,30,848.0,106.0,2.6,23.0,707.0,413.74,305.1
2016,8,25,9,45,862.5,106.5,2.65,24.0,744.0,464.37,346.17
2016,8,25,10,0,877.0,107.0,2.7,25.0,781.0,515.17,386.17
2016,8,25,10,15,885.0,108.5,2.75,25.5,810.5,563.36,423.77
2016,8,25,10,30,893.0,110.0,2.8,26.0,840.0,610.69,459.65
2016,8,25,10,45,899.0,111.0,2.85,26.5,863.0,655.31,492.62
2016,8,25,11,0,905.0,112.0,2.9,27.0,886.0,698.51,523.73
2016,8,25,11,15,909.0,112.5,2.9,27.0,901.0,738.27,552.57
2016,8,25,11,30,913.0,113.0,2.9,27.0,916.0,776.07,578.13
2016,8,25,11,45,914.0,114.0,2.95,27.5,922.5,809.93,599.8
2016,8,25,12,0,915.0,115.0,3.0,28.0,929.0,841.36,619.69
2016,8,25,12,15,915.0,114.5,3.05,28.0,927.5,867.96,637.55
2016,8,25,12,30,915.0,114.0,3.1,28.0,926.0,891.78,653.61
2016,8,25,12,45,902.5,120.0,3.15,28.5,914.0,908.23,663.55
2016,8,25,13,0,890.0,126.0,3.2,29.0,902.0,921.41,671.46
2016,8,25,13,15,885.5,125.0,3.25,29.0,884.5,931.56,678.83
2016,8,25,13,30,881.0,124.0,3.3,29.0,867.0,938.54,684.28
2016,8,25,13,45,873.5,123.0,3.4,29.0,842.0,939.57,686.3
2016,8,25,14,0,866.0,122.0,3.5,29.0,817.0,937.41,686.38
2016,8,25,14,15,857.5,120.0,3.6,28.5,785.0,930.12,684.57
2016,8,25,14,30,849.0,118.0,3.7,28.0,753.0,927.27,685.86
2016,8,25,14,45,836.5,115.5,3.8,28.0,715.0,909.81,676.03
2016,8,25,15,0,824.0,113.0,3.9,28.0,677.0,889.47,664.36
2016,8,25,15,15,808.5,110.0,3.95,27.0,634.5,863.17,650.93
2016,8,25,15,30,793.0,107.0,4.0,26.0,592.0,834.42,635.61
2016,8,25,15,45,773.5,103.0,4.05,25.5,544.5,798.85,613.98
2016,8,25,16,0,754.0,99.0,4.1,25.0,497.0,761.41,590.68
2016,8,25,16,15,727.0,94.5,4.05,24.0,446.5,719.81,564.62
2016,8,25,16,30,700.0,90.0,4.0,23.0,396.0,673.61,534.45
2016,8,25,16,45,665.0,83.5,4.0,22.5,344.5,618.47,495.73
2016,8,25,17,0,630.0,77.0,4.0,22.0,293.0,563.7,455.73
2016,8,25,17,15,577.5,69.5,3.9,21.0,241.5,496.72,404.22
2016,8,25,17,30,525.0,62.0,3.8,20.0,190.0,432.23,352.35
2016,8,25,17,45,449.0,52.0,3.7,19.0,142.5,353.94,286.94
2016,8,25,18,0,373.0,42.0,3.6,18.0,95.0,281.22,223.23
2016,8,25,18,15,251.5,28.0,3.45,17.5,57.0,188.66,131.45
2016,8,25,18,30,130.0,14.0,3.3,17.0,19.0,71.85,0.0
2016,8,25,18,45,65.0,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,113.0,12.5,2.1,14.5,21.0,11.91,0.0
2016,8,26,6,0,226.0,25.0,2.4,15.0,42.0,20.24,7.64
2016,8,26,6,15,331.5,37.5,2.45,15.5,84.5,29.55,19.64
2016,8,26,6,30,437.0,50.0,2.5,16.0,127.0,38.33,27.98
2016,8,26,6,45,498.0,60.0,2.55,16.5,176.5,44.34,33.59
2016,8,26,7,0,559.0,70.0,2.6,17.0,226.0,50.01,38.7
2016,8,26,7,15,279.5,86.5,2.6,17.5,164.5,60.35,47.73
2016,8,26,7,30,0.0,103.0,2.6,18.0,103.0,92.54,75.62
2016,8,26,7,45,12.0,138.0,2.6,19.0,143.5,120.94,99.49
2016,8,26,8,0,24.0,173.0,2.6,20.0,184.0,151.28,118.04
2016,8,26,8,15,35.5,198.5,2.6,20.5,217.0,168.08,130.07
2016,8,26,8,30,47.0,224.0,2.6,21.0,250.0,193.88,149.36
2016,8,26,8,45,155.5,250.5,2.6,21.5,348.0,236.36,178.13
2016,8,26,9,0,264.0,277.0,2.6,22.0,446.0,290.89,217.31
2016,8,26,9,15,554.0,195.0,2.6,22.5,578.0,334.3,245.66
2016,8,26,9,30,844.0,113.0,2.6,23.0,710.0,411.09,302.95
2016,8,26,9,45,824.0,131.0,2.65,24.0,738.0,462.11,344.47
2016,8,26,10,0,804.0,149.0,2.7,25.0,766.0,510.39,382.35
2016,8,26,10,15,813.0,151.0,2.75,25.5,795.0,557.17,418.64
2016,8,26,10,30,822.0,153.0,2.8,26.0,824.0,603.43,453.53
2016,8,26,10,45,825.5,156.0,2.85,26.5,845.5,646.48,485.17
2016,8,26,11,0,829.0,159.0,2.9,27.0,867.0,688.16,515.05
2016,8,26,11,15,833.0,160.0,2.95,27.0,881.0,726.85,543.28
2016,8,26,11,30,837.0,161.0,3.0,27.0,895.0,763.84,569.89
2016,8,26,11,45,838.0,162.0,3.1,27.5,901.5,796.67,591.77
2016,8,26,12,0,839.0,163.0,3.2,28.0,908.0,827.28,611.53
2016,8,26,12,15,838.5,163.0,3.25,28.0,906.0,853.34,629.14
2016,8,26,12,30,838.0,163.0,3.3,28.0,904.0,876.81,645.07
2016,8,26,12,45,837.0,161.0,3.4,28.5,895.0,895.16,656.66
2016,8,26,13,0,836.0,159.0,3.5,29.0,886.0,910.63,666.42
2016,8,26,13,15,831.5,158.0,3.55,28.5,868.5,921.0,675.3
2016,8,26,13,30,827.0,157.0,3.6,28.0,851.0,928.3,682.32
2016,8,26,13,45,821.5,154.0,3.7,28.0,826.5,929.5,684.4
2016,8,26,14,0,816.0,151.0,3.8,28.0,802.0,927.55,684.55
2016,8,26,14,15,806.0,148.5,3.85,27.5,770.5,918.87,681.41
2016,8,26,14,30,796.0,146.0,3.9,27.0,739.0,907.16,676.35
2016,8,26,14,45,786.0,141.0,3.95,27.0,701.5,889.83,666.22
2016,8,26,15,0,776.0,136.0,4.0,27.0,664.0,869.65,654.21
2016,8,26,15,15,758.5,132.0,4.0,26.5,621.0,845.92,640.8
2016,8,26,15,30,741.0,128.0,4.0,26.0,578.0,815.45,622.6
2016,8,26,15,45,722.5,122.0,4.0,25.5,531.5,779.74,600.49
2016,8,26,16,0,704.0,116.0,4.0,25.0,485.0,742.26,576.79
2016,8,26,16,15,674.0,110.0,3.95,24.0,434.5,694.05,545.67
2016,8,26,16,30,644.0,104.0,3.9,23.0,384.0,645.24,513.28
2016,8,26,16,45,608.0,96.0,3.85,22.5,332.5,589.38,473.28
2016,8,26,17,0,572.0,88.0,3.8,22.0,281.0,534.0,431.66
2016,8,26,17,15,517.0,78.5,3.65,21.0,230.5,465.08,378.27
2016,8,26,17,30,462.0,69.0,3.5,20.0,180.0,398.85,324.77
2016,8,26,17,45,385.0,56.5,3.4,19.5,133.0,319.77,258.16
2016,8,26,18,0,308.0,44.0,3.3,19.0,86.0,246.17,193.63
2016,8,26,18,15,196.0,28.0,3.15,18.5,50.5,157.91,104.38
2016,8,26,18,30,84.0,12.0,3.0,18.0,15.0,48.94,0.0
2016,8,26,18,45,42.0,6.0,2.9,17.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,67.5,12.5,2.1,14.5,17.0,11.91,0.0
2016,8,27,6,0,135.0,25.0,2.3,15.0,34.0,19.64,6.47
2016,8,27,6,15,225.5,42.5,2.35,15.5,74.5,32.9,22.42
2016,8,27,6,30,316.0,60.0,2.4,16.0,115.0,45.61,34.29
2016,8,27,6,45,158.0,66.5,2.45,16.5,94.0,52.57,40.81
2016,8,27,7,0,0.0,73.0,2.5,17.0,73.0,66.27,52.99
2016,8,27,7,15,0.0,91.0,2.45,17.5,91.0,81.81,66.52
2016,8,27,7,30,0.0,109.0,2.4,18.0,109.0,97.2,79.63
2016,8,27,7,45,0.5,128.5,2.4,18.5,128.5,113.57,93.35
2016,8,27,8,0,1.0,148.0,2.4,19.0,148.0,130.81,102.6
2016,8,27,8,15,17.5,181.5,2.4,19.5,191.0,160.95,125.65
2016,8,27,8,30,34.0,215.0,2.4,20.0,234.0,185.07,143.46
2016,8,27,8,45,42.5,239.5,2.45,20.5,265.5,210.25,162.44
2016,8,27,9,0,51.0,264.0,2.5,21.0,297.0,236.67,182.32
2016,8,27,9,15,145.0,292.5,2.55,21.5,393.5,288.51,219.89
2016,8,27,9,30,239.0,321.0,2.6,22.0,490.0,357.35,270.95
2016,8,27,9,45,507.5,240.5,2.65,23.0,621.5,413.19,311.29
2016,8,27,10,0,776.0,160.0,2.7,24.0,753.0,504.93,379.96
2016,8,27,10,15,785.0,162.5,2.75,24.5,781.5,550.9,415.51
2016,8,27,10,30,794.0,165.0,2.8,25.0,810.0,596.42,449.98
2016,8,27,10,45,801.5,165.5,2.85,25.5,832.0,638.6,481.21
2016,8,27,11,0,809.0,166.0,2.9,26.0,854.0,679.77,510.96
2016,8,27,11,15,812.5,167.0,2.95,26.0,867.5,717.41,538.6
2016,8,27,11,30,816.0,168.0,3.0,26.0,881.0,753.37,564.64
2016,8,27,11,45,819.0,167.5,3.1,26.5,887.5,785.7,586.76
2016,8,27,12,0,822.0,167.0,3.2,27.0,894.0,815.95,606.43
2016,8,27,12,15,821.5,167.0,3.3,27.0,892.0,841.57,624.14
2016,8,27,12,30,821.0,167.0,3.4,27.0,890.0,864.65,640.21
2016,8,27,12,45,814.5,168.0,3.5,27.0,879.5,880.86,651.75
2016,8,27,13,0,808.0,169.0,3.6,27.0,869.0,894.12,661.46
2016,8,27,13,15,803.0,167.5,3.65,27.0,851.5,903.23,668.24
2016,8,27,13,30,798.0,166.0,3.7,27.0,834.0,909.32,673.15
2016,8,27,13,45,794.0,162.5,3.8,27.0,810.0,911.23,675.69
2016,8,27,14,0,790.0,159.0,3.9,27.0,786.0,910.08,676.33
2016,8,27,14,15,779.5,156.0,3.9,26.5,755.0,900.44,672.16
2016,8,27,14,30,769.0,153.0,3.9,26.0,724.0,887.84,666.12
2016,8,27,14,45,761.5,147.0,3.95,26.0,687.5,876.7,660.13
2016,8,27,15,0,754.0,141.0,4.0,26.0,651.0,858.05,649.02
2016,8,27,15,15,736.5,137.0,4.0,25.0,608.5,830.16,633.8
2016,8,27,15,30,719.0,133.0,4.0,24.0,566.0,800.08,616.85
2016,8,27,15,45,704.5,125.0,4.0,23.5,520.5,765.89,595.5
2016,8,27,16,0,690.0,117.0,4.0,23.0,475.0,729.78,572.45
2016,8,27,16,15,660.5,111.0,3.95,22.5,425.5,682.37,540.43
2016,8,27,16,30,631.0,105.0,3.9,22.0,376.0,634.36,507.28
2016,8,27,16,45,599.5,95.5,3.85,21.5,326.0,580.52,468.34
2016,8,27,17,0,568.0,86.0,3.8,21.0,276.0,526.91,427.84
2016,8,27,17,15,513.0,77.0,3.7,20.0,225.5,458.87,374.79
2016,8,27,17,30,458.0,68.0,3.6,19.0,175.0,393.51,321.59
2016,8,27,17,45,384.5,55.0,3.5,18.5,129.0,316.36,256.07
2016,8,27,18,0,311.0,42.0,3.4,18.0,83.0,244.21,192.07
2016,8,27,18,15,196.5,26.5,3.25,17.5,48.0,153.73,95.89
2016,8,27,18,30,82.0,11.0,3.1,17.0,13.0,46.79,0.0
2016,8,27,18,45,41.0,5.5,3.0,16.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,88.0,11.5,1.35,13.0,18.0,10.96,0.0
2016,8,28,6,0,176.0,23.0,1.5,14.0,36.0,18.07,4.7
2016,8,28,6,15,276.5,38.0,1.5,14.5,77.0,29.39,19.47
2016,8,28,6,30,377.0,53.0,1.5,15.0,118.0,41.39,30.74
2016,8,28,6,45,189.0,72.5,1.55,15.5,105.0,57.02,44.89
2016,8,28,7,0,1.0,92.0,1.6,16.0,92.0,80.98,66.12
2016,8,28,7,15,7.5,111.5,1.55,16.5,114.0,97.45,80.4
2016,8,28,7,30,14.0,131.0,1.5,17.0,136.0,113.78,94.24
2016,8,28,7,45,43.5,160.5,1.45,18.0,180.0,129.66,107.18
2016,8,28,8,0,73.0,190.0,1.4,19.0,224.0,157.26,121.61
2016,8,28,8,15,180.0,208.5,1.4,19.5,304.5,182.76,135.92
2016,8,28,8,30,287.0,227.0,1.4,20.0,385.0,219.71,159.61
2016,8,28,8,45,541.5,172.0,1.45,21.0,502.0,246.27,171.14
2016,8,28,9,0,796.0,117.0,1.5,22.0,619.0,306.31,212.57
2016,8,28,9,15,810.5,120.0,1.55,22.5,660.5,357.18,255.81
2016,8,28,9,30,825.0,123.0,1.6,23.0,702.0,408.85,298.95
2016,8,28,9,45,841.0,123.0,1.7,24.0,739.0,459.19,339.54
2016,8,28,10,0,857.0,123.0,1.8,25.0,776.0,509.97,379.21
2016,8,28,10,15,865.0,125.0,1.9,25.5,805.5,561.55,418.9
2016,8,28,10,30,873.0,127.0,2.0,26.0,835.0,608.6,454.34
2016,8,28,10,45,878.5,128.0,2.15,26.5,857.0,652.25,486.76
2016,8,28,11,0,884.0,129.0,2.3,27.0,879.0,694.47,517.44
2016,8,28,11,15,887.5,130.0,2.4,27.5,893.0,733.71,545.12
2016,8,28,11,30,891.0,131.0,2.5,28.0,907.0,771.01,570.43
2016,8,28,11,45,893.5,131.0,2.65,28.5,913.5,804.57,592.34
2016,8,28,12,0,896.0,131.0,2.8,29.0,920.0,835.8,612.62
2016,8,28,12,15,895.5,130.5,2.9,29.0,918.5,861.64,630.21
2016,8,28,12,30,895.0,130.0,3.0,29.0,917.0,884.73,646.06
2016,8,28,12,45,909.5,120.0,3.1,29.0,912.0,908.6,662.53
2016,8,28,13,0,924.0,110.0,3.2,29.0,907.0,929.66,677.22
2016,8,28,13,15,920.0,109.0,3.3,29.0,889.0,940.36,685.25
2016,8,28,13,30,916.0,108.0,3.4,29.0,871.0,947.78,691.32
2016,8,28,13,45,909.5,107.0,3.5,29.0,846.0,949.61,693.89
2016,8,28,14,0,903.0,106.0,3.6,29.0,821.0,948.13,694.44
2016,8,28,14,15,895.0,104.5,3.6,28.5,789.0,941.47,692.48
2016,8,28,14,30,887.0,103.0,3.6,28.0,757.0,931.6,688.54
2016,8,28,14,45,876.0,100.5,3.65,27.5,718.5,914.79,680.34
2016,8,28,15,0,865.0,98.0,3.7,27.0,680.0,895.01,670.19
2016,8,28,15,15,850.5,95.5,3.65,26.5,636.5,876.59,660.42
2016,8,28,15,30,836.0,93.0,3.6,26.0,593.0,848.41,643.88
2016,8,28,15,45,817.0,89.5,3.55,25.5,545.0,812.86,622.08
2016,8,28,16,0,798.0,86.0,3.5,25.0,497.0,775.35,598.62
2016,8,28,16,15,771.5,82.0,3.45,24.0,446.0,729.57,569.87
2016,8,28,16,30,745.0,78.0,3.4,23.0,395.0,682.78,539.57
2016,8,28,16,45,708.5,73.0,3.35,22.5,342.0,626.76,500.33
2016,8,28,17,0,672.0,68.0,3.3,22.0,289.0,575.3,463.22
2016,8,28,17,15,618.0,61.5,3.15,21.0,236.5,507.47,410.95
2016,8,28,17,30,564.0,55.0,3.0,20.0,184.0,442.29,358.28
2016,8,28,17,45,478.5,45.5,2.9,19.5,135.5,358.36,287.64
2016,8,28,18,0,393.0,36.0,2.8,19.0,87.0,281.07,218.89
2016,8,28,18,15,254.5,23.5,2.65,18.0,50.0,177.09,101.08
2016,8,28,18,30,116.0,11.0,2.5,17.0,13.0,61.43,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.9,13.0,18.5,10.96,0.0
2016,8,29,6,0,217.0,23.0,2.2,14.0,37.0,18.7,3.96
2016,8,29,6,15,329.0,35.0,2.3,14.5,79.5,27.63,17.87
2016,8,29,6,30,441.0,47.0,2.4,15.0,122.0,36.05,26.02
2016,8,29,6,45,509.5,55.5,2.5,15.5,171.5,40.88,30.63
2016,8,29,7,0,578.0,64.0,2.6,16.0,221.0,45.48,34.84
2016,8,29,7,15,289.0,87.5,2.55,16.0,166.0,61.39,48.96
2016,8,29,7,30,0.0,111.0,2.5,16.0,111.0,98.61,81.55
2016,8,29,7,45,0.0,126.5,2.5,16.5,126.5,111.89,92.66
2016,8,29,8,0,0.0,142.0,2.5,17.0,142.0,125.88,99.44
2016,8,29,8,15,4.0,161.0,2.5,17.5,163.0,143.21,112.87
2016,8,29,8,30,8.0,180.0,2.5,18.0,184.0,161.1,126.54
2016,8,29,8,45,37.0,225.0,2.55,18.5,247.5,197.96,154.28
2016,8,29,9,0,66.0,270.0,2.6,19.0,311.0,244.6,189.62
2016,8,29,9,15,53.5,278.5,2.6,19.5,313.5,254.31,197.03
2016,8,29,9,30,41.0,287.0,2.6,20.0,316.0,262.47,203.08
2016,8,29,9,45,121.5,323.5,2.65,21.0,414.5,325.08,249.59
2016,8,29,10,0,202.0,360.0,2.7,22.0,513.0,402.18,306.54
2016,8,29,10,15,369.5,321.0,2.75,22.5,614.5,466.86,355.16
2016,8,29,10,30,537.0,282.0,2.8,23.0,716.0,546.92,415.35
2016,8,29,10,45,728.0,192.0,2.85,24.0,797.0,612.16,464.56
2016,8,29,11,0,919.0,102.0,2.9,25.0,878.0,691.58,523.44
2016,8,29,11,15,922.0,102.5,2.95,25.5,892.0,731.02,551.36
2016,8,29,11,30,925.0,103.0,3.0,26.0,906.0,768.38,576.03
2016,8,29,11,45,927.5,102.5,3.1,26.5,913.0,802.17,598.12
2016,8,29,12,0,930.0,102.0,3.2,27.0,920.0,833.51,618.44
2016,8,29,12,15,930.0,102.0,3.25,27.0,918.0,860.7,636.86
2016,8,29,12,30,930.0,102.0,3.3,27.0,916.0,885.04,653.42
2016,8,29,12,45,914.0,109.5,3.4,27.0,902.5,900.13,664.18
2016,8,29,13,0,898.0,117.0,3.5,27.0,889.0,911.8,672.84
2016,8,29,13,15,894.0,116.5,3.55,27.0,871.5,922.72,680.84
2016,8,29,13,30,890.0,116.0,3.6,27.0,854.0,930.45,686.85
2016,8,29,13,45,886.5,113.0,3.7,27.0,830.0,932.81,689.73
2016,8,29,14,0,883.0,110.0,3.8,27.0,806.0,931.9,690.6
2016,8,29,14,15,766.0,155.0,3.85,26.5,741.5,883.08,660.22
2016,8,29,14,30,649.0,200.0,3.9,26.0,677.0,830.41,626.98
2016,8,29,14,45,749.5,149.5,3.95,26.0,672.5,864.6,652.52
2016,8,29,15,0,850.0,99.0,4.0,26.0,668.0,880.34,664.86
2016,8,29,15,15,835.0,96.5,3.95,25.5,624.5,861.68,654.52
2016,8,29,15,30,820.0,94.0,3.9,25.0,581.0,833.32,637.61
2016,8,29,15,45,805.5,89.0,3.9,24.5,534.5,800.07,617.36
2016,8,29,16,0,791.0,84.0,3.9,24.0,488.0,764.69,595.28
2016,8,29,16,15,764.5,80.0,3.85,23.0,437.5,719.11,566.24
2016,8,29,16,30,738.0,76.0,3.8,22.0,387.0,672.55,535.67
2016,8,29,16,45,706.5,70.0,3.75,21.5,335.0,619.28,497.99
2016,8,29,17,0,675.0,64.0,3.7,21.0,283.0,566.03,458.99
2016,8,29,17,15,620.5,58.0,3.55,20.0,231.0,502.41,409.41
2016,8,29,17,30,566.0,52.0,3.4,19.0,179.0,437.7,356.46
2016,8,29,17,45,481.0,43.5,3.3,18.5,131.0,355.59,286.47
2016,8,29,18,0,396.0,35.0,3.2,18.0,83.0,280.04,217.9
2016,8,29,18,15,198.0,23.5,3.05,17.5,47.5,146.92,72.03
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,11.44,0.0
