Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,75.0,10.5,2.75,15.5,15.5,10.01,0.0
2016,8,30,6,0,150.0,21.0,3.0,16.0,31.0,16.5,1.58
2016,8,30,6,15,223.0,36.5,3.05,16.5,66.5,28.24,18.11
2016,8,30,6,30,296.0,52.0,3.1,17.0,102.0,39.47,28.71
2016,8,30,6,45,338.5,67.5,3.15,17.5,143.5,50.14,38.46
2016,8,30,7,0,381.0,83.0,3.2,18.0,185.0,60.3,47.53
2016,8,30,7,15,410.5,96.5,3.2,18.5,228.0,68.44,54.61
2016,8,30,7,30,440.0,110.0,3.2,19.0,271.0,76.13,61.12
2016,8,30,7,45,616.0,90.0,3.2,20.0,352.5,57.64,44.69
2016,8,30,8,0,792.0,70.0,3.2,21.0,434.0,86.08,43.12
2016,8,30,8,15,814.5,73.0,3.2,21.5,484.0,135.47,71.58
2016,8,30,8,30,837.0,76.0,3.2,22.0,534.0,194.17,115.96
2016,8,30,8,45,855.0,78.0,3.2,22.5,580.5,246.11,159.28
2016,8,30,9,0,873.0,80.0,3.2,23.0,627.0,299.43,205.35
2016,8,30,9,15,885.0,82.0,3.25,23.5,668.0,352.01,251.19
2016,8,30,9,30,897.0,84.0,3.3,24.0,709.0,404.91,296.56
2016,8,30,9,45,905.5,86.0,3.35,25.0,744.5,456.45,339.17
2016,8,30,10,0,914.0,88.0,3.4,26.0,780.0,507.54,380.01
2016,8,30,10,15,920.5,89.0,3.45,26.0,808.5,556.06,419.23
2016,8,30,10,30,927.0,90.0,3.5,26.0,837.0,603.49,456.65
2016,8,30,10,45,933.5,90.0,3.6,26.5,859.0,648.74,490.82
2016,8,30,11,0,940.0,90.0,3.7,27.0,881.0,692.47,523.06
2016,8,30,11,15,942.5,90.5,3.7,27.0,895.0,732.21,552.32
2016,8,30,11,30,945.0,91.0,3.7,27.0,909.0,769.76,577.96
2016,8,30,11,45,947.5,90.5,3.75,27.5,915.0,804.01,600.21
2016,8,30,12,0,950.0,90.0,3.8,28.0,921.0,835.74,620.6
2016,8,30,12,15,949.5,89.5,3.8,28.0,919.0,862.36,638.46
2016,8,30,12,30,949.0,89.0,3.8,28.0,917.0,886.02,654.36
2016,8,30,12,45,945.0,90.0,3.8,28.0,906.5,905.13,667.27
2016,8,30,13,0,941.0,91.0,3.8,28.0,896.0,921.02,678.13
2016,8,30,13,15,937.0,90.0,3.8,28.0,878.5,931.55,685.54
2016,8,30,13,30,933.0,89.0,3.8,28.0,861.0,938.72,690.88
2016,8,30,13,45,928.0,88.0,3.8,28.0,835.5,941.62,693.54
2016,8,30,14,0,923.0,87.0,3.8,28.0,810.0,941.15,694.14
2016,8,30,14,15,915.0,85.5,3.8,27.5,778.0,934.07,691.85
2016,8,30,14,30,907.0,84.0,3.8,27.0,746.0,923.72,687.53
2016,8,30,14,45,896.5,82.5,3.8,27.0,708.0,907.94,678.31
2016,8,30,15,0,886.0,81.0,3.8,27.0,670.0,889.17,667.15
2016,8,30,15,15,872.0,79.0,3.75,26.0,626.5,863.89,653.9
2016,8,30,15,30,858.0,77.0,3.7,25.0,583.0,836.05,638.75
2016,8,30,15,45,841.0,73.5,3.65,24.5,535.5,801.52,617.44
2016,8,30,16,0,824.0,70.0,3.6,24.0,488.0,764.95,594.4
2016,8,30,16,15,799.0,67.0,3.5,23.5,437.0,727.58,570.15
2016,8,30,16,30,774.0,64.0,3.4,23.0,386.0,682.43,539.62
2016,8,30,16,45,739.5,60.0,3.35,22.5,334.0,628.35,501.73
2016,8,30,17,0,705.0,56.0,3.3,22.0,282.0,574.5,462.64
2016,8,30,17,15,652.0,50.5,3.15,21.0,229.5,507.29,411.04
2016,8,30,17,30,599.0,45.0,3.0,20.0,177.0,442.51,358.21
2016,8,30,17,45,514.5,38.0,2.95,19.5,129.0,365.69,292.47
2016,8,30,18,0,430.0,31.0,2.9,19.0,81.0,291.66,224.25
2016,8,30,18,15,215.0,15.5,2.9,18.5,40.5,142.32,53.77
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,150.0,9.5,2.8,14.5,19.0,9.05,0.0
2016,8,31,6,0,300.0,19.0,3.1,15.0,38.0,15.14,0.0
2016,8,31,6,15,417.5,28.0,3.15,15.5,81.5,23.45,14.08
2016,8,31,6,30,535.0,37.0,3.2,16.0,125.0,30.09,20.64
2016,8,31,6,45,602.5,43.0,3.3,16.5,176.0,33.62,24.07
2016,8,31,7,0,670.0,49.0,3.4,17.0,227.0,37.07,27.24
2016,8,31,7,15,713.5,53.5,3.4,17.5,280.0,39.08,29.0
2016,8,31,7,30,757.0,58.0,3.4,18.0,333.0,41.03,30.62
2016,8,31,7,45,787.0,61.5,3.45,19.0,386.0,42.09,31.33
2016,8,31,8,0,817.0,65.0,3.5,20.0,439.0,88.78,45.66
2016,8,31,8,15,838.5,68.0,3.5,20.5,489.0,139.29,74.26
2016,8,31,8,30,860.0,71.0,3.5,21.0,539.0,191.95,113.66
2016,8,31,8,45,875.5,73.5,3.55,21.5,585.5,244.93,158.13
2016,8,31,9,0,891.0,76.0,3.6,22.0,632.0,299.01,205.27
2016,8,31,9,15,903.0,78.0,3.65,22.0,673.5,352.49,252.7
2016,8,31,9,30,915.0,80.0,3.7,22.0,715.0,406.27,299.85
2016,8,31,9,45,918.0,84.5,3.75,22.5,749.5,458.5,344.27
2016,8,31,10,0,921.0,89.0,3.8,23.0,784.0,509.75,386.59
2016,8,31,10,15,927.5,90.5,3.85,23.0,813.0,559.04,427.02
2016,8,31,10,30,934.0,92.0,3.9,23.0,842.0,607.24,465.6
2016,8,31,10,45,938.0,93.0,3.95,23.5,863.5,652.19,499.94
2016,8,31,11,0,942.0,94.0,4.0,24.0,885.0,695.42,532.14
2016,8,31,11,15,945.0,94.5,4.05,24.0,899.0,735.61,562.49
2016,8,31,11,30,948.0,95.0,4.1,24.0,913.0,773.64,589.16
2016,8,31,11,45,948.0,96.0,4.15,24.0,918.5,807.57,612.75
2016,8,31,12,0,948.0,97.0,4.2,24.0,924.0,838.85,634.45
2016,8,31,12,15,947.5,97.0,4.2,24.0,922.0,865.98,653.05
2016,8,31,12,30,947.0,97.0,4.2,24.0,920.0,890.16,669.66
2016,8,31,12,45,937.5,101.0,4.25,24.0,908.0,907.63,681.97
2016,8,31,13,0,928.0,105.0,4.3,24.0,896.0,921.76,692.14
2016,8,31,13,15,924.0,104.0,4.3,24.0,878.0,932.3,699.77
2016,8,31,13,30,920.0,103.0,4.3,24.0,860.0,939.53,705.28
2016,8,31,13,45,915.0,101.0,4.35,24.0,835.0,941.46,707.61
2016,8,31,14,0,910.0,99.0,4.4,24.0,810.0,940.04,707.83
2016,8,31,14,15,901.5,97.5,4.4,23.5,777.5,932.67,705.26
2016,8,31,14,30,893.0,96.0,4.4,23.0,745.0,922.07,700.63
2016,8,31,14,45,884.0,93.0,4.4,23.0,706.5,906.2,691.09
2016,8,31,15,0,875.0,90.0,4.4,23.0,668.0,887.3,679.55
2016,8,31,15,15,859.5,87.5,4.35,22.5,624.0,860.41,663.51
2016,8,31,15,30,844.0,85.0,4.3,22.0,580.0,831.04,645.62
2016,8,31,15,45,827.0,81.0,4.25,22.0,532.0,803.24,627.52
2016,8,31,16,0,810.0,77.0,4.2,22.0,484.0,766.42,602.68
2016,8,31,16,15,783.0,73.5,4.1,21.5,432.5,720.56,571.81
2016,8,31,16,30,756.0,70.0,4.0,21.0,381.0,673.76,539.55
2016,8,31,16,45,720.5,65.0,3.95,20.5,328.5,618.33,499.9
2016,8,31,17,0,685.0,60.0,3.9,20.0,276.0,563.2,459.05
2016,8,31,17,15,628.5,54.0,3.75,19.5,224.0,493.89,403.7
2016,8,31,17,30,572.0,48.0,3.6,19.0,172.0,432.07,351.6
2016,8,31,17,45,478.5,40.0,3.45,18.5,124.0,346.25,277.98
2016,8,31,18,0,385.0,32.0,3.3,18.0,76.0,267.94,205.19
2016,8,31,18,15,192.5,16.0,3.15,17.5,38.0,130.43,28.44
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,149.5,9.5,2.7,14.5,18.0,9.05,0.0
2016,9,1,6,0,299.0,19.0,3.0,15.0,36.0,15.25,0.0
2016,9,1,6,15,419.0,28.0,3.05,15.5,80.0,23.58,14.09
2016,9,1,6,30,539.0,37.0,3.1,16.0,124.0,30.22,20.73
2016,9,1,6,45,604.0,44.0,3.15,16.5,175.5,34.65,24.96
2016,9,1,7,0,669.0,51.0,3.2,17.0,227.0,38.91,28.87
2016,9,1,7,15,339.0,88.0,3.15,17.5,177.5,62.2,49.37
2016,9,1,7,30,9.0,125.0,3.1,18.0,128.0,108.95,89.92
2016,9,1,7,45,20.0,148.5,3.05,18.5,157.0,128.07,105.92
2016,9,1,8,0,31.0,172.0,3.0,19.0,186.0,142.01,111.06
2016,9,1,8,15,34.0,192.0,2.95,19.5,209.5,161.83,125.9
2016,9,1,8,30,37.0,212.0,2.9,20.0,233.0,182.17,141.28
2016,9,1,8,45,54.0,240.0,2.9,21.0,273.0,211.72,163.11
2016,9,1,9,0,71.0,268.0,2.9,22.0,313.0,243.53,186.6
2016,9,1,9,15,131.5,294.5,2.9,22.5,383.5,283.55,215.71
2016,9,1,9,30,192.0,321.0,2.9,23.0,454.0,337.04,255.46
2016,9,1,9,45,566.0,203.0,2.9,23.5,623.0,400.72,301.14
2016,9,1,10,0,940.0,85.0,2.9,24.0,792.0,513.2,385.93
2016,9,1,10,15,947.0,86.0,2.95,24.0,821.0,563.17,426.12
2016,9,1,10,30,954.0,87.0,3.0,24.0,850.0,612.03,464.74
2016,9,1,10,45,958.0,88.0,3.1,24.5,872.0,657.77,499.39
2016,9,1,11,0,962.0,89.0,3.2,25.0,894.0,701.74,531.87
2016,9,1,11,15,965.0,89.5,3.35,25.0,908.0,742.62,562.74
2016,9,1,11,30,968.0,90.0,3.5,25.0,922.0,781.28,589.83
2016,9,1,11,45,967.5,91.0,3.65,25.0,927.5,815.4,613.71
2016,9,1,12,0,967.0,92.0,3.8,25.0,933.0,846.78,635.72
2016,9,1,12,15,966.5,92.0,3.9,24.5,931.0,874.31,656.16
2016,9,1,12,30,966.0,92.0,4.0,24.0,929.0,898.83,674.69
2016,9,1,12,45,958.5,94.5,4.15,24.0,917.0,916.8,687.82
2016,9,1,13,0,951.0,97.0,4.3,24.0,905.0,931.4,698.8
2016,9,1,13,15,947.0,96.5,4.3,23.5,887.0,942.61,708.24
2016,9,1,13,30,943.0,96.0,4.3,23.0,869.0,950.43,715.56
2016,9,1,13,45,936.5,95.5,4.3,23.0,843.0,952.61,717.81
2016,9,1,14,0,930.0,95.0,4.3,23.0,817.0,951.38,717.94
2016,9,1,14,15,922.0,93.5,4.2,22.5,784.5,944.35,715.11
2016,9,1,14,30,914.0,92.0,4.1,22.0,752.0,934.02,710.16
2016,9,1,14,45,903.5,89.5,4.05,22.0,713.0,917.11,699.7
2016,9,1,15,0,893.0,87.0,4.0,22.0,674.0,897.15,687.25
2016,9,1,15,15,878.0,84.5,4.0,21.5,629.5,870.37,671.61
2016,9,1,15,30,863.0,82.0,4.0,21.0,585.0,841.02,654.06
2016,9,1,15,45,717.0,107.0,4.0,21.0,501.0,743.87,585.85
2016,9,1,16,0,571.0,132.0,4.0,21.0,417.0,639.71,510.55
2016,9,1,16,15,669.5,101.0,3.9,20.0,400.0,666.61,534.98
2016,9,1,16,30,768.0,70.0,3.8,19.0,383.0,680.13,548.31
2016,9,1,16,45,724.0,66.5,3.75,18.5,328.5,620.09,504.55
2016,9,1,17,0,680.0,63.0,3.7,18.0,274.0,560.82,460.04
2016,9,1,17,15,622.0,56.5,3.5,17.5,221.5,494.8,406.44
2016,9,1,17,30,564.0,50.0,3.3,17.0,169.0,427.77,349.77
2016,9,1,17,45,455.5,42.0,3.15,16.5,120.0,334.09,269.27
2016,9,1,18,0,347.0,34.0,3.0,16.0,71.0,248.85,189.57
2016,9,1,18,15,173.5,17.0,2.9,15.5,35.5,120.78,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,100.0,9.5,2.25,14.0,15.5,9.05,0.0
2016,9,2,6,0,200.0,19.0,2.5,15.0,31.0,15.32,0.0
2016,9,2,6,15,321.5,30.5,2.55,15.5,72.0,23.95,14.29
2016,9,2,6,30,443.0,42.0,2.6,16.0,113.0,32.09,22.33
2016,9,2,6,45,511.0,50.5,2.7,16.5,161.5,37.12,27.12
2016,9,2,7,0,579.0,59.0,2.8,17.0,210.0,41.9,31.5
2016,9,2,7,15,627.0,65.0,2.7,17.5,261.5,44.39,33.7
2016,9,2,7,30,675.0,71.0,2.6,18.0,313.0,46.76,35.67
2016,9,2,7,45,705.5,76.5,2.55,18.5,364.0,53.72,41.59
2016,9,2,8,0,736.0,82.0,2.5,19.0,415.0,87.3,48.4
2016,9,2,8,15,760.0,85.5,2.45,19.5,463.5,134.19,74.05
2016,9,2,8,30,784.0,89.0,2.4,20.0,512.0,183.66,110.42
2016,9,2,8,45,799.0,93.0,2.35,21.0,556.5,234.09,152.0
2016,9,2,9,0,814.0,97.0,2.3,22.0,601.0,285.73,196.07
2016,9,2,9,15,827.5,99.5,2.35,22.5,641.5,336.7,240.21
2016,9,2,9,30,841.0,102.0,2.4,23.0,682.0,393.54,288.1
2016,9,2,9,45,859.0,100.0,2.45,24.0,718.5,443.12,328.84
2016,9,2,10,0,877.0,98.0,2.5,25.0,755.0,493.12,368.66
2016,9,2,10,15,884.5,99.5,2.6,25.5,783.5,540.95,406.54
2016,9,2,10,30,892.0,101.0,2.7,26.0,812.0,587.84,442.65
2016,9,2,10,45,748.5,186.0,2.85,26.5,794.0,613.27,460.58
2016,9,2,11,0,605.0,271.0,3.0,27.0,776.0,631.11,471.71
2016,9,2,11,15,551.0,298.5,3.1,27.0,763.5,647.64,483.62
2016,9,2,11,30,497.0,326.0,3.2,27.0,751.0,658.95,491.44
2016,9,2,11,45,538.0,314.5,3.35,27.5,777.5,701.55,522.0
2016,9,2,12,0,579.0,303.0,3.5,28.0,804.0,744.85,552.56
2016,9,2,12,15,540.5,315.5,3.55,28.0,783.0,747.02,553.73
2016,9,2,12,30,502.0,328.0,3.6,28.0,762.0,745.79,552.7
2016,9,2,12,45,520.5,317.0,3.65,28.0,762.5,767.19,568.68
2016,9,2,13,0,539.0,306.0,3.7,28.0,763.0,787.09,583.5
2016,9,2,13,15,702.0,214.0,3.7,28.0,795.0,853.98,634.16
2016,9,2,13,30,865.0,122.0,3.7,28.0,827.0,905.53,669.12
2016,9,2,13,45,861.5,119.0,3.75,28.0,803.0,907.61,671.19
2016,9,2,14,0,858.0,116.0,3.8,28.0,779.0,906.5,671.62
2016,9,2,14,15,849.0,114.0,3.8,27.5,747.0,898.33,668.5
2016,9,2,14,30,840.0,112.0,3.8,27.0,715.0,894.25,668.33
2016,9,2,14,45,830.0,108.5,3.85,27.0,677.5,877.6,658.63
2016,9,2,15,0,820.0,105.0,3.9,27.0,640.0,858.05,647.05
2016,9,2,15,15,803.5,102.0,3.9,26.5,596.5,830.67,631.07
2016,9,2,15,30,787.0,99.0,3.9,26.0,553.0,800.92,613.31
2016,9,2,15,45,767.5,94.5,3.9,25.5,506.0,764.75,590.77
2016,9,2,16,0,748.0,90.0,3.9,25.0,459.0,726.78,566.56
2016,9,2,16,15,718.5,85.5,3.8,24.0,409.0,683.2,538.42
2016,9,2,16,30,689.0,81.0,3.7,23.0,359.0,635.61,506.48
2016,9,2,16,45,652.0,74.5,3.65,22.0,307.5,579.88,467.34
2016,9,2,17,0,615.0,68.0,3.6,21.0,256.0,524.79,426.1
2016,9,2,17,15,553.5,61.0,3.45,20.0,205.5,454.43,370.25
2016,9,2,17,30,492.0,54.0,3.3,19.0,155.0,387.39,314.51
2016,9,2,17,45,398.0,43.5,3.2,18.5,109.5,302.04,241.14
2016,9,2,18,0,304.0,33.0,3.1,18.0,64.0,224.34,166.99
2016,9,2,18,15,152.0,16.5,3.05,17.0,32.0,107.97,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,74.5,10.0,3.35,14.5,14.0,9.53,0.0
2016,9,3,6,0,149.0,20.0,3.5,15.0,28.0,15.84,0.0
2016,9,3,6,15,270.0,33.5,3.55,15.0,68.0,26.91,16.63
2016,9,3,6,30,391.0,47.0,3.6,15.0,108.0,36.81,26.49
2016,9,3,6,45,457.0,58.5,3.65,15.5,156.0,44.25,33.5
2016,9,3,7,0,523.0,70.0,3.7,16.0,204.0,51.28,39.91
2016,9,3,7,15,575.0,77.0,3.7,16.5,256.0,54.08,42.39
2016,9,3,7,30,627.0,84.0,3.7,17.0,308.0,56.76,44.63
2016,9,3,7,45,660.5,91.0,3.7,17.5,359.0,59.22,46.59
2016,9,3,8,0,694.0,98.0,3.7,18.0,410.0,90.45,53.07
2016,9,3,8,15,500.5,157.0,3.65,18.5,395.5,158.27,104.87
2016,9,3,8,30,307.0,216.0,3.6,19.0,381.0,210.18,152.83
2016,9,3,8,45,550.5,164.0,3.6,19.5,491.5,234.45,163.01
2016,9,3,9,0,794.0,112.0,3.6,20.0,602.0,291.13,202.96
2016,9,3,9,15,809.0,115.0,3.6,20.5,643.0,342.01,247.4
2016,9,3,9,30,824.0,118.0,3.6,21.0,684.0,393.72,291.95
2016,9,3,9,45,859.0,108.5,3.6,21.5,725.0,448.28,337.52
2016,9,3,10,0,894.0,99.0,3.6,22.0,766.0,499.9,379.98
2016,9,3,10,15,901.5,100.5,3.65,22.0,794.5,548.54,420.03
2016,9,3,10,30,909.0,102.0,3.7,22.0,823.0,596.2,458.37
2016,9,3,10,45,915.5,101.5,3.8,22.5,845.0,640.33,492.46
2016,9,3,11,0,922.0,101.0,3.9,23.0,867.0,682.94,524.6
2016,9,3,11,15,924.5,102.0,4.0,23.0,880.5,722.51,554.85
2016,9,3,11,30,927.0,103.0,4.1,23.0,894.0,759.93,582.09
2016,9,3,11,45,927.0,103.5,4.2,23.0,899.5,792.72,605.26
2016,9,3,12,0,927.0,104.0,4.3,23.0,905.0,822.89,626.58
2016,9,3,12,15,926.0,104.0,4.4,22.5,902.0,849.04,646.37
2016,9,3,12,30,925.0,104.0,4.5,22.0,899.0,872.28,664.46
2016,9,3,12,45,908.5,112.0,4.65,22.0,885.0,887.35,676.11
2016,9,3,13,0,892.0,120.0,4.8,22.0,871.0,898.97,685.55
2016,9,3,13,15,887.5,119.0,4.8,21.5,853.0,908.68,694.15
2016,9,3,13,30,883.0,118.0,4.8,21.0,835.0,915.18,700.68
2016,9,3,13,45,675.0,202.5,4.8,21.0,741.0,836.83,646.07
2016,9,3,14,0,467.0,287.0,4.8,21.0,647.0,740.08,572.58
2016,9,3,14,15,662.5,197.5,4.7,20.5,684.0,829.87,644.75
2016,9,3,14,30,858.0,108.0,4.6,20.0,721.0,896.4,693.47
2016,9,3,14,45,738.0,141.5,4.55,20.0,649.0,834.48,649.96
2016,9,3,15,0,618.0,175.0,4.5,20.0,577.0,761.08,598.32
2016,9,3,15,15,581.5,172.0,4.45,19.5,529.5,719.72,570.14
2016,9,3,15,30,545.0,169.0,4.4,19.0,482.0,671.98,536.65
2016,9,3,15,45,660.0,127.5,4.35,19.0,473.5,716.37,572.62
2016,9,3,16,0,775.0,86.0,4.3,19.0,465.0,741.09,592.31
2016,9,3,16,15,746.5,81.5,4.2,18.5,414.0,693.88,559.32
2016,9,3,16,30,718.0,77.0,4.1,18.0,363.0,645.85,525.3
2016,9,3,16,45,670.5,73.0,4.1,17.5,310.0,588.75,483.43
2016,9,3,17,0,623.0,69.0,4.1,17.0,257.0,529.17,436.86
2016,9,3,17,15,559.5,62.0,3.95,16.5,205.5,457.37,377.96
2016,9,3,17,30,496.0,55.0,3.8,16.0,154.0,388.94,319.38
2016,9,3,17,45,373.0,45.0,3.65,15.5,107.0,288.11,232.15
2016,9,3,18,0,250.0,35.0,3.5,15.0,60.0,199.16,146.72
2016,9,3,18,15,125.0,17.5,3.5,14.5,30.0,93.55,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,8.58,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,15.08,0.0
2016,9,4,6,15,152.0,38.0,3.4,14.0,58.5,30.93,19.85
2016,9,4,6,30,245.0,58.0,3.4,14.0,96.0,44.6,33.36
2016,9,4,6,45,309.5,75.5,3.4,14.5,142.5,56.83,44.72
2016,9,4,7,0,374.0,93.0,3.4,15.0,189.0,68.49,55.3
2016,9,4,7,15,429.5,106.0,3.3,15.5,239.5,76.17,62.09
2016,9,4,7,30,485.0,119.0,3.2,16.0,290.0,83.46,68.33
2016,9,4,7,45,540.0,124.5,3.1,16.5,343.0,85.05,69.42
2016,9,4,8,0,595.0,130.0,3.0,17.0,396.0,110.36,72.93
2016,9,4,8,15,625.5,137.0,2.95,17.5,445.0,153.14,96.18
2016,9,4,8,30,656.0,144.0,2.9,18.0,494.0,199.45,129.58
2016,9,4,8,45,697.5,141.5,2.85,18.5,543.5,243.61,164.81
2016,9,4,9,0,739.0,139.0,2.8,19.0,593.0,292.05,205.47
2016,9,4,9,15,756.0,143.0,2.8,19.5,634.0,342.11,248.71
2016,9,4,9,30,773.0,147.0,2.8,20.0,675.0,393.32,292.3
2016,9,4,9,45,833.0,125.5,2.85,20.5,721.5,445.58,335.58
2016,9,4,10,0,893.0,104.0,2.9,21.0,768.0,501.71,381.18
2016,9,4,10,15,901.0,105.5,2.95,21.5,797.0,550.6,420.48
2016,9,4,10,30,909.0,107.0,3.0,22.0,826.0,598.56,457.94
2016,9,4,10,45,915.0,107.5,3.15,22.5,848.0,643.32,492.39
2016,9,4,11,0,921.0,108.0,3.3,23.0,870.0,686.55,524.91
2016,9,4,11,15,924.0,108.5,3.45,23.0,884.0,726.03,555.12
2016,9,4,11,30,927.0,109.0,3.6,23.0,898.0,763.39,582.69
2016,9,4,11,45,927.0,110.5,3.75,23.5,903.5,797.17,605.47
2016,9,4,12,0,927.0,112.0,3.9,24.0,909.0,828.35,626.36
2016,9,4,12,15,721.0,217.0,3.95,24.0,836.0,796.72,603.21
2016,9,4,12,30,515.0,322.0,4.0,24.0,763.0,748.5,565.01
2016,9,4,12,45,724.0,212.5,4.1,24.5,824.5,836.51,632.32
2016,9,4,13,0,933.0,103.0,4.2,25.0,886.0,914.92,685.33
2016,9,4,13,15,929.0,102.5,4.2,25.0,867.5,925.82,692.73
2016,9,4,13,30,925.0,102.0,4.2,25.0,849.0,933.39,698.48
2016,9,4,13,45,917.5,101.5,4.25,25.0,823.0,934.5,700.27
2016,9,4,14,0,910.0,101.0,4.3,25.0,797.0,932.26,699.96
2016,9,4,14,15,901.0,99.0,4.25,24.5,764.0,923.74,696.39
2016,9,4,14,30,892.0,97.0,4.2,24.0,731.0,911.98,690.74
2016,9,4,14,45,878.0,96.0,4.2,24.0,691.5,893.81,679.67
2016,9,4,15,0,864.0,95.0,4.2,24.0,652.0,872.78,666.71
2016,9,4,15,15,848.0,92.5,4.15,23.5,607.5,852.63,655.45
2016,9,4,15,30,832.0,90.0,4.1,23.0,563.0,823.01,637.42
2016,9,4,15,45,809.0,87.0,4.05,22.5,514.0,784.75,613.01
2016,9,4,16,0,786.0,84.0,4.0,22.0,465.0,744.75,586.98
2016,9,4,16,15,756.5,80.0,3.9,21.5,413.5,697.09,554.54
2016,9,4,16,30,727.0,76.0,3.8,21.0,362.0,648.65,520.71
2016,9,4,16,45,684.0,70.5,3.75,20.5,308.5,592.6,480.11
2016,9,4,17,0,641.0,65.0,3.7,20.0,255.0,533.82,434.8
2016,9,4,17,15,577.0,58.0,3.55,19.0,203.0,461.3,376.75
2016,9,4,17,30,513.0,51.0,3.4,18.0,151.0,392.31,318.81
2016,9,4,17,45,403.0,41.0,3.3,17.0,104.5,298.68,238.33
2016,9,4,18,0,293.0,31.0,3.2,16.0,58.0,214.1,153.07
2016,9,4,18,15,146.5,15.5,3.05,15.5,29.0,81.71,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,71.5,9.0,1.6,13.5,12.5,8.58,0.0
2016,9,5,6,0,143.0,18.0,1.8,14.0,25.0,14.26,0.0
2016,9,5,6,15,266.5,31.5,1.85,14.5,64.5,25.29,15.0
2016,9,5,6,30,390.0,45.0,1.9,15.0,104.0,35.26,25.09
2016,9,5,6,45,469.5,54.5,1.95,15.5,153.0,40.99,30.61
2016,9,5,7,0,549.0,64.0,2.0,16.0,202.0,46.47,35.66
2016,9,5,7,15,600.5,70.5,1.95,16.5,254.0,49.12,38.03
2016,9,5,7,30,652.0,77.0,1.9,17.0,306.0,51.67,40.17
2016,9,5,7,45,691.5,81.5,1.85,18.0,358.5,52.54,40.67
2016,9,5,8,0,731.0,86.0,1.8,19.0,411.0,79.46,44.6
2016,9,5,8,15,757.0,90.0,1.75,19.5,460.5,132.13,73.33
2016,9,5,8,30,783.0,94.0,1.7,20.0,510.0,182.08,108.97
2016,9,5,8,45,805.5,96.0,1.7,21.0,557.0,232.33,149.52
2016,9,5,9,0,828.0,98.0,1.7,22.0,604.0,284.58,193.51
2016,9,5,9,15,842.0,100.5,1.75,22.5,645.0,336.43,238.14
2016,9,5,9,30,856.0,103.0,1.8,23.0,686.0,394.13,286.51
2016,9,5,9,45,874.5,101.0,1.85,24.0,723.0,444.62,327.75
2016,9,5,10,0,893.0,99.0,1.9,25.0,760.0,495.53,368.06
2016,9,5,10,15,900.5,100.5,2.0,25.5,789.0,544.09,406.32
2016,9,5,10,30,908.0,102.0,2.1,26.0,818.0,591.68,442.76
2016,9,5,10,45,914.0,102.5,2.25,27.0,839.5,636.3,475.42
2016,9,5,11,0,920.0,103.0,2.4,28.0,861.0,679.39,506.07
2016,9,5,11,15,923.5,103.5,2.5,28.5,875.0,719.08,534.34
2016,9,5,11,30,927.0,104.0,2.6,29.0,889.0,756.67,559.89
2016,9,5,11,45,928.0,104.5,2.75,29.5,895.0,790.15,581.79
2016,9,5,12,0,929.0,105.0,2.9,30.0,901.0,821.07,601.89
2016,9,5,12,15,929.0,104.5,2.95,30.0,899.0,847.52,619.62
2016,9,5,12,30,929.0,104.0,3.0,30.0,897.0,871.07,635.49
2016,9,5,12,45,912.0,112.0,3.15,30.5,882.5,885.79,644.95
2016,9,5,13,0,895.0,120.0,3.3,31.0,868.0,897.03,652.24
2016,9,5,13,15,891.0,119.0,3.35,30.5,850.0,907.12,660.95
2016,9,5,13,30,887.0,118.0,3.4,30.0,832.0,913.99,667.71
2016,9,5,13,45,877.5,118.0,3.5,30.0,805.5,913.79,668.93
2016,9,5,14,0,868.0,118.0,3.6,30.0,779.0,910.38,668.18
2016,9,5,14,15,858.0,116.0,3.65,29.5,746.0,908.17,669.45
2016,9,5,14,30,848.0,114.0,3.7,29.0,713.0,896.11,664.22
2016,9,5,14,45,833.0,112.0,3.75,29.0,673.5,876.6,652.76
2016,9,5,15,0,818.0,110.0,3.8,29.0,634.0,854.28,639.44
2016,9,5,15,15,800.0,107.0,3.8,28.5,589.5,825.62,622.74
2016,9,5,15,30,782.0,104.0,3.8,28.0,545.0,794.62,604.27
2016,9,5,15,45,758.5,99.5,3.8,27.5,496.5,755.28,579.63
2016,9,5,16,0,735.0,95.0,3.8,27.0,448.0,718.38,556.32
2016,9,5,16,15,703.0,90.0,3.6,26.0,397.0,669.36,523.97
2016,9,5,16,30,671.0,85.0,3.4,25.0,346.0,619.9,490.41
2016,9,5,16,45,630.5,78.0,3.25,24.5,294.5,561.93,448.01
2016,9,5,17,0,590.0,71.0,3.1,24.0,243.0,504.85,404.1
2016,9,5,17,15,524.5,62.5,2.65,23.0,192.0,431.55,345.69
2016,9,5,17,30,459.0,54.0,2.2,22.0,141.0,361.92,287.83
2016,9,5,17,45,360.5,41.5,1.8,21.0,96.5,274.33,213.49
2016,9,5,18,0,262.0,29.0,1.4,20.0,52.0,194.84,130.94
2016,9,5,18,15,131.0,14.5,1.3,19.0,26.0,73.13,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,79.5,8.5,1.3,13.0,12.0,8.1,0.0
2016,9,6,6,0,159.0,17.0,1.4,14.0,24.0,13.83,0.0
2016,9,6,6,15,287.5,29.0,1.45,14.5,63.5,23.05,12.99
2016,9,6,6,30,416.0,41.0,1.5,15.0,103.0,31.72,21.98
2016,9,6,6,45,498.5,49.0,1.55,16.0,152.5,36.34,26.44
2016,9,6,7,0,581.0,57.0,1.6,17.0,202.0,40.78,30.5
2016,9,6,7,15,631.5,63.0,1.45,18.0,254.5,43.34,32.72
2016,9,6,7,30,682.0,69.0,1.3,19.0,307.0,45.79,34.71
2016,9,6,7,45,720.0,73.0,1.2,20.5,359.5,51.48,39.34
2016,9,6,8,0,758.0,77.0,1.1,22.0,412.0,76.89,42.3
2016,9,6,8,15,783.0,80.5,1.15,23.0,462.0,124.98,65.8
2016,9,6,8,30,808.0,84.0,1.2,24.0,512.0,175.75,101.06
2016,9,6,8,45,828.5,86.0,1.25,25.0,558.5,226.91,141.67
2016,9,6,9,0,849.0,88.0,1.3,26.0,605.0,286.03,190.25
2016,9,6,9,15,862.5,90.5,1.5,27.0,646.0,338.34,234.25
2016,9,6,9,30,876.0,93.0,1.7,28.0,687.0,391.12,278.0
2016,9,6,9,45,882.5,97.0,1.9,29.5,721.5,442.58,319.13
2016,9,6,10,0,889.0,101.0,2.1,31.0,756.0,493.42,358.35
2016,9,6,10,15,897.0,102.5,2.15,31.5,785.0,542.05,395.7
2016,9,6,10,30,905.0,104.0,2.2,32.0,814.0,589.75,431.24
2016,9,6,10,45,911.0,104.5,2.3,32.5,836.0,634.25,463.78
2016,9,6,11,0,917.0,105.0,2.4,33.0,858.0,677.22,494.43
2016,9,6,11,15,920.5,105.5,2.4,33.0,872.0,716.79,522.6
2016,9,6,11,30,924.0,106.0,2.4,33.0,886.0,754.26,548.3
2016,9,6,11,45,925.5,106.0,2.4,33.5,891.5,787.54,568.74
2016,9,6,12,0,927.0,106.0,2.4,34.0,897.0,818.26,587.36
2016,9,6,12,15,926.5,106.0,2.45,34.0,894.5,844.72,604.69
2016,9,6,12,30,926.0,106.0,2.5,34.0,892.0,868.27,620.2
2016,9,6,12,45,916.5,109.5,2.6,34.5,879.5,884.75,630.33
2016,9,6,13,0,907.0,113.0,2.7,35.0,867.0,897.94,638.47
2016,9,6,13,15,902.5,112.0,2.8,34.5,848.5,907.59,647.11
2016,9,6,13,30,898.0,111.0,2.9,34.0,830.0,913.97,653.83
2016,9,6,13,45,891.5,109.5,3.0,34.0,804.0,914.77,655.78
2016,9,6,14,0,885.0,108.0,3.1,34.0,778.0,912.29,655.77
2016,9,6,14,15,876.0,106.0,3.15,33.5,745.5,903.81,653.01
2016,9,6,14,30,867.0,104.0,3.2,33.0,713.0,892.18,648.31
2016,9,6,14,45,854.0,101.5,3.25,33.0,673.5,880.37,642.27
2016,9,6,15,0,841.0,99.0,3.3,33.0,634.0,858.87,629.85
2016,9,6,15,15,824.5,96.5,3.25,32.5,590.0,831.65,614.33
2016,9,6,15,30,808.0,94.0,3.2,32.0,546.0,802.01,597.07
2016,9,6,15,45,785.5,90.0,3.15,31.5,497.5,763.5,573.48
2016,9,6,16,0,763.0,86.0,3.1,31.0,449.0,723.28,548.33
2016,9,6,16,15,732.0,81.5,2.95,30.5,397.5,674.58,516.15
2016,9,6,16,30,701.0,77.0,2.8,30.0,346.0,629.28,485.65
2016,9,6,16,45,658.0,71.0,2.65,29.5,293.5,569.94,443.68
2016,9,6,17,0,615.0,65.0,2.5,29.0,241.0,511.67,399.88
2016,9,6,17,15,549.0,57.0,2.15,27.5,190.0,438.05,343.35
2016,9,6,17,30,483.0,49.0,1.8,26.0,139.0,368.26,287.06
2016,9,6,17,45,379.5,37.5,1.45,24.5,94.0,278.67,212.55
2016,9,6,18,0,276.0,26.0,1.1,23.0,49.0,195.49,122.43
2016,9,6,18,15,138.0,13.0,1.05,22.0,24.5,74.3,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,77.0,7.5,0.4,17.5,11.0,7.15,0.0
2016,9,7,6,0,154.0,15.0,0.4,18.0,22.0,14.3,0.0
2016,9,7,6,15,281.0,28.5,0.5,18.5,61.5,22.71,12.25
2016,9,7,6,30,408.0,42.0,0.6,19.0,101.0,32.79,22.49
2016,9,7,6,45,485.5,51.0,0.7,20.0,150.0,38.22,27.61
2016,9,7,7,0,563.0,60.0,0.8,21.0,199.0,43.4,32.25
2016,9,7,7,15,614.5,67.0,0.95,22.0,251.5,46.62,35.0
2016,9,7,7,30,666.0,74.0,1.1,23.0,304.0,49.69,37.46
2016,9,7,7,45,701.0,79.5,1.25,24.0,356.0,51.4,38.67
2016,9,7,8,0,736.0,85.0,1.4,25.0,408.0,80.8,46.33
2016,9,7,8,15,762.0,89.5,1.45,26.0,458.0,128.54,68.99
2016,9,7,8,30,788.0,94.0,1.5,27.0,508.0,179.1,103.39
2016,9,7,8,45,805.5,97.5,1.6,28.0,554.0,229.83,143.14
2016,9,7,9,0,823.0,101.0,1.7,29.0,600.0,282.03,186.01
2016,9,7,9,15,837.5,104.0,1.65,30.0,641.5,334.17,228.98
2016,9,7,9,30,852.0,107.0,1.6,31.0,683.0,387.03,271.64
2016,9,7,9,45,867.5,107.0,1.6,32.0,719.0,442.84,315.18
2016,9,7,10,0,883.0,107.0,1.6,33.0,755.0,493.76,353.85
2016,9,7,10,15,890.5,108.5,1.6,33.5,784.0,541.92,390.03
2016,9,7,10,30,898.0,110.0,1.6,34.0,813.0,589.11,424.34
2016,9,7,10,45,902.5,111.5,1.6,34.5,834.0,633.35,455.56
2016,9,7,11,0,907.0,113.0,1.6,35.0,855.0,675.98,484.74
2016,9,7,11,15,910.0,113.5,1.6,35.0,868.5,714.91,511.74
2016,9,7,11,30,913.0,114.0,1.6,35.0,882.0,751.73,536.68
2016,9,7,11,45,913.5,114.5,1.6,35.5,887.5,784.45,556.18
2016,9,7,12,0,914.0,115.0,1.6,36.0,893.0,814.61,573.88
2016,9,7,12,15,913.5,115.0,1.6,36.0,890.0,840.8,590.19
2016,9,7,12,30,913.0,115.0,1.6,36.0,887.0,864.13,604.72
2016,9,7,12,45,893.0,124.5,1.65,36.5,871.5,877.56,612.41
2016,9,7,13,0,873.0,134.0,1.7,37.0,856.0,887.47,618.07
2016,9,7,13,15,867.5,133.0,1.75,37.0,837.5,901.96,628.01
2016,9,7,13,30,862.0,132.0,1.8,37.0,819.0,907.85,632.69
2016,9,7,13,45,853.0,131.0,1.9,37.0,792.0,907.41,634.16
2016,9,7,14,0,844.0,130.0,2.0,37.0,765.0,903.72,633.75
2016,9,7,14,15,833.0,127.5,2.1,36.5,732.0,893.46,630.62
2016,9,7,14,30,822.0,125.0,2.2,36.0,699.0,880.09,625.59
2016,9,7,14,45,805.0,123.0,2.3,36.0,659.0,859.05,614.34
2016,9,7,15,0,788.0,121.0,2.4,36.0,619.0,835.3,601.3
2016,9,7,15,15,768.5,117.0,2.45,35.5,574.0,804.68,584.49
2016,9,7,15,30,749.0,113.0,2.5,35.0,529.0,776.2,568.9
2016,9,7,15,45,720.0,109.5,2.65,35.0,480.0,734.63,543.53
2016,9,7,16,0,691.0,106.0,2.8,35.0,431.0,691.85,516.76
2016,9,7,16,15,656.0,99.5,2.75,34.0,380.0,640.05,484.09
2016,9,7,16,30,621.0,93.0,2.7,33.0,329.0,588.06,449.87
2016,9,7,16,45,568.0,86.0,2.7,32.5,276.5,523.14,403.37
2016,9,7,17,0,515.0,79.0,2.7,32.0,224.0,459.94,356.31
2016,9,7,17,15,444.5,68.0,2.4,30.5,174.5,383.69,298.03
2016,9,7,17,30,374.0,57.0,2.1,29.0,125.0,310.68,239.77
2016,9,7,17,45,268.0,42.0,1.85,27.5,82.5,221.72,166.48
2016,9,7,18,0,162.0,27.0,1.6,26.0,40.0,137.28,76.91
2016,9,7,18,15,81.0,13.5,1.55,25.0,20.0,48.87,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,71.0,13.0,2.3,16.0,16.0,12.39,0.0
2016,9,8,6,15,174.0,31.0,2.35,16.5,52.0,24.24,13.24
2016,9,8,6,30,277.0,49.0,2.4,17.0,88.0,37.72,26.82
2016,9,8,6,45,358.5,62.0,2.5,17.5,135.5,46.67,35.21
2016,9,8,7,0,440.0,75.0,2.6,18.0,183.0,55.24,43.0
2016,9,8,7,15,494.5,85.0,2.5,18.5,233.0,61.71,48.71
2016,9,8,7,30,549.0,95.0,2.4,19.0,283.0,66.53,52.81
2016,9,8,7,45,592.5,101.5,2.35,20.0,334.5,68.19,53.91
2016,9,8,8,0,636.0,108.0,2.3,21.0,386.0,87.99,55.8
2016,9,8,8,15,665.0,114.0,2.25,21.5,434.5,132.06,77.26
2016,9,8,8,30,694.0,120.0,2.2,22.0,483.0,179.36,109.93
2016,9,8,8,45,718.5,123.5,2.15,23.0,529.0,226.88,147.3
2016,9,8,9,0,743.0,127.0,2.1,24.0,575.0,276.71,188.41
2016,9,8,9,15,759.5,130.5,2.15,24.5,615.5,326.26,230.44
2016,9,8,9,30,776.0,134.0,2.2,25.0,656.0,381.36,276.16
2016,9,8,9,45,783.5,139.0,2.25,25.5,690.0,429.95,316.25
2016,9,8,10,0,791.0,144.0,2.3,26.0,724.0,478.28,355.05
2016,9,8,10,15,800.5,146.5,2.35,26.5,752.0,524.96,391.55
2016,9,8,10,30,810.0,149.0,2.4,27.0,780.0,571.13,426.64
2016,9,8,10,45,818.0,149.0,2.5,27.5,801.5,613.48,458.31
2016,9,8,11,0,826.0,149.0,2.6,28.0,823.0,654.71,488.45
2016,9,8,11,15,830.0,150.0,2.7,28.5,836.5,692.89,515.76
2016,9,8,11,30,834.0,151.0,2.8,29.0,850.0,729.29,541.29
2016,9,8,11,45,837.5,150.0,2.9,29.5,855.5,761.49,563.57
2016,9,8,12,0,841.0,149.0,3.0,30.0,861.0,791.49,583.1
2016,9,8,12,15,840.5,149.0,3.05,30.0,858.5,816.94,600.33
2016,9,8,12,30,840.0,149.0,3.1,30.0,856.0,839.71,615.83
2016,9,8,12,45,848.5,142.0,3.2,30.0,848.5,860.19,630.18
2016,9,8,13,0,857.0,135.0,3.3,30.0,841.0,877.87,642.77
2016,9,8,13,15,852.0,133.5,3.3,30.0,822.5,886.66,649.01
2016,9,8,13,30,847.0,132.0,3.3,30.0,804.0,892.26,653.31
2016,9,8,13,45,841.5,129.5,3.35,30.0,778.5,893.15,654.96
2016,9,8,14,0,836.0,127.0,3.4,30.0,753.0,890.84,654.65
2016,9,8,14,15,825.5,124.5,3.4,29.5,720.0,880.94,650.44
2016,9,8,14,30,815.0,122.0,3.4,29.0,687.0,867.98,644.31
2016,9,8,14,45,803.0,118.5,3.4,29.0,649.0,849.64,633.34
2016,9,8,15,0,791.0,115.0,3.4,29.0,611.0,828.5,620.53
2016,9,8,15,15,772.5,111.5,3.35,28.5,567.0,799.22,603.06
2016,9,8,15,30,754.0,108.0,3.3,28.0,523.0,771.68,586.7
2016,9,8,15,45,730.5,103.0,3.3,27.5,475.0,732.65,562.19
2016,9,8,16,0,707.0,98.0,3.3,27.0,427.0,692.15,536.2
2016,9,8,16,15,673.5,92.0,3.2,26.0,376.5,641.71,502.92
2016,9,8,16,30,640.0,86.0,3.1,25.0,326.0,591.01,468.35
2016,9,8,16,45,594.0,78.5,3.05,24.5,274.5,529.95,422.85
2016,9,8,17,0,548.0,71.0,3.0,24.0,223.0,470.25,376.58
2016,9,8,17,15,478.5,61.5,2.85,23.0,173.5,395.52,316.9
2016,9,8,17,30,409.0,52.0,2.7,22.0,124.0,324.9,257.93
2016,9,8,17,45,304.0,38.5,2.55,21.0,81.5,236.24,181.54
2016,9,8,18,0,199.0,25.0,2.4,20.0,39.0,150.02,75.54
2016,9,8,18,15,99.5,12.5,2.35,19.5,19.5,55.75,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
