Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,7.0,1.45,13.5,9.5,0.0,0.0
2016,9,9,6,0,128.0,14.0,1.6,14.0,19.0,13.34,0.0
2016,9,9,6,15,258.5,27.0,1.65,14.5,57.0,21.54,10.97
2016,9,9,6,30,389.0,40.0,1.7,15.0,95.0,31.21,21.41
2016,9,9,6,45,471.0,49.0,1.75,16.0,143.5,36.71,26.71
2016,9,9,7,0,553.0,58.0,1.8,17.0,192.0,41.97,31.52
2016,9,9,7,15,298.0,93.5,1.75,18.0,168.0,67.04,53.5
2016,9,9,7,30,43.0,129.0,1.7,19.0,144.0,105.93,86.93
2016,9,9,7,45,163.0,148.0,1.65,20.0,217.0,114.44,93.63
2016,9,9,8,0,283.0,167.0,1.6,21.0,290.0,128.12,95.08
2016,9,9,8,15,332.5,180.0,1.55,21.5,341.0,160.89,113.02
2016,9,9,8,30,382.0,193.0,1.5,22.0,392.0,199.01,138.48
2016,9,9,8,45,437.0,196.5,1.5,23.0,443.5,229.68,160.02
2016,9,9,9,0,492.0,200.0,1.5,24.0,495.0,272.83,192.83
2016,9,9,9,15,674.0,149.5,1.55,25.0,583.5,314.62,222.34
2016,9,9,9,30,856.0,99.0,1.6,26.0,672.0,383.09,273.82
2016,9,9,9,45,668.0,181.0,1.65,27.0,643.0,413.18,301.63
2016,9,9,10,0,480.0,263.0,1.7,28.0,614.0,434.09,319.51
2016,9,9,10,15,486.5,270.5,1.75,28.5,637.5,470.74,347.17
2016,9,9,10,30,493.0,278.0,1.8,29.0,661.0,507.34,374.04
2016,9,9,10,45,495.0,285.5,1.85,30.0,679.0,541.13,397.51
2016,9,9,11,0,497.0,293.0,1.9,31.0,697.0,574.24,419.9
2016,9,9,11,15,498.0,298.0,1.9,31.5,708.0,603.7,439.91
2016,9,9,11,30,499.0,303.0,1.9,32.0,719.0,632.12,458.83
2016,9,9,11,45,499.5,305.0,1.9,32.5,723.5,656.31,474.63
2016,9,9,12,0,500.0,307.0,1.9,33.0,728.0,679.15,489.29
2016,9,9,12,15,500.0,306.0,1.95,33.5,726.0,697.3,501.04
2016,9,9,12,30,500.0,305.0,2.0,34.0,724.0,713.78,511.61
2016,9,9,12,45,492.5,304.5,2.1,34.5,713.0,722.76,517.39
2016,9,9,13,0,485.0,304.0,2.2,35.0,702.0,729.66,521.83
2016,9,9,13,15,681.5,211.5,2.3,35.0,756.5,820.66,587.59
2016,9,9,13,30,878.0,119.0,2.4,35.0,811.0,897.16,637.81
2016,9,9,13,45,871.5,117.0,2.5,35.0,785.0,897.29,638.81
2016,9,9,14,0,865.0,115.0,2.6,35.0,759.0,894.19,638.52
2016,9,9,14,15,854.5,113.0,2.65,34.5,726.0,891.13,639.33
2016,9,9,14,30,844.0,111.0,2.7,34.0,693.0,878.44,634.01
2016,9,9,14,45,830.5,108.0,2.8,33.5,653.5,858.99,624.68
2016,9,9,15,0,817.0,105.0,2.9,33.0,614.0,836.71,613.44
2016,9,9,15,15,798.5,102.0,2.95,32.5,569.0,807.56,597.14
2016,9,9,15,30,780.0,99.0,3.0,32.0,524.0,776.11,579.07
2016,9,9,15,45,755.5,94.5,3.05,31.5,475.5,736.04,554.69
2016,9,9,16,0,731.0,90.0,3.1,31.0,427.0,698.3,531.44
2016,9,9,16,15,696.5,85.0,3.1,30.0,376.0,647.73,499.11
2016,9,9,16,30,662.0,80.0,3.1,29.0,325.0,596.94,465.49
2016,9,9,16,45,613.5,73.5,3.15,28.0,273.0,534.83,421.16
2016,9,9,17,0,565.0,67.0,3.2,27.0,221.0,474.25,375.59
2016,9,9,17,15,492.0,58.0,3.1,25.5,171.0,397.67,315.59
2016,9,9,17,30,419.0,49.0,3.0,24.0,121.0,325.52,256.2
2016,9,9,17,45,303.5,36.5,2.9,23.0,78.5,232.53,176.16
2016,9,9,18,0,188.0,24.0,2.8,22.0,36.0,141.06,54.8
2016,9,9,18,15,94.0,12.0,2.7,21.0,18.0,52.46,0.0
2016,9,9,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.5,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,53.0,12.0,2.4,14.0,14.0,11.44,0.0
2016,9,10,6,15,161.0,29.5,2.45,14.5,48.5,23.11,11.77
2016,9,10,6,30,269.0,47.0,2.5,15.0,83.0,36.24,25.67
2016,9,10,6,45,350.0,59.5,2.55,16.0,129.0,44.86,33.8
2016,9,10,7,0,431.0,72.0,2.6,17.0,175.0,53.11,41.28
2016,9,10,7,15,215.5,88.0,2.55,17.5,139.5,67.95,54.39
2016,9,10,7,30,0.0,104.0,2.5,18.0,104.0,92.28,75.48
2016,9,10,7,45,17.5,134.0,2.45,18.5,141.5,116.52,96.1
2016,9,10,8,0,35.0,164.0,2.4,19.0,179.0,134.16,105.07
2016,9,10,8,15,102.5,194.0,2.4,20.0,246.0,165.88,126.64
2016,9,10,8,30,170.0,224.0,2.4,21.0,313.0,198.55,148.13
2016,9,10,8,45,312.5,218.5,2.4,22.0,399.0,228.15,164.92
2016,9,10,9,0,455.0,213.0,2.4,23.0,485.0,272.79,195.46
2016,9,10,9,15,461.5,227.5,2.45,23.5,520.0,313.9,229.23
2016,9,10,9,30,468.0,242.0,2.5,24.0,555.0,355.54,263.08
2016,9,10,9,45,478.0,250.5,2.6,25.0,584.5,394.15,293.55
2016,9,10,10,0,488.0,259.0,2.7,26.0,614.0,433.28,323.7
2016,9,10,10,15,494.0,267.5,2.8,26.5,638.0,470.84,352.64
2016,9,10,10,30,500.0,276.0,2.9,27.0,662.0,508.3,380.87
2016,9,10,10,45,502.5,283.0,3.0,27.5,680.0,542.22,405.96
2016,9,10,11,0,505.0,290.0,3.1,28.0,698.0,575.46,430.08
2016,9,10,11,15,506.5,294.5,3.15,28.0,709.5,605.05,451.95
2016,9,10,11,30,508.0,299.0,3.2,28.0,721.0,633.61,472.82
2016,9,10,11,45,508.0,301.0,3.3,28.5,725.5,657.65,489.54
2016,9,10,12,0,508.0,303.0,3.4,29.0,730.0,680.27,505.08
2016,9,10,12,15,508.0,302.0,3.45,29.0,727.5,698.54,518.39
2016,9,10,12,30,508.0,301.0,3.5,29.0,725.0,715.12,530.49
2016,9,10,12,45,669.5,222.0,3.6,29.5,773.5,789.45,585.47
2016,9,10,13,0,831.0,143.0,3.7,30.0,822.0,859.32,633.29
2016,9,10,13,15,825.5,142.0,3.75,29.5,803.5,867.86,640.61
2016,9,10,13,30,820.0,141.0,3.8,29.0,785.0,873.28,646.41
2016,9,10,13,45,812.5,139.0,3.85,29.0,759.0,872.79,647.1
2016,9,10,14,0,805.0,137.0,3.9,29.0,733.0,869.18,645.84
2016,9,10,14,15,793.5,134.0,3.9,28.5,700.0,857.91,640.56
2016,9,10,14,30,782.0,131.0,3.9,28.0,667.0,843.66,633.37
2016,9,10,14,45,768.0,127.5,3.9,28.0,628.5,823.85,621.14
2016,9,10,15,0,754.0,124.0,3.9,28.0,590.0,805.53,610.02
2016,9,10,15,15,734.0,120.0,3.85,27.5,546.0,775.27,591.49
2016,9,10,15,30,714.0,116.0,3.8,27.0,502.0,742.97,571.37
2016,9,10,15,45,689.5,110.0,3.75,27.0,455.0,702.9,544.28
2016,9,10,16,0,665.0,104.0,3.7,27.0,408.0,661.5,515.88
2016,9,10,16,15,628.5,98.0,3.6,26.0,357.5,610.11,481.28
2016,9,10,16,30,592.0,92.0,3.5,25.0,307.0,558.69,444.7
2016,9,10,16,45,543.5,83.5,3.45,24.5,257.0,496.52,397.62
2016,9,10,17,0,495.0,75.0,3.4,24.0,207.0,435.9,349.94
2016,9,10,17,15,422.0,64.0,3.2,23.0,158.5,359.68,288.28
2016,9,10,17,30,349.0,53.0,3.0,22.0,110.0,287.5,227.51
2016,9,10,17,45,242.0,37.5,2.9,21.0,70.0,199.97,150.89
2016,9,10,18,0,135.0,22.0,2.8,20.0,30.0,110.57,24.47
2016,9,10,18,15,67.5,11.0,2.75,19.0,15.0,39.68,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,15.0,11.0,9.53,0.0
2016,9,11,6,15,121.5,29.5,2.7,15.0,44.0,24.29,12.12
2016,9,11,6,30,208.0,49.0,2.8,15.0,77.0,37.87,27.0
2016,9,11,6,45,286.0,65.0,2.9,15.5,122.0,49.18,37.61
2016,9,11,7,0,364.0,81.0,3.0,16.0,167.0,59.99,47.49
2016,9,11,7,15,212.0,105.0,2.95,16.5,158.5,79.87,65.07
2016,9,11,7,30,60.0,129.0,2.9,17.0,150.0,105.72,87.51
2016,9,11,7,45,31.0,134.5,2.85,18.0,146.0,111.26,91.77
2016,9,11,8,0,2.0,140.0,2.8,19.0,142.0,122.87,96.44
2016,9,11,8,15,19.5,170.5,2.8,19.5,181.0,150.05,117.32
2016,9,11,8,30,37.0,201.0,2.8,20.0,220.0,171.75,133.22
2016,9,11,8,45,77.5,233.0,2.8,21.0,278.0,208.02,159.43
2016,9,11,9,0,118.0,265.0,2.8,22.0,336.0,242.62,184.39
2016,9,11,9,15,117.5,286.0,2.8,22.5,360.5,268.87,204.68
2016,9,11,9,30,117.0,307.0,2.8,23.0,385.0,295.3,224.88
2016,9,11,9,45,121.5,323.0,2.85,23.5,407.5,320.03,243.52
2016,9,11,10,0,126.0,339.0,2.9,24.0,430.0,345.28,262.33
2016,9,11,10,15,127.0,352.5,2.95,24.5,447.0,367.31,278.52
2016,9,11,10,30,128.0,366.0,3.0,25.0,464.0,389.44,294.58
2016,9,11,10,45,129.0,375.5,3.1,25.5,477.0,408.31,308.15
2016,9,11,11,0,130.0,385.0,3.2,26.0,490.0,427.16,321.56
2016,9,11,11,15,130.5,391.5,3.3,26.0,498.0,443.04,333.36
2016,9,11,11,30,131.0,398.0,3.4,26.0,506.0,458.75,345.01
2016,9,11,11,45,131.5,400.5,3.5,26.5,509.5,470.65,353.21
2016,9,11,12,0,132.0,403.0,3.6,27.0,513.0,482.23,361.17
2016,9,11,12,15,132.0,401.5,3.7,27.0,511.5,489.31,366.62
2016,9,11,12,30,132.0,400.0,3.8,27.0,510.0,495.89,371.76
2016,9,11,12,45,488.0,265.5,3.9,27.0,663.5,678.2,512.5
2016,9,11,13,0,844.0,131.0,4.0,27.0,817.0,855.59,640.68
2016,9,11,13,15,839.0,130.0,4.1,26.5,798.0,864.51,647.87
2016,9,11,13,30,834.0,129.0,4.2,26.0,779.0,870.29,654.2
2016,9,11,13,45,828.0,126.0,4.35,26.0,753.5,869.92,655.39
2016,9,11,14,0,822.0,123.0,4.5,26.0,728.0,866.37,654.55
2016,9,11,14,15,811.0,121.0,4.5,25.5,695.5,856.43,650.03
2016,9,11,14,30,800.0,119.0,4.5,25.0,663.0,843.5,643.61
2016,9,11,14,45,785.5,116.0,4.55,24.5,624.5,823.55,632.62
2016,9,11,15,0,771.0,113.0,4.6,24.0,586.0,800.93,619.7
2016,9,11,15,15,751.5,109.5,4.55,23.0,542.0,771.07,602.09
2016,9,11,15,30,732.0,106.0,4.5,22.0,498.0,743.07,585.61
2016,9,11,15,45,703.5,102.0,4.5,21.5,450.5,701.81,558.1
2016,9,11,16,0,675.0,98.0,4.5,21.0,403.0,659.42,529.23
2016,9,11,16,15,639.5,92.0,4.4,20.0,353.0,608.6,493.76
2016,9,11,16,30,604.0,86.0,4.3,19.0,303.0,557.73,456.45
2016,9,11,16,45,551.5,78.5,4.2,18.5,252.5,493.84,406.21
2016,9,11,17,0,499.0,71.0,4.1,18.0,202.0,431.83,355.7
2016,9,11,17,15,425.5,60.5,3.95,17.5,154.5,356.1,291.97
2016,9,11,17,30,352.0,50.0,3.8,17.0,107.0,283.85,228.95
2016,9,11,17,45,242.5,35.0,3.7,16.5,67.5,196.02,148.94
2016,9,11,18,0,133.0,20.0,3.6,16.0,28.0,104.72,0.0
2016,9,11,18,15,66.5,10.0,3.5,15.5,14.0,38.03,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.5,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,89.0,13.0,3.7,13.0,15.0,12.39,0.0
2016,9,12,6,15,232.0,26.5,3.75,13.5,52.5,21.48,9.61
2016,9,12,6,30,375.0,40.0,3.8,14.0,90.0,31.69,21.72
2016,9,12,6,45,475.0,47.5,3.85,14.5,140.0,35.83,26.0
2016,9,12,7,0,575.0,55.0,3.9,15.0,190.0,39.91,29.9
2016,9,12,7,15,628.5,61.5,3.9,15.5,242.0,42.94,32.66
2016,9,12,7,30,682.0,68.0,3.9,16.0,294.0,45.82,35.17
2016,9,12,7,45,722.5,71.5,3.9,16.5,346.5,51.1,39.69
2016,9,12,8,0,763.0,75.0,3.9,17.0,399.0,64.28,39.45
2016,9,12,8,15,788.0,78.5,3.9,17.5,448.5,112.46,59.54
2016,9,12,8,30,813.0,82.0,3.9,18.0,498.0,163.3,94.0
2016,9,12,8,45,832.0,84.5,3.95,18.5,544.0,214.69,135.63
2016,9,12,9,0,851.0,87.0,4.0,19.0,590.0,273.79,186.37
2016,9,12,9,15,865.0,89.0,4.0,19.5,631.0,325.84,232.48
2016,9,12,9,30,879.0,91.0,4.0,20.0,672.0,378.36,278.68
2016,9,12,9,45,892.0,91.5,4.0,20.5,708.0,429.5,322.93
2016,9,12,10,0,905.0,92.0,4.0,21.0,744.0,480.53,365.95
2016,9,12,10,15,912.5,93.5,4.05,21.0,772.5,529.42,406.99
2016,9,12,10,30,920.0,95.0,4.1,21.0,801.0,577.25,446.22
2016,9,12,10,45,746.0,179.0,4.15,21.5,761.0,589.0,455.03
2016,9,12,11,0,572.0,263.0,4.2,22.0,721.0,590.73,454.8
2016,9,12,11,15,561.0,277.5,4.25,22.0,733.0,623.2,479.5
2016,9,12,11,30,550.0,292.0,4.3,22.0,745.0,653.82,502.3
2016,9,12,11,45,558.5,286.5,4.35,22.5,749.0,678.33,520.05
2016,9,12,12,0,567.0,281.0,4.4,23.0,753.0,701.56,536.71
2016,9,12,12,15,568.0,279.5,4.45,22.5,751.0,721.31,552.75
2016,9,12,12,30,569.0,278.0,4.5,22.0,749.0,739.2,567.47
2016,9,12,12,45,569.5,273.5,4.6,22.0,739.5,751.77,577.63
2016,9,12,13,0,570.0,269.0,4.7,22.0,730.0,762.21,586.31
2016,9,12,13,15,573.0,260.0,4.7,21.5,714.0,768.01,592.55
2016,9,12,13,30,576.0,251.0,4.7,21.0,698.0,771.46,597.21
2016,9,12,13,45,745.0,173.5,4.7,21.0,731.5,849.35,656.7
2016,9,12,14,0,914.0,96.0,4.7,21.0,765.0,908.11,698.81
2016,9,12,14,15,906.0,94.5,4.65,20.5,732.5,900.55,695.31
2016,9,12,14,30,898.0,93.0,4.6,20.0,700.0,889.76,690.08
2016,9,12,14,45,888.0,90.0,4.6,19.5,661.0,872.4,680.62
2016,9,12,15,0,878.0,87.0,4.6,19.0,622.0,852.03,669.04
2016,9,12,15,15,862.5,84.5,4.55,18.5,577.5,824.82,652.15
2016,9,12,15,30,847.0,82.0,4.5,18.0,533.0,801.78,638.21
2016,9,12,15,45,827.0,78.5,4.45,18.0,484.0,765.0,612.71
2016,9,12,16,0,807.0,75.0,4.4,18.0,435.0,726.35,585.53
2016,9,12,16,15,775.0,71.0,4.3,17.5,382.5,676.61,550.23
2016,9,12,16,30,743.0,67.0,4.2,17.0,330.0,626.25,513.52
2016,9,12,16,45,694.0,62.0,4.15,16.5,276.0,562.94,465.04
2016,9,12,17,0,645.0,57.0,4.1,16.0,222.0,505.71,418.1
2016,9,12,17,15,569.0,49.5,3.9,15.0,170.0,427.11,352.12
2016,9,12,17,30,493.0,42.0,3.7,14.0,118.0,353.22,286.91
2016,9,12,17,45,348.0,31.0,3.5,13.5,74.5,245.54,186.34
2016,9,12,18,0,203.0,20.0,3.3,13.0,31.0,135.65,0.0
2016,9,12,18,15,101.5,10.0,3.35,13.0,15.5,52.64,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.5,1.7,14.0,2.5,0.0,0.0
2016,9,13,6,0,0.0,5.0,1.8,14.0,5.0,4.77,0.0
2016,9,13,6,15,0.0,21.0,1.9,14.0,21.0,19.46,7.59
2016,9,13,6,30,0.0,37.0,2.0,14.0,37.0,33.7,23.41
2016,9,13,6,45,2.0,58.0,2.15,14.5,58.5,51.76,39.97
2016,9,13,7,0,4.0,79.0,2.3,15.0,80.0,69.58,56.09
2016,9,13,7,15,12.5,99.0,2.35,15.5,103.0,86.49,71.11
2016,9,13,7,30,21.0,119.0,2.4,16.0,126.0,103.25,85.66
2016,9,13,7,45,10.5,103.0,2.45,16.5,106.5,92.58,76.04
2016,9,13,8,0,0.0,87.0,2.5,17.0,87.0,80.25,61.91
2016,9,13,8,15,70.0,154.0,2.45,17.5,190.0,134.75,104.02
2016,9,13,8,30,140.0,221.0,2.4,18.0,293.0,190.89,145.21
2016,9,13,8,45,296.0,215.5,2.4,18.5,384.5,220.47,161.7
2016,9,13,9,0,452.0,210.0,2.4,19.0,476.0,266.48,193.4
2016,9,13,9,15,381.5,246.5,2.35,19.5,482.0,307.91,229.87
2016,9,13,9,30,311.0,283.0,2.3,20.0,488.0,336.16,254.66
2016,9,13,9,45,428.5,258.5,2.3,20.5,556.5,378.05,286.43
2016,9,13,10,0,546.0,234.0,2.3,21.0,625.0,434.72,330.0
2016,9,13,10,15,537.5,252.0,2.3,21.0,649.5,475.57,362.49
2016,9,13,10,30,529.0,270.0,2.3,21.0,674.0,515.11,393.23
2016,9,13,10,45,534.0,276.0,2.35,21.5,693.5,550.73,419.98
2016,9,13,11,0,539.0,282.0,2.4,22.0,713.0,585.77,445.74
2016,9,13,11,15,539.0,287.5,2.35,22.5,724.0,616.39,467.4
2016,9,13,11,30,539.0,293.0,2.3,23.0,735.0,645.8,487.71
2016,9,13,11,45,543.0,293.0,2.3,23.5,740.5,671.73,505.6
2016,9,13,12,0,547.0,293.0,2.3,24.0,746.0,696.31,522.29
2016,9,13,12,15,547.0,291.5,2.2,24.0,743.0,714.89,535.06
2016,9,13,12,30,547.0,290.0,2.1,24.0,740.0,731.63,546.45
2016,9,13,12,45,547.0,285.0,2.05,24.0,730.0,743.01,554.49
2016,9,13,13,0,547.0,280.0,2.0,24.0,720.0,752.29,561.13
2016,9,13,13,15,705.0,203.0,1.95,24.0,756.5,823.99,614.14
2016,9,13,13,30,863.0,126.0,1.9,24.0,793.0,886.87,655.68
2016,9,13,13,45,857.0,123.0,1.85,24.5,766.5,886.53,653.84
2016,9,13,14,0,851.0,120.0,1.8,25.0,740.0,882.91,650.63
2016,9,13,14,15,840.0,118.0,1.8,25.0,706.0,872.84,645.13
2016,9,13,14,30,829.0,116.0,1.8,25.0,672.0,859.67,637.75
2016,9,13,14,45,815.5,112.5,1.8,25.0,632.5,839.71,625.93
2016,9,13,15,0,802.0,109.0,1.8,25.0,593.0,816.96,612.3
2016,9,13,15,15,782.0,105.0,1.8,24.5,548.0,785.62,593.94
2016,9,13,15,30,762.0,101.0,1.8,24.0,503.0,752.09,573.86
2016,9,13,15,45,734.5,97.0,1.8,24.0,454.0,714.72,549.66
2016,9,13,16,0,707.0,93.0,1.8,24.0,405.0,672.43,521.5
2016,9,13,16,15,670.0,87.0,1.75,23.5,353.5,619.77,485.81
2016,9,13,16,30,633.0,81.0,1.7,23.0,302.0,567.11,448.46
2016,9,13,16,45,578.0,74.0,1.7,22.5,250.5,501.56,399.52
2016,9,13,17,0,523.0,67.0,1.7,22.0,199.0,438.02,349.96
2016,9,13,17,15,444.5,57.0,1.5,21.0,150.0,359.59,286.46
2016,9,13,17,30,366.0,47.0,1.3,20.0,101.0,286.05,224.22
2016,9,13,17,45,244.0,32.0,1.15,19.5,62.0,191.58,137.52
2016,9,13,18,0,122.0,17.0,1.0,19.0,23.0,91.65,0.0
2016,9,13,18,15,61.0,8.5,1.05,18.5,11.5,8.1,0.0
2016,9,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,19.0,4.0,0.6,13.0,4.5,0.0,0.0
2016,9,14,6,0,38.0,8.0,0.6,13.0,9.0,7.63,0.0
2016,9,14,6,15,142.0,26.5,0.7,13.5,42.5,20.85,7.82
2016,9,14,6,30,246.0,45.0,0.8,14.0,76.0,34.9,24.4
2016,9,14,6,45,330.5,59.5,0.95,15.0,122.0,45.17,34.12
2016,9,14,7,0,415.0,74.0,1.1,16.0,168.0,55.0,43.06
2016,9,14,7,15,472.5,84.5,1.05,16.5,218.0,61.32,48.75
2016,9,14,7,30,530.0,95.0,1.0,17.0,268.0,67.89,54.45
2016,9,14,7,45,577.5,101.5,1.0,18.0,319.5,69.51,55.54
2016,9,14,8,0,625.0,108.0,1.0,19.0,371.0,78.51,54.75
2016,9,14,8,15,655.5,114.5,0.95,19.5,419.5,122.18,72.45
2016,9,14,8,30,686.0,121.0,0.9,20.0,468.0,169.25,103.03
2016,9,14,8,45,714.0,123.5,0.85,21.0,514.5,215.9,138.51
2016,9,14,9,0,742.0,126.0,0.8,22.0,561.0,265.24,178.46
2016,9,14,9,15,759.0,129.5,0.75,22.5,601.5,314.7,219.79
2016,9,14,9,30,776.0,133.0,0.7,23.0,642.0,369.81,264.77
2016,9,14,9,45,827.5,117.0,0.65,23.5,685.0,417.24,302.71
2016,9,14,10,0,879.0,101.0,0.6,24.0,728.0,472.52,345.45
2016,9,14,10,15,887.0,102.5,0.6,24.5,756.5,520.48,382.22
2016,9,14,10,30,895.0,104.0,0.6,25.0,785.0,567.46,417.08
2016,9,14,10,45,901.5,104.5,0.65,26.0,806.0,611.55,448.44
2016,9,14,11,0,908.0,105.0,0.7,27.0,827.0,654.11,477.75
2016,9,14,11,15,911.5,105.5,0.85,27.5,840.5,693.01,505.88
2016,9,14,11,30,915.0,106.0,1.0,28.0,854.0,729.8,532.08
2016,9,14,11,45,917.5,106.0,1.2,28.5,859.0,763.13,555.09
2016,9,14,12,0,920.0,106.0,1.4,29.0,864.0,793.95,575.92
2016,9,14,12,15,919.5,105.5,1.6,29.0,861.0,819.31,594.29
2016,9,14,12,30,919.0,105.0,1.8,29.0,858.0,841.74,610.82
2016,9,14,12,45,910.5,108.0,2.0,29.0,845.5,858.13,623.47
2016,9,14,13,0,902.0,111.0,2.2,29.0,833.0,871.24,634.08
2016,9,14,13,15,897.0,110.0,2.3,29.0,813.5,879.93,641.06
2016,9,14,13,30,892.0,109.0,2.4,29.0,794.0,885.34,646.05
2016,9,14,13,45,885.5,107.5,2.5,29.0,767.5,885.66,647.85
2016,9,14,14,0,879.0,106.0,2.6,29.0,741.0,882.71,647.66
2016,9,14,14,15,868.5,104.0,2.7,29.0,707.5,872.55,642.8
2016,9,14,14,30,858.0,102.0,2.8,29.0,674.0,865.83,640.36
2016,9,14,14,45,844.5,99.5,2.9,29.0,634.5,846.6,629.54
2016,9,14,15,0,831.0,97.0,3.0,29.0,595.0,824.53,616.84
2016,9,14,15,15,812.5,94.0,3.0,28.5,550.0,795.08,599.62
2016,9,14,15,30,794.0,91.0,3.0,28.0,505.0,763.33,580.61
2016,9,14,15,45,768.5,87.0,3.05,27.5,456.0,722.84,555.32
2016,9,14,16,0,743.0,83.0,3.1,27.0,407.0,680.87,528.36
2016,9,14,16,15,707.5,78.0,3.05,26.0,355.5,633.17,497.0
2016,9,14,16,30,672.0,73.0,3.0,25.0,304.0,581.79,461.58
2016,9,14,16,45,621.0,66.5,3.0,24.5,252.0,518.47,413.69
2016,9,14,17,0,570.0,60.0,3.0,24.0,200.0,456.93,365.01
2016,9,14,17,15,490.0,51.0,2.65,23.0,150.5,377.52,300.06
2016,9,14,17,30,410.0,42.0,2.3,22.0,101.0,303.28,236.44
2016,9,14,17,45,278.5,29.0,2.0,21.0,61.5,205.32,143.01
2016,9,14,18,0,147.0,16.0,1.7,20.0,22.0,82.69,0.0
2016,9,14,18,15,73.5,8.0,1.6,19.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,48.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,9,15,6,0,97.0,10.0,1.3,13.0,11.0,9.53,0.0
2016,9,15,6,15,244.0,22.5,1.45,14.0,47.0,18.03,5.15
2016,9,15,6,30,391.0,35.0,1.6,15.0,83.0,27.45,17.83
2016,9,15,6,45,479.5,44.0,1.8,16.0,131.5,33.17,23.44
2016,9,15,7,0,568.0,53.0,2.0,17.0,180.0,38.63,28.49
2016,9,15,7,15,622.5,59.0,2.0,17.5,232.0,41.32,30.96
2016,9,15,7,30,677.0,65.0,2.0,18.0,284.0,43.91,33.21
2016,9,15,7,45,382.0,118.0,2.0,18.5,245.5,81.47,65.89
2016,9,15,8,0,87.0,171.0,2.0,19.0,207.0,137.41,113.56
2016,9,15,8,15,220.5,181.0,2.0,19.5,288.0,148.4,109.09
2016,9,15,8,30,354.0,191.0,2.0,20.0,369.0,188.0,132.62
2016,9,15,8,45,442.0,185.5,2.0,21.0,429.0,215.75,150.19
2016,9,15,9,0,530.0,180.0,2.0,22.0,489.0,258.98,182.18
2016,9,15,9,15,701.0,136.0,2.0,22.5,574.5,301.81,213.52
2016,9,15,9,30,872.0,92.0,2.0,23.0,660.0,370.53,266.71
2016,9,15,9,45,885.0,92.5,2.0,24.0,695.5,421.22,308.76
2016,9,15,10,0,898.0,93.0,2.0,25.0,731.0,471.8,349.45
2016,9,15,10,15,673.5,191.0,2.0,25.5,680.0,486.14,363.01
2016,9,15,10,30,449.0,289.0,2.0,26.0,629.0,486.68,363.79
2016,9,15,10,45,445.0,301.0,2.0,27.0,645.5,519.1,386.74
2016,9,15,11,0,441.0,313.0,2.0,28.0,662.0,550.55,408.11
2016,9,15,11,15,450.0,311.5,2.05,28.0,672.5,577.47,428.01
2016,9,15,11,30,459.0,310.0,2.1,28.0,683.0,603.85,447.37
2016,9,15,11,45,459.5,311.5,2.2,28.5,687.0,626.22,462.91
2016,9,15,12,0,460.0,313.0,2.3,29.0,691.0,647.3,477.41
2016,9,15,12,15,460.0,312.0,2.35,29.0,688.5,664.27,489.74
2016,9,15,12,30,460.0,311.0,2.4,29.0,686.0,679.68,500.98
2016,9,15,12,45,451.0,311.5,2.5,29.5,675.0,687.57,506.15
2016,9,15,13,0,442.0,312.0,2.6,30.0,664.0,693.49,509.99
2016,9,15,13,15,439.0,306.0,2.65,30.0,648.5,696.05,512.61
2016,9,15,13,30,436.0,300.0,2.7,30.0,633.0,696.66,513.97
2016,9,15,13,45,658.5,202.5,2.8,30.0,685.5,798.13,590.14
2016,9,15,14,0,881.0,105.0,2.9,30.0,738.0,880.39,646.58
2016,9,15,14,15,871.0,103.0,2.9,29.5,704.5,870.61,641.81
2016,9,15,14,30,861.0,101.0,2.9,29.0,671.0,864.19,640.15
2016,9,15,14,45,846.0,99.0,2.95,29.0,631.0,844.21,628.46
2016,9,15,15,0,831.0,97.0,3.0,29.0,591.0,821.42,614.94
2016,9,15,15,15,812.0,94.0,3.0,28.5,546.0,791.56,597.41
2016,9,15,15,30,793.0,91.0,3.0,28.0,501.0,759.41,578.09
2016,9,15,15,45,765.5,87.0,3.0,27.5,451.5,717.42,551.44
2016,9,15,16,0,738.0,83.0,3.0,27.0,402.0,674.04,523.21
2016,9,15,16,15,701.5,78.0,2.95,26.0,350.5,625.93,491.47
2016,9,15,16,30,665.0,73.0,2.9,25.0,299.0,574.14,455.42
2016,9,15,16,45,610.5,66.5,2.85,24.5,246.5,508.91,405.79
2016,9,15,17,0,556.0,60.0,2.8,24.0,194.0,445.73,355.58
2016,9,15,17,15,472.5,51.0,2.5,22.5,145.0,365.1,290.16
2016,9,15,17,30,389.0,42.0,2.2,21.0,96.0,289.88,225.88
2016,9,15,17,45,252.0,28.0,1.95,20.0,57.0,188.85,126.38
2016,9,15,18,0,115.0,14.0,1.7,19.0,18.0,65.6,0.0
2016,9,15,18,15,57.5,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,192.0,17.0,1.2,13.5,40.5,13.02,1.45
2016,9,16,6,30,384.0,34.0,1.2,14.0,81.0,26.66,17.17
2016,9,16,6,45,472.0,43.0,1.3,15.0,129.0,32.41,22.87
2016,9,16,7,0,560.0,52.0,1.4,16.0,177.0,37.9,27.98
2016,9,16,7,15,615.5,58.5,1.25,16.5,228.5,41.03,30.86
2016,9,16,7,30,671.0,65.0,1.1,17.0,280.0,44.03,33.48
2016,9,16,7,45,535.5,104.5,1.0,18.0,295.0,72.39,58.11
2016,9,16,8,0,400.0,144.0,0.9,19.0,310.0,100.35,81.75
2016,9,16,8,15,416.5,158.5,0.8,20.0,350.0,137.47,93.49
2016,9,16,8,30,433.0,173.0,0.7,21.0,390.0,176.53,119.1
2016,9,16,8,45,636.5,130.5,0.65,22.0,482.0,204.66,131.96
2016,9,16,9,0,840.0,88.0,0.6,23.0,574.0,257.79,168.0
2016,9,16,9,15,854.5,90.0,0.5,24.0,615.0,315.37,215.31
2016,9,16,9,30,869.0,92.0,0.4,25.0,656.0,367.4,257.5
2016,9,16,9,45,728.0,153.5,0.35,26.0,643.5,402.17,287.99
2016,9,16,10,0,587.0,215.0,0.3,27.0,631.0,432.61,312.38
2016,9,16,10,15,673.0,189.5,0.2,28.0,683.5,482.99,347.78
2016,9,16,10,30,759.0,164.0,0.1,29.0,736.0,539.68,386.5
2016,9,16,10,45,770.5,162.0,0.05,30.5,756.0,582.62,414.1
2016,9,16,11,0,782.0,160.0,0.0,32.0,776.0,621.99,438.57
2016,9,16,11,15,784.0,162.5,0.2,32.5,788.5,658.36,463.86
2016,9,16,11,30,786.0,165.0,0.4,33.0,801.0,692.92,488.45
2016,9,16,11,45,653.0,226.5,0.6,33.5,757.5,685.12,483.3
2016,9,16,12,0,520.0,288.0,0.8,34.0,714.0,667.24,471.27
2016,9,16,12,15,520.5,286.5,1.0,34.0,711.0,685.29,485.85
2016,9,16,12,30,521.0,285.0,1.2,34.0,708.0,701.61,498.79
2016,9,16,12,45,511.0,287.5,1.4,34.0,697.0,711.5,507.21
2016,9,16,13,0,501.0,290.0,1.6,34.0,686.0,719.25,514.18
2016,9,16,13,15,505.5,278.0,1.7,34.0,670.0,722.49,517.98
2016,9,16,13,30,510.0,266.0,1.8,34.0,654.0,723.56,520.43
2016,9,16,13,45,506.5,257.5,1.95,34.0,631.0,719.18,519.44
2016,9,16,14,0,503.0,249.0,2.1,34.0,608.0,712.58,516.99
2016,9,16,14,15,497.5,239.0,2.15,33.5,580.0,700.49,511.31
2016,9,16,14,30,492.0,229.0,2.2,33.0,552.0,686.25,504.18
2016,9,16,14,45,664.5,161.0,2.3,33.0,569.5,761.63,560.61
2016,9,16,15,0,837.0,93.0,2.4,33.0,587.0,818.58,600.27
2016,9,16,15,15,818.0,90.0,2.45,32.5,541.5,788.59,582.84
2016,9,16,15,30,799.0,87.0,2.5,32.0,496.0,756.33,564.27
2016,9,16,15,45,772.0,83.5,2.55,32.0,447.0,715.22,538.07
2016,9,16,16,0,745.0,80.0,2.6,32.0,398.0,672.7,510.36
2016,9,16,16,15,708.5,75.0,2.55,31.0,346.5,624.26,479.17
2016,9,16,16,30,672.0,70.0,2.5,30.0,295.0,572.36,443.92
2016,9,16,16,45,617.5,63.5,2.45,29.0,242.5,507.11,396.15
2016,9,16,17,0,563.0,57.0,2.4,28.0,190.0,443.95,347.56
2016,9,16,17,15,478.5,48.0,2.1,26.5,141.0,362.91,282.83
2016,9,16,17,30,394.0,39.0,1.8,25.0,92.0,287.56,219.15
2016,9,16,17,45,253.0,26.0,1.5,23.5,54.0,183.83,113.67
2016,9,16,18,0,112.0,13.0,1.2,22.0,16.0,62.79,0.0
2016,9,16,18,15,56.0,6.5,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,17.5,0.9,14.5,38.5,13.55,0.8
2016,9,17,6,30,358.0,35.0,1.0,15.0,77.0,27.73,17.91
2016,9,17,6,45,453.0,44.0,1.1,16.0,125.0,33.41,23.62
2016,9,17,7,0,548.0,53.0,1.2,17.0,173.0,38.88,28.7
2016,9,17,7,15,604.5,59.5,1.1,18.0,224.5,41.95,31.46
2016,9,17,7,30,661.0,66.0,1.0,19.0,276.0,44.91,33.96
2016,9,17,7,45,342.0,108.5,0.95,20.0,218.5,74.8,59.71
2016,9,17,8,0,23.0,151.0,0.9,21.0,161.0,130.11,106.32
2016,9,17,8,15,85.5,183.0,0.8,22.5,225.0,154.13,116.69
2016,9,17,8,30,148.0,215.0,0.7,24.0,289.0,185.56,136.57
2016,9,17,8,45,492.0,151.0,0.6,25.5,428.5,195.94,129.12
2016,9,17,9,0,836.0,87.0,0.5,27.0,568.0,254.03,162.29
2016,9,17,9,15,850.0,89.0,0.45,28.0,608.5,311.21,208.59
2016,9,17,9,30,864.0,91.0,0.4,29.0,649.0,362.79,250.02
2016,9,17,9,45,766.0,137.5,0.4,30.0,651.0,401.43,282.66
2016,9,17,10,0,668.0,184.0,0.4,31.0,653.0,439.31,312.26
2016,9,17,10,15,674.0,189.0,0.45,32.0,678.5,481.4,342.94
2016,9,17,10,30,680.0,194.0,0.5,33.0,704.0,522.94,372.19
2016,9,17,10,45,680.5,200.5,0.55,34.0,722.5,562.02,398.81
2016,9,17,11,0,681.0,207.0,0.6,35.0,741.0,599.82,423.74
2016,9,17,11,15,680.5,211.5,0.7,35.5,752.5,633.77,446.93
2016,9,17,11,30,680.0,216.0,0.8,36.0,764.0,666.05,468.61
2016,9,17,11,45,639.5,236.0,0.9,36.5,754.0,682.56,479.14
2016,9,17,12,0,599.0,256.0,1.0,37.0,744.0,695.01,486.9
2016,9,17,12,15,599.0,254.5,1.1,37.0,740.5,714.54,500.96
2016,9,17,12,30,599.0,253.0,1.2,37.0,737.0,732.07,513.61
2016,9,17,12,45,592.0,252.0,1.35,37.0,724.5,742.3,521.96
2016,9,17,13,0,585.0,251.0,1.5,37.0,712.0,747.94,527.44
2016,9,17,13,15,579.0,248.0,1.6,37.0,695.0,751.94,531.46
2016,9,17,13,30,573.0,245.0,1.7,37.0,678.0,753.56,533.99
2016,9,17,13,45,579.0,230.5,1.8,37.0,654.5,750.98,534.32
2016,9,17,14,0,585.0,216.0,1.9,37.0,631.0,745.79,533.02
2016,9,17,14,15,581.5,205.0,1.95,36.5,601.0,733.68,527.73
2016,9,17,14,30,578.0,194.0,2.0,36.0,571.0,719.11,520.83
2016,9,17,14,45,701.0,143.0,2.1,36.0,572.0,769.84,557.8
2016,9,17,15,0,824.0,92.0,2.2,36.0,573.0,803.43,581.68
2016,9,17,15,15,804.0,89.0,2.25,35.5,528.5,772.83,564.22
2016,9,17,15,30,784.0,86.0,2.3,35.0,484.0,740.03,545.49
2016,9,17,15,45,756.0,82.5,2.4,34.5,435.0,698.53,520.64
2016,9,17,16,0,728.0,79.0,2.5,34.0,386.0,655.72,494.14
2016,9,17,16,15,690.5,74.0,2.45,33.0,335.0,607.12,462.89
2016,9,17,16,30,653.0,69.0,2.4,32.0,284.0,555.21,427.48
2016,9,17,16,45,595.5,63.0,2.35,31.0,232.5,489.5,379.44
2016,9,17,17,0,538.0,57.0,2.3,30.0,181.0,426.11,330.78
2016,9,17,17,15,452.0,47.5,2.0,28.5,133.0,344.93,266.21
2016,9,17,17,30,366.0,38.0,1.7,27.0,85.0,269.66,202.74
2016,9,17,17,45,228.0,24.5,1.45,26.0,49.0,166.62,92.21
2016,9,17,18,0,90.0,11.0,1.2,25.0,13.0,50.58,0.0
2016,9,17,18,15,45.0,5.5,1.1,24.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,191.5,16.5,0.85,18.0,38.0,12.74,0.0
2016,9,18,6,30,383.0,33.0,0.9,19.0,76.0,26.02,16.05
2016,9,18,6,45,473.5,41.5,1.0,20.0,124.0,31.36,21.4
2016,9,18,7,0,564.0,50.0,1.1,21.0,172.0,36.49,26.11
2016,9,18,7,15,620.5,56.5,1.0,22.0,224.0,39.7,28.96
2016,9,18,7,30,677.0,63.0,0.9,23.0,276.0,47.03,35.2
2016,9,18,7,45,714.5,67.5,0.8,24.0,327.5,48.63,36.37
2016,9,18,8,0,752.0,72.0,0.7,25.0,379.0,50.52,37.73
2016,9,18,8,15,779.0,75.5,0.8,26.5,428.5,97.95,49.32
2016,9,18,8,30,806.0,79.0,0.9,28.0,478.0,148.23,79.05
2016,9,18,8,45,825.0,82.0,1.0,29.5,523.5,199.4,116.73
2016,9,18,9,0,844.0,85.0,1.1,31.0,569.0,252.11,158.65
2016,9,18,9,15,678.0,149.0,1.15,32.0,555.5,301.06,203.89
2016,9,18,9,30,512.0,213.0,1.2,33.0,542.0,337.8,237.23
2016,9,18,9,45,550.0,212.5,1.3,34.5,583.0,381.33,269.44
2016,9,18,10,0,588.0,212.0,1.4,36.0,624.0,427.68,302.97
2016,9,18,10,15,756.5,150.0,1.4,36.5,701.5,485.05,344.52
2016,9,18,10,30,925.0,88.0,1.4,37.0,779.0,559.8,397.83
2016,9,18,10,45,929.5,89.0,1.45,37.5,799.0,604.08,429.34
2016,9,18,11,0,934.0,90.0,1.5,38.0,819.0,646.59,458.96
2016,9,18,11,15,937.0,90.5,1.55,38.0,832.0,685.74,486.6
2016,9,18,11,30,940.0,91.0,1.6,38.0,845.0,722.65,512.26
2016,9,18,11,45,940.5,91.5,1.7,38.5,849.0,755.39,533.06
2016,9,18,12,0,941.0,92.0,1.8,39.0,853.0,785.42,551.61
2016,9,18,12,15,940.0,92.0,1.85,39.0,849.5,810.98,568.05
2016,9,18,12,30,939.0,92.0,1.9,39.0,846.0,833.52,582.66
2016,9,18,12,45,931.0,94.5,1.95,39.0,832.5,849.87,593.47
2016,9,18,13,0,923.0,97.0,2.0,39.0,819.0,862.87,602.35
2016,9,18,13,15,918.0,96.0,2.0,39.0,799.5,871.37,608.11
2016,9,18,13,30,913.0,95.0,2.0,39.0,780.0,876.51,611.93
2016,9,18,13,45,905.5,93.5,2.05,39.0,753.0,875.64,612.61
2016,9,18,14,0,898.0,92.0,2.1,39.0,726.0,871.44,611.37
2016,9,18,14,15,888.0,90.5,2.1,39.0,692.0,861.85,606.44
2016,9,18,14,30,878.0,89.0,2.1,39.0,658.0,849.11,599.66
2016,9,18,14,45,864.5,86.5,2.1,39.0,618.0,829.27,588.44
2016,9,18,15,0,851.0,84.0,2.1,39.0,578.0,806.61,575.47
2016,9,18,15,15,832.0,81.5,2.05,38.5,532.5,783.29,562.86
2016,9,18,15,30,813.0,79.0,2.0,38.0,487.0,751.33,544.41
2016,9,18,15,45,787.5,75.5,2.0,37.5,438.0,711.13,520.5
2016,9,18,16,0,762.0,72.0,2.0,37.0,389.0,669.47,495.02
2016,9,18,16,15,726.0,67.5,1.75,36.0,337.5,617.94,461.45
2016,9,18,16,30,690.0,63.0,1.5,35.0,286.0,566.21,426.44
2016,9,18,16,45,635.5,57.0,1.3,34.0,234.0,505.04,382.13
2016,9,18,17,0,581.0,51.0,1.1,33.0,182.0,442.41,334.71
2016,9,18,17,15,495.0,42.5,1.1,31.5,133.5,361.3,272.55
2016,9,18,17,30,409.0,34.0,1.1,30.0,85.0,286.27,210.24
2016,9,18,17,45,258.5,21.5,1.1,28.5,48.0,175.07,81.68
2016,9,18,18,0,108.0,9.0,1.1,27.0,11.0,56.23,0.0
2016,9,18,18,15,54.0,4.5,1.05,26.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
