Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,66.5,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,133.0,10.0,1.5,10.0,12.0,9.53,0.0
2016,10,19,6,45,289.5,20.5,1.65,11.0,48.0,16.3,3.16
2016,10,19,7,0,446.0,31.0,1.8,12.0,84.0,24.09,15.03
2016,10,19,7,15,529.5,38.5,1.95,12.5,130.0,31.47,22.23
2016,10,19,7,30,613.0,46.0,2.1,13.0,176.0,36.51,27.03
2016,10,19,7,45,664.5,50.5,2.25,13.5,224.0,38.66,29.08
2016,10,19,8,0,716.0,55.0,2.4,14.0,272.0,40.83,31.03
2016,10,19,8,15,750.0,58.5,2.45,14.5,318.5,42.13,32.1
2016,10,19,8,30,784.0,62.0,2.5,15.0,365.0,65.83,35.27
2016,10,19,8,45,808.0,64.5,2.65,16.0,408.0,113.28,58.26
2016,10,19,9,0,832.0,67.0,2.8,17.0,451.0,168.22,97.8
2016,10,19,9,15,848.5,69.0,2.9,17.5,488.5,217.11,138.2
2016,10,19,9,30,865.0,71.0,3.0,18.0,526.0,266.54,181.52
2016,10,19,9,45,878.0,72.5,3.1,19.0,558.0,314.89,224.35
2016,10,19,10,0,891.0,74.0,3.2,20.0,590.0,363.0,266.53
2016,10,19,10,15,899.5,75.0,3.25,20.5,615.0,408.5,306.4
2016,10,19,10,30,908.0,76.0,3.3,21.0,640.0,452.89,344.42
2016,10,19,10,45,706.0,151.5,3.35,21.5,598.0,462.96,355.79
2016,10,19,11,0,504.0,227.0,3.4,22.0,556.0,459.83,354.86
2016,10,19,11,15,510.0,227.0,3.4,22.5,564.0,485.44,375.08
2016,10,19,11,30,516.0,227.0,3.4,23.0,572.0,510.06,394.06
2016,10,19,11,45,494.5,238.0,3.4,23.5,569.5,527.42,406.96
2016,10,19,12,0,473.0,249.0,3.4,24.0,567.0,542.33,417.74
2016,10,19,12,15,693.0,165.5,3.4,24.0,626.0,622.58,480.93
2016,10,19,12,30,913.0,82.0,3.4,24.0,685.0,699.9,541.31
2016,10,19,12,45,903.5,83.5,3.4,24.5,670.0,712.46,549.57
2016,10,19,13,0,894.0,85.0,3.4,25.0,655.0,721.73,555.56
2016,10,19,13,15,649.0,160.5,3.4,24.5,567.0,644.23,498.45
2016,10,19,13,30,404.0,236.0,3.4,24.0,479.0,542.15,421.28
2016,10,19,13,45,634.0,157.0,3.4,24.0,517.5,643.11,501.43
2016,10,19,14,0,864.0,78.0,3.4,24.0,556.0,718.26,559.05
2016,10,19,14,15,850.0,76.0,3.35,24.0,521.5,704.65,549.63
2016,10,19,14,30,836.0,74.0,3.3,24.0,487.0,693.09,542.34
2016,10,19,14,45,818.0,71.0,3.3,24.0,447.0,670.08,526.83
2016,10,19,15,0,800.0,68.0,3.3,24.0,407.0,644.6,509.38
2016,10,19,15,15,772.0,64.5,2.95,23.5,362.5,609.58,484.0
2016,10,19,15,30,744.0,61.0,2.6,23.0,318.0,572.95,456.26
2016,10,19,15,45,702.0,56.5,2.3,22.5,270.5,525.06,419.16
2016,10,19,16,0,660.0,52.0,2.0,22.0,223.0,476.94,380.52
2016,10,19,16,15,594.5,46.0,1.8,20.5,175.0,413.84,330.21
2016,10,19,16,30,529.0,40.0,1.6,19.0,127.0,357.98,282.85
2016,10,19,16,45,415.5,31.0,1.4,18.0,84.5,273.44,208.33
2016,10,19,17,0,302.0,22.0,1.2,17.0,42.0,188.16,78.03
2016,10,19,17,15,151.0,11.0,1.2,16.5,21.0,74.97,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.5,16.0,1.2,12.5,41.0,12.26,0.0
2016,10,20,7,0,439.0,32.0,1.2,13.0,82.0,25.17,15.78
2016,10,20,7,15,526.5,39.5,1.35,13.5,129.0,29.84,20.67
2016,10,20,7,30,614.0,47.0,1.5,14.0,176.0,37.63,27.9
2016,10,20,7,45,668.5,52.0,1.65,15.0,225.0,40.17,30.24
2016,10,20,8,0,723.0,57.0,1.8,16.0,274.0,42.72,32.44
2016,10,20,8,15,758.0,61.0,1.75,16.5,321.0,44.35,33.81
2016,10,20,8,30,793.0,65.0,1.7,17.0,368.0,66.12,36.43
2016,10,20,8,45,818.5,67.5,1.7,18.0,412.0,114.06,58.54
2016,10,20,9,0,844.0,70.0,1.7,19.0,456.0,164.04,92.98
2016,10,20,9,15,861.5,72.5,1.8,19.5,494.5,219.6,138.0
2016,10,20,9,30,879.0,75.0,1.9,20.0,533.0,270.3,181.56
2016,10,20,9,45,894.5,75.5,2.05,21.0,566.0,319.15,224.11
2016,10,20,10,0,910.0,76.0,2.2,22.0,599.0,367.93,266.24
2016,10,20,10,15,918.0,77.0,2.25,22.5,624.5,414.04,306.0
2016,10,20,10,30,926.0,78.0,2.3,23.0,650.0,458.97,343.84
2016,10,20,10,45,719.0,150.5,2.35,24.0,602.0,465.46,351.93
2016,10,20,11,0,512.0,223.0,2.4,25.0,554.0,458.36,347.66
2016,10,20,11,15,727.0,151.5,2.45,25.0,629.5,530.74,403.91
2016,10,20,11,30,942.0,80.0,2.5,25.0,705.0,611.79,466.11
2016,10,20,11,45,942.0,80.5,2.65,25.5,707.0,641.99,489.07
2016,10,20,12,0,942.0,81.0,2.8,26.0,709.0,669.41,509.91
2016,10,20,12,15,940.5,80.5,2.85,26.0,703.0,691.95,527.57
2016,10,20,12,30,939.0,80.0,2.9,26.0,697.0,711.41,542.86
2016,10,20,12,45,931.0,81.5,3.0,26.5,682.0,725.4,552.87
2016,10,20,13,0,923.0,83.0,3.1,27.0,667.0,736.08,560.17
2016,10,20,13,15,916.0,81.5,3.05,27.0,645.0,740.91,563.91
2016,10,20,13,30,909.0,80.0,3.0,27.0,623.0,742.41,565.48
2016,10,20,13,45,899.5,78.5,3.0,27.0,594.0,738.84,563.87
2016,10,20,14,0,890.0,77.0,3.0,27.0,565.0,732.05,560.14
2016,10,20,14,15,875.5,75.0,2.9,27.0,529.5,718.01,550.9
2016,10,20,14,30,861.0,73.0,2.8,27.0,494.0,701.04,539.66
2016,10,20,14,45,841.0,70.5,2.7,27.0,453.0,681.89,526.84
2016,10,20,15,0,821.0,68.0,2.6,27.0,412.0,655.39,508.61
2016,10,20,15,15,792.0,64.5,2.25,26.0,366.5,619.45,483.63
2016,10,20,15,30,763.0,61.0,1.9,25.0,321.0,581.88,456.24
2016,10,20,15,45,720.5,56.5,1.55,24.5,272.5,533.41,418.76
2016,10,20,16,0,678.0,52.0,1.2,24.0,224.0,484.65,379.66
2016,10,20,16,15,611.0,46.0,1.15,23.0,175.5,420.41,329.25
2016,10,20,16,30,544.0,40.0,1.1,22.0,127.0,363.69,281.78
2016,10,20,16,45,426.0,30.5,1.1,21.0,83.5,276.34,205.73
2016,10,20,17,0,308.0,21.0,1.1,20.0,40.0,186.93,53.12
2016,10,20,17,15,154.0,10.5,1.1,19.5,20.0,75.16,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,15.5,0.6,14.5,38.5,11.9,0.0
2016,10,21,7,0,418.0,31.0,0.6,15.0,77.0,24.38,14.86
2016,10,21,7,15,505.5,39.0,0.65,15.5,123.0,29.52,20.2
2016,10,21,7,30,593.0,47.0,0.7,16.0,169.0,34.5,24.91
2016,10,21,7,45,648.5,51.5,0.8,17.0,217.0,39.84,29.71
2016,10,21,8,0,704.0,56.0,0.9,18.0,265.0,41.97,31.52
2016,10,21,8,15,739.0,60.0,0.85,18.5,311.0,43.63,32.91
2016,10,21,8,30,774.0,64.0,0.8,19.0,357.0,62.46,34.81
2016,10,21,8,45,799.5,66.5,0.75,20.0,399.5,109.26,55.35
2016,10,21,9,0,825.0,69.0,0.7,21.0,442.0,158.11,88.08
2016,10,21,9,15,614.0,131.0,0.8,22.0,422.0,211.88,139.73
2016,10,21,9,30,403.0,193.0,0.9,23.0,402.0,247.29,176.76
2016,10,21,9,45,641.0,135.5,1.05,24.0,491.0,289.27,204.03
2016,10,21,10,0,879.0,78.0,1.2,25.0,580.0,356.49,253.12
2016,10,21,10,15,887.5,79.5,1.2,25.5,605.0,401.79,290.98
2016,10,21,10,30,896.0,81.0,1.2,26.0,630.0,446.03,327.09
2016,10,21,10,45,900.0,82.0,1.3,26.5,647.0,486.5,359.89
2016,10,21,11,0,904.0,83.0,1.4,27.0,664.0,525.14,390.49
2016,10,21,11,15,906.5,83.5,1.5,27.0,673.5,560.51,418.8
2016,10,21,11,30,909.0,84.0,1.6,27.0,683.0,593.62,444.96
2016,10,21,11,45,907.0,85.0,1.7,27.5,684.0,622.15,466.5
2016,10,21,12,0,905.0,86.0,1.8,28.0,685.0,647.91,485.68
2016,10,21,12,15,903.0,86.0,1.9,28.0,679.0,669.8,502.85
2016,10,21,12,30,901.0,86.0,2.0,28.0,673.0,688.72,517.8
2016,10,21,12,45,891.5,87.0,2.1,28.0,658.0,700.58,527.67
2016,10,21,13,0,882.0,88.0,2.2,28.0,643.0,709.2,534.85
2016,10,21,13,15,874.5,87.0,2.25,27.5,621.0,713.87,540.03
2016,10,21,13,30,867.0,86.0,2.3,27.0,599.0,715.37,543.16
2016,10,21,13,45,716.5,123.0,2.35,27.0,533.5,660.04,504.2
2016,10,21,14,0,566.0,160.0,2.4,27.0,468.0,590.72,453.77
2016,10,21,14,15,595.0,140.0,2.45,26.5,445.0,595.12,460.07
2016,10,21,14,30,624.0,120.0,2.5,26.0,422.0,592.06,460.56
2016,10,21,14,45,556.5,123.5,2.55,26.0,376.0,544.72,425.93
2016,10,21,15,0,489.0,127.0,2.6,26.0,330.0,492.98,387.65
2016,10,21,15,15,465.5,117.0,2.45,25.5,292.5,460.04,363.72
2016,10,21,15,30,442.0,107.0,2.3,25.0,255.0,426.31,338.42
2016,10,21,15,45,529.5,81.0,2.2,24.5,232.0,444.94,353.65
2016,10,21,16,0,617.0,55.0,2.1,24.0,209.0,453.16,359.25
2016,10,21,16,15,547.0,48.0,1.9,22.5,162.5,388.78,307.54
2016,10,21,16,30,477.0,41.0,1.7,21.0,116.0,327.2,255.84
2016,10,21,16,45,356.5,31.0,1.5,20.0,75.0,240.87,178.83
2016,10,21,17,0,236.0,21.0,1.3,19.0,34.0,151.09,16.67
2016,10,21,17,15,118.0,10.5,1.3,18.5,17.0,59.48,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,186.0,16.5,1.2,12.5,36.5,12.89,0.0
2016,10,22,7,0,372.0,33.0,1.3,13.0,73.0,26.41,16.53
2016,10,22,7,15,466.5,42.0,1.4,13.5,118.5,32.34,22.77
2016,10,22,7,30,561.0,51.0,1.5,14.0,164.0,38.06,28.23
2016,10,22,7,45,623.5,56.0,1.6,14.5,212.5,40.17,30.28
2016,10,22,8,0,686.0,61.0,1.7,15.0,261.0,46.48,35.92
2016,10,22,8,15,524.0,96.5,1.65,15.5,264.5,68.54,55.37
2016,10,22,8,30,362.0,132.0,1.6,16.0,268.0,99.73,73.63
2016,10,22,8,45,380.5,146.5,1.6,16.5,304.0,134.8,93.27
2016,10,22,9,0,399.0,161.0,1.6,17.0,340.0,171.77,119.45
2016,10,22,9,15,395.0,177.5,1.55,17.5,367.5,208.15,148.76
2016,10,22,9,30,391.0,194.0,1.5,18.0,395.0,247.76,181.65
2016,10,22,9,45,588.5,147.0,1.5,18.5,470.0,282.67,205.22
2016,10,22,10,0,786.0,100.0,1.5,19.0,545.0,339.11,248.05
2016,10,22,10,15,718.5,129.0,1.5,19.5,549.5,374.54,280.21
2016,10,22,10,30,651.0,158.0,1.5,20.0,554.0,406.65,308.2
2016,10,22,10,45,599.0,182.0,1.5,20.5,554.5,434.85,331.68
2016,10,22,11,0,547.0,206.0,1.5,21.0,555.0,456.4,349.11
2016,10,22,11,15,491.5,231.0,1.55,21.0,548.5,473.58,363.29
2016,10,22,11,30,436.0,256.0,1.6,21.0,542.0,486.2,373.47
2016,10,22,11,45,498.0,233.0,1.65,21.5,560.0,518.97,398.73
2016,10,22,12,0,560.0,210.0,1.7,22.0,578.0,552.85,424.54
2016,10,22,12,15,555.0,211.0,1.75,22.0,573.0,568.04,436.54
2016,10,22,12,30,550.0,212.0,1.8,22.0,568.0,581.21,447.1
2016,10,22,12,45,574.0,197.0,1.85,22.5,561.5,595.83,458.42
2016,10,22,13,0,598.0,182.0,1.9,23.0,555.0,612.18,470.84
2016,10,22,13,15,519.5,201.0,1.95,23.0,517.0,583.35,449.85
2016,10,22,13,30,441.0,220.0,2.0,23.0,479.0,554.96,429.06
2016,10,22,13,45,491.0,193.5,2.1,23.0,468.5,567.92,441.17
2016,10,22,14,0,541.0,167.0,2.2,23.0,458.0,578.2,451.1
2016,10,22,14,15,668.0,128.0,2.2,22.5,464.0,631.06,493.63
2016,10,22,14,30,795.0,89.0,2.2,22.0,470.0,670.78,526.17
2016,10,22,14,45,660.0,103.5,2.25,21.5,402.0,591.23,467.98
2016,10,22,15,0,525.0,118.0,2.3,21.0,334.0,504.59,403.5
2016,10,22,15,15,487.5,112.5,2.25,20.0,295.0,467.16,376.69
2016,10,22,15,30,450.0,107.0,2.2,19.0,256.0,429.54,348.51
2016,10,22,15,45,416.5,94.0,2.2,18.5,215.5,385.49,313.92
2016,10,22,16,0,383.0,81.0,2.2,18.0,175.0,341.72,278.25
2016,10,22,16,15,333.0,66.5,2.0,17.0,135.0,287.57,232.91
2016,10,22,16,30,283.0,52.0,1.8,16.0,95.0,235.69,187.71
2016,10,22,16,45,194.0,36.5,1.6,15.5,60.5,166.49,123.59
2016,10,22,17,0,105.0,21.0,1.4,15.0,26.0,89.57,0.0
2016,10,22,17,15,52.5,10.5,1.3,14.5,13.0,31.83,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,16.0,1.1,11.5,35.0,12.54,0.0
2016,10,23,7,0,361.0,32.0,1.1,12.0,70.0,25.63,15.77
2016,10,23,7,15,455.0,41.0,1.3,13.0,115.0,31.59,22.13
2016,10,23,7,30,549.0,50.0,1.5,14.0,160.0,37.35,27.58
2016,10,23,7,45,609.0,56.0,1.7,15.0,207.5,40.31,30.33
2016,10,23,8,0,669.0,62.0,1.9,16.0,255.0,43.23,32.88
2016,10,23,8,15,707.0,66.5,1.95,16.5,301.0,49.38,38.26
2016,10,23,8,30,745.0,71.0,2.0,17.0,347.0,63.02,39.15
2016,10,23,8,45,771.5,74.5,2.1,18.0,389.5,108.93,57.94
2016,10,23,9,0,798.0,78.0,2.2,19.0,432.0,157.07,89.77
2016,10,23,9,15,817.0,80.5,2.3,19.5,470.0,205.05,127.91
2016,10,23,9,30,836.0,83.0,2.4,20.0,508.0,253.98,169.67
2016,10,23,9,45,854.5,83.0,2.55,20.5,541.0,301.3,211.23
2016,10,23,10,0,873.0,83.0,2.7,21.0,574.0,352.84,256.02
2016,10,23,10,15,882.0,84.5,2.8,21.5,599.0,397.96,295.37
2016,10,23,10,30,891.0,86.0,2.9,22.0,624.0,442.07,333.06
2016,10,23,10,45,749.5,134.5,3.0,22.5,596.0,456.71,348.24
2016,10,23,11,0,608.0,183.0,3.1,23.0,568.0,464.55,356.43
2016,10,23,11,15,554.5,206.0,3.15,23.0,561.5,481.69,371.08
2016,10,23,11,30,501.0,229.0,3.2,23.0,555.0,495.63,382.59
2016,10,23,11,45,468.0,242.5,3.3,23.5,547.5,508.39,392.33
2016,10,23,12,0,435.0,256.0,3.4,24.0,540.0,518.18,399.5
2016,10,23,12,15,665.5,173.0,3.45,24.0,603.0,601.33,465.17
2016,10,23,12,30,896.0,90.0,3.5,24.0,666.0,682.25,528.54
2016,10,23,12,45,884.5,91.5,3.55,24.5,650.0,693.26,536.35
2016,10,23,13,0,873.0,93.0,3.6,25.0,634.0,701.01,542.09
2016,10,23,13,15,651.5,157.0,3.6,24.5,552.5,631.21,489.89
2016,10,23,13,30,430.0,221.0,3.6,24.0,471.0,546.35,425.58
2016,10,23,13,45,630.5,154.0,3.65,24.0,501.0,626.31,489.96
2016,10,23,14,0,831.0,87.0,3.7,24.0,531.0,694.82,543.97
2016,10,23,14,15,814.0,84.5,3.7,23.5,496.0,679.16,534.22
2016,10,23,14,30,797.0,82.0,3.7,23.0,461.0,660.72,522.87
2016,10,23,14,45,772.0,79.0,3.75,23.0,420.0,633.65,503.85
2016,10,23,15,0,747.0,76.0,3.8,23.0,379.0,604.41,482.62
2016,10,23,15,15,714.0,72.0,3.75,22.5,335.0,566.88,455.16
2016,10,23,15,30,681.0,68.0,3.7,22.0,291.0,531.57,428.43
2016,10,23,15,45,627.0,63.5,3.65,21.5,243.5,479.07,387.23
2016,10,23,16,0,573.0,59.0,3.6,21.0,196.0,427.18,344.95
2016,10,23,16,15,498.0,51.0,3.35,20.0,150.5,360.65,289.65
2016,10,23,16,30,423.0,43.0,3.1,19.0,105.0,297.16,234.53
2016,10,23,16,45,211.5,35.0,2.9,18.0,66.0,172.48,125.21
2016,10,23,17,0,0.0,27.0,2.7,17.0,27.0,34.27,0.0
2016,10,23,17,15,0.0,13.5,2.7,16.5,13.5,12.87,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,8.5,17.0,2.75,13.5,17.5,15.52,0.0
2016,10,24,7,0,17.0,34.0,3.0,14.0,35.0,30.0,18.91
2016,10,24,7,15,35.5,53.5,3.25,14.5,59.0,46.03,34.41
2016,10,24,7,30,54.0,73.0,3.5,15.0,83.0,61.74,48.82
2016,10,24,7,45,63.0,93.0,3.8,15.5,108.5,77.46,62.99
2016,10,24,8,0,72.0,113.0,4.1,16.0,134.0,92.83,76.58
2016,10,24,8,15,81.0,131.5,4.25,16.0,158.5,106.91,88.95
2016,10,24,8,30,90.0,150.0,4.4,16.0,183.0,122.39,96.81
2016,10,24,8,45,45.0,133.5,4.6,16.5,150.0,116.76,91.02
2016,10,24,9,0,0.0,117.0,4.8,17.0,117.0,106.17,83.45
2016,10,24,9,15,87.5,170.0,4.75,17.0,214.0,161.2,124.86
2016,10,24,9,30,175.0,223.0,4.7,17.0,311.0,223.74,172.5
2016,10,24,9,45,93.5,209.0,4.7,17.5,256.0,207.06,161.99
2016,10,24,10,0,12.0,195.0,4.7,18.0,201.0,179.99,142.13
2016,10,24,10,15,36.5,227.5,4.65,18.0,249.0,215.34,170.06
2016,10,24,10,30,61.0,260.0,4.6,18.0,297.0,256.5,202.59
2016,10,24,10,45,33.0,226.0,4.6,18.5,246.0,219.9,173.29
2016,10,24,11,0,5.0,192.0,4.6,19.0,195.0,179.53,140.73
2016,10,24,11,15,7.5,203.5,4.55,19.0,208.5,192.1,150.77
2016,10,24,11,30,10.0,215.0,4.5,19.0,222.0,204.97,160.99
2016,10,24,11,45,5.0,184.5,4.45,19.5,188.0,174.77,136.52
2016,10,24,12,0,0.0,154.0,4.4,20.0,154.0,143.77,111.41
2016,10,24,12,15,0.0,149.0,4.4,20.0,149.0,139.32,107.9
2016,10,24,12,30,0.0,144.0,4.4,20.0,144.0,134.82,104.34
2016,10,24,12,45,46.0,211.0,4.45,20.5,239.5,234.78,185.01
2016,10,24,13,0,92.0,278.0,4.5,21.0,335.0,336.54,265.17
2016,10,24,13,15,46.5,225.5,4.55,21.0,254.5,254.51,200.34
2016,10,24,13,30,1.0,173.0,4.6,21.0,174.0,165.15,128.66
2016,10,24,13,45,66.5,205.0,4.65,21.0,240.5,251.79,199.89
2016,10,24,14,0,132.0,237.0,4.7,21.0,307.0,344.54,274.59
2016,10,24,14,15,66.0,139.0,4.65,20.5,174.0,184.37,147.02
2016,10,24,14,30,0.0,41.0,4.6,20.0,41.0,38.1,26.09
2016,10,24,14,45,0.0,52.5,4.6,20.0,52.5,48.8,35.12
2016,10,24,15,0,0.0,64.0,4.6,20.0,64.0,59.53,44.13
2016,10,24,15,15,0.0,56.0,4.4,19.5,56.0,52.06,38.07
2016,10,24,15,30,0.0,48.0,4.2,19.0,48.0,44.59,31.93
2016,10,24,15,45,0.0,40.0,4.05,19.0,40.0,37.14,25.65
2016,10,24,16,0,0.0,32.0,3.9,19.0,32.0,29.69,19.3
2016,10,24,16,15,0.0,24.5,3.65,18.5,24.5,22.72,13.32
2016,10,24,16,30,0.0,17.0,3.4,18.0,17.0,15.75,7.28
2016,10,24,16,45,0.0,10.5,3.15,17.5,10.5,9.72,1.67
2016,10,24,17,0,0.0,4.0,2.9,17.0,4.0,3.7,0.0
2016,10,24,17,15,0.0,2.0,2.9,16.5,2.0,1.91,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.3,14.5,10.0,9.27,0.0
2016,10,25,7,0,0.0,20.0,2.5,15.0,20.0,18.56,9.3
2016,10,25,7,15,0.0,34.5,2.7,15.5,34.5,31.98,22.08
2016,10,25,7,30,0.0,49.0,2.9,16.0,49.0,44.9,33.86
2016,10,25,7,45,0.0,64.0,3.1,16.5,64.0,58.1,45.73
2016,10,25,8,0,0.0,79.0,3.3,17.0,79.0,71.16,57.29
2016,10,25,8,15,0.0,94.0,3.45,17.5,94.0,84.08,68.52
2016,10,25,8,30,0.0,109.0,3.6,18.0,109.0,96.98,79.53
2016,10,25,8,45,9.5,135.5,3.75,18.5,139.5,120.09,94.3
2016,10,25,9,0,19.0,162.0,3.9,19.0,170.0,144.46,113.34
2016,10,25,9,15,39.5,186.0,3.95,19.5,205.0,164.7,128.38
2016,10,25,9,30,60.0,210.0,4.0,20.0,240.0,192.45,149.55
2016,10,25,9,45,30.0,154.0,4.1,20.5,169.0,145.3,112.43
2016,10,25,10,0,0.0,98.0,4.2,21.0,98.0,91.08,69.14
2016,10,25,10,15,7.5,155.0,4.15,21.0,159.5,144.94,112.45
2016,10,25,10,30,15.0,212.0,4.1,21.0,221.0,199.15,155.41
2016,10,25,10,45,106.0,251.0,4.1,21.5,317.0,272.7,212.39
2016,10,25,11,0,197.0,290.0,4.1,22.0,413.0,357.25,277.43
2016,10,25,11,15,120.0,279.0,4.05,22.0,354.5,318.96,248.06
2016,10,25,11,30,43.0,268.0,4.0,22.0,296.0,272.62,211.9
2016,10,25,11,45,44.5,268.0,4.0,22.0,297.0,277.11,215.62
2016,10,25,12,0,46.0,268.0,4.0,22.0,298.0,281.53,219.2
2016,10,25,12,15,25.5,231.0,3.95,22.0,248.0,232.81,181.09
2016,10,25,12,30,5.0,194.0,3.9,22.0,198.0,185.62,143.79
2016,10,25,12,45,57.0,236.5,3.85,22.5,272.0,267.31,208.87
2016,10,25,13,0,109.0,279.0,3.8,23.0,346.0,348.79,272.31
2016,10,25,13,15,136.5,270.5,3.7,23.0,351.0,370.58,289.69
2016,10,25,13,30,164.0,262.0,3.6,23.0,356.0,385.35,301.97
2016,10,25,13,45,165.0,247.5,3.55,23.0,338.5,374.78,294.5
2016,10,25,14,0,166.0,233.0,3.5,23.0,321.0,363.36,286.43
2016,10,25,14,15,314.5,194.0,3.4,23.0,346.0,435.23,345.38
2016,10,25,14,30,463.0,155.0,3.3,23.0,371.0,504.82,401.28
2016,10,25,14,45,455.5,141.5,3.25,23.0,338.0,482.61,384.73
2016,10,25,15,0,448.0,128.0,3.2,23.0,305.0,458.65,367.01
2016,10,25,15,15,432.5,114.0,3.0,22.5,269.0,427.35,343.53
2016,10,25,15,30,417.0,100.0,2.8,22.0,233.0,394.9,318.51
2016,10,25,15,45,497.0,75.5,2.6,21.5,209.0,409.72,330.47
2016,10,25,16,0,577.0,51.0,2.4,21.0,185.0,414.65,332.94
2016,10,25,16,15,501.0,44.0,2.1,20.0,140.5,349.52,278.41
2016,10,25,16,30,425.0,37.0,1.8,19.0,96.0,287.77,224.46
2016,10,25,16,45,212.5,30.0,1.5,18.5,59.5,164.53,113.19
2016,10,25,17,0,0.0,23.0,1.2,18.0,23.0,21.92,0.0
2016,10,25,17,15,0.0,11.5,1.2,17.5,11.5,10.96,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,193.5,13.5,1.25,13.5,31.5,10.56,0.0
2016,10,26,7,0,387.0,27.0,1.3,14.0,63.0,21.42,11.41
2016,10,26,7,15,483.0,34.5,1.5,14.5,107.0,26.28,17.21
2016,10,26,7,30,579.0,42.0,1.7,15.0,151.0,33.88,24.3
2016,10,26,7,45,637.0,47.0,1.9,16.0,198.0,36.59,26.85
2016,10,26,8,0,695.0,52.0,2.1,17.0,245.0,39.3,29.25
2016,10,26,8,15,732.0,55.5,2.2,17.5,290.0,40.68,30.43
2016,10,26,8,30,769.0,59.0,2.3,18.0,335.0,46.5,35.45
2016,10,26,8,45,794.5,62.0,2.4,19.0,377.0,92.75,45.8
2016,10,26,9,0,820.0,65.0,2.5,20.0,419.0,141.04,76.06
2016,10,26,9,15,838.0,67.0,2.6,20.5,456.5,194.24,117.62
2016,10,26,9,30,856.0,69.0,2.7,21.0,494.0,242.7,158.68
2016,10,26,9,45,868.5,70.5,2.8,22.0,525.0,289.77,199.74
2016,10,26,10,0,881.0,72.0,2.9,23.0,556.0,336.55,240.49
2016,10,26,10,15,890.5,73.0,2.95,23.5,581.0,381.31,279.54
2016,10,26,10,30,900.0,74.0,3.0,24.0,606.0,425.07,316.95
2016,10,26,10,45,902.5,76.5,3.15,24.5,623.0,465.97,351.47
2016,10,26,11,0,905.0,79.0,3.3,25.0,640.0,504.97,383.66
2016,10,26,11,15,909.0,79.5,3.35,25.0,650.5,540.76,413.27
2016,10,26,11,30,913.0,80.0,3.4,25.0,661.0,574.37,440.66
2016,10,26,11,45,911.5,81.5,3.5,25.5,662.5,603.52,463.46
2016,10,26,12,0,910.0,83.0,3.6,26.0,664.0,629.94,483.8
2016,10,26,12,15,909.0,83.0,3.65,26.0,658.5,652.32,501.72
2016,10,26,12,30,908.0,83.0,3.7,26.0,653.0,671.78,517.3
2016,10,26,12,45,901.0,83.5,3.8,26.0,639.0,684.83,528.24
2016,10,26,13,0,894.0,84.0,3.9,26.0,625.0,694.69,536.8
2016,10,26,13,15,887.0,83.0,3.9,25.5,603.5,699.75,542.52
2016,10,26,13,30,880.0,82.0,3.9,25.0,582.0,701.63,545.68
2016,10,26,13,45,868.5,80.5,3.95,25.0,553.5,696.71,543.14
2016,10,26,14,0,857.0,79.0,4.0,25.0,525.0,692.97,541.61
2016,10,26,14,15,841.0,77.0,3.95,24.5,490.0,678.56,533.04
2016,10,26,14,30,825.0,75.0,3.9,24.0,455.0,661.31,522.4
2016,10,26,14,45,803.0,72.0,3.85,24.0,414.5,636.21,504.35
2016,10,26,15,0,781.0,69.0,3.8,24.0,374.0,608.81,484.2
2016,10,26,15,15,748.5,65.0,3.6,23.0,329.5,571.45,457.36
2016,10,26,15,30,716.0,61.0,3.4,22.0,285.0,532.71,428.47
2016,10,26,15,45,668.5,56.0,3.25,21.5,238.5,482.83,388.98
2016,10,26,16,0,621.0,51.0,3.1,21.0,192.0,437.27,351.12
2016,10,26,16,15,543.0,44.0,2.7,20.0,145.5,370.1,294.76
2016,10,26,16,30,465.0,37.0,2.3,19.0,99.0,306.27,238.36
2016,10,26,16,45,326.5,26.0,1.9,18.0,60.5,213.0,143.02
2016,10,26,17,0,188.0,15.0,1.5,17.0,22.0,96.2,0.0
2016,10,26,17,15,94.0,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.0,2.0,14.5,13.0,12.39,0.0
2016,10,27,7,0,0.0,26.0,2.2,15.0,26.0,23.84,12.84
2016,10,27,7,15,2.0,44.5,2.4,15.5,45.0,39.87,28.74
2016,10,27,7,30,4.0,63.0,2.6,16.0,64.0,55.71,43.21
2016,10,27,7,45,11.5,81.0,2.8,17.0,84.5,71.01,56.88
2016,10,27,8,0,19.0,99.0,3.0,18.0,105.0,86.16,70.11
2016,10,27,8,15,23.5,116.5,3.0,18.5,124.5,96.5,79.02
2016,10,27,8,30,28.0,134.0,3.0,19.0,144.0,109.94,90.4
2016,10,27,8,45,14.0,120.0,3.0,19.5,125.0,107.85,83.73
2016,10,27,9,0,0.0,106.0,3.0,20.0,106.0,96.72,74.7
2016,10,27,9,15,0.0,114.0,3.0,20.5,114.0,104.21,80.51
2016,10,27,9,30,0.0,122.0,3.0,21.0,122.0,111.69,86.24
2016,10,27,9,45,9.0,161.5,3.05,21.5,166.5,148.63,115.36
2016,10,27,10,0,18.0,201.0,3.1,22.0,211.0,186.47,144.82
2016,10,27,10,15,9.0,176.0,3.05,22.0,181.0,163.76,126.78
2016,10,27,10,30,0.0,151.0,3.0,22.0,151.0,139.13,107.18
2016,10,27,10,45,2.0,168.5,2.95,22.0,170.0,156.15,120.62
2016,10,27,11,0,4.0,186.0,2.9,22.0,189.0,173.5,134.21
2016,10,27,11,15,2.0,103.0,3.05,21.5,104.5,96.96,73.3
2016,10,27,11,30,0.0,20.0,3.2,21.0,20.0,18.59,9.65
2016,10,27,11,45,0.0,20.0,3.35,21.0,20.0,18.6,9.66
2016,10,27,12,0,0.0,20.0,3.5,21.0,20.0,18.6,9.66
2016,10,27,12,15,0.0,35.0,3.55,20.5,35.0,32.56,21.18
2016,10,27,12,30,0.0,50.0,3.6,20.0,50.0,46.54,32.73
2016,10,27,12,45,0.0,75.5,3.7,19.5,75.5,70.33,52.36
2016,10,27,13,0,0.0,101.0,3.8,19.0,101.0,94.28,72.11
2016,10,27,13,15,4.5,146.5,3.7,19.0,149.0,141.13,110.4
2016,10,27,13,30,9.0,192.0,3.6,19.0,197.0,189.73,149.75
2016,10,27,13,45,19.5,197.0,3.55,19.0,207.0,203.22,161.03
2016,10,27,14,0,30.0,202.0,3.5,19.0,217.0,225.54,179.45
2016,10,27,14,15,16.0,176.5,3.35,19.0,185.0,182.57,144.86
2016,10,27,14,30,2.0,151.0,3.2,19.0,153.0,147.77,116.62
2016,10,27,14,45,1.0,107.0,3.1,19.5,108.0,102.46,79.59
2016,10,27,15,0,0.0,63.0,3.0,20.0,63.0,58.59,43.35
2016,10,27,15,15,0.0,55.5,2.75,20.0,55.5,51.59,37.62
2016,10,27,15,30,0.0,48.0,2.5,20.0,48.0,44.6,31.81
2016,10,27,15,45,0.0,39.5,2.25,20.0,39.5,36.68,25.14
2016,10,27,16,0,0.0,31.0,2.0,20.0,31.0,28.76,18.41
2016,10,27,16,15,0.0,23.0,1.7,19.5,23.0,21.33,12.05
2016,10,27,16,30,0.0,15.0,1.4,19.0,15.0,13.9,5.63
2016,10,27,16,45,0.0,9.0,1.1,18.5,9.0,8.33,0.03
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,0.8,18.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,14.0,14.5,0.6,15.5,16.0,13.82,0.0
2016,10,28,7,0,28.0,29.0,0.6,16.0,32.0,25.78,13.79
2016,10,28,7,15,58.0,48.0,0.7,16.0,57.5,40.16,28.88
2016,10,28,7,30,88.0,67.0,0.8,16.0,83.0,54.99,42.57
2016,10,28,7,45,106.5,86.5,0.9,16.5,111.5,69.76,55.85
2016,10,28,8,0,125.0,106.0,1.0,17.0,140.0,84.11,68.52
2016,10,28,8,15,137.0,125.0,1.1,17.0,168.0,97.72,80.43
2016,10,28,8,30,149.0,144.0,1.2,17.0,196.0,110.92,91.8
2016,10,28,8,45,106.5,159.5,1.35,17.0,199.0,131.41,100.99
2016,10,28,9,0,64.0,175.0,1.5,17.0,202.0,152.44,118.54
2016,10,28,9,15,221.0,180.0,1.6,17.0,286.0,178.56,132.57
2016,10,28,9,30,378.0,185.0,1.7,17.0,370.0,229.52,167.97
2016,10,28,9,45,348.0,205.0,1.8,17.5,383.5,259.51,194.36
2016,10,28,10,0,318.0,225.0,1.9,18.0,397.0,286.6,218.1
2016,10,28,10,15,187.5,237.5,1.95,18.5,340.0,272.37,210.76
2016,10,28,10,30,57.0,250.0,2.0,19.0,283.0,245.19,191.57
2016,10,28,10,45,34.0,230.0,2.05,19.5,250.0,223.04,174.23
2016,10,28,11,0,11.0,210.0,2.1,20.0,217.0,198.32,154.57
2016,10,28,11,15,69.0,251.0,2.2,20.0,294.5,265.86,207.81
2016,10,28,11,30,127.0,292.0,2.3,20.0,372.0,340.4,265.69
2016,10,28,11,45,63.5,173.5,2.45,20.5,213.5,198.83,155.29
2016,10,28,12,0,0.0,55.0,2.6,21.0,55.0,51.2,36.29
2016,10,28,12,15,0.0,90.0,2.7,21.0,90.0,83.9,62.98
2016,10,28,12,30,0.0,125.0,2.8,21.0,125.0,116.86,89.59
2016,10,28,12,45,0.0,128.5,2.95,21.0,128.5,120.32,92.4
2016,10,28,13,0,0.0,132.0,3.1,21.0,132.0,123.84,95.34
2016,10,28,13,15,0.0,109.0,3.15,21.0,109.0,101.96,77.8
2016,10,28,13,30,0.0,86.0,3.2,21.0,86.0,80.12,60.2
2016,10,28,13,45,132.0,152.0,3.3,21.0,219.5,247.57,198.32
2016,10,28,14,0,264.0,218.0,3.4,21.0,353.0,421.2,335.87
2016,10,28,14,15,514.0,149.5,3.4,20.5,389.5,527.75,423.01
2016,10,28,14,30,764.0,81.0,3.4,20.0,426.0,620.19,498.26
2016,10,28,14,45,745.5,76.5,3.45,20.0,388.0,596.54,480.56
2016,10,28,15,0,727.0,72.0,3.5,20.0,350.0,570.64,461.39
2016,10,28,15,15,693.5,68.0,3.3,19.5,307.5,533.84,433.34
2016,10,28,15,30,660.0,64.0,3.1,19.0,265.0,499.33,406.11
2016,10,28,15,45,615.0,57.5,2.95,19.0,220.5,451.31,366.65
2016,10,28,16,0,570.0,51.0,2.8,19.0,176.0,403.62,326.02
2016,10,28,16,15,488.5,43.5,2.4,18.0,132.0,336.15,268.8
2016,10,28,16,30,407.0,36.0,2.0,17.0,88.0,272.39,211.68
2016,10,28,16,45,203.5,26.5,1.65,16.5,52.5,149.86,90.28
2016,10,28,17,0,0.0,17.0,1.3,16.0,17.0,16.2,0.0
2016,10,28,17,15,0.0,8.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
