Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,30,672.0,63.0,1.0,17.0,270.0,43.1,32.66
2016,11,8,8,45,704.0,66.5,0.9,18.0,310.0,61.36,37.09
2016,11,8,9,0,736.0,70.0,0.8,19.0,350.0,104.15,55.06
2016,11,8,9,15,757.5,72.5,0.7,19.5,385.0,147.38,83.41
2016,11,8,9,30,779.0,75.0,0.6,20.0,420.0,191.84,117.93
2016,11,8,9,45,797.0,76.5,0.55,21.0,450.5,235.67,154.2
2016,11,8,10,0,815.0,78.0,0.5,22.0,481.0,279.91,191.37
2016,11,8,10,15,654.0,130.5,0.45,22.5,464.0,312.29,223.8
2016,11,8,10,30,493.0,183.0,0.4,23.0,447.0,331.95,244.07
2016,11,8,10,45,462.5,198.0,0.35,23.5,451.5,356.61,264.26
2016,11,8,11,0,432.0,213.0,0.3,24.0,456.0,378.22,281.3
2016,11,8,11,15,641.5,149.0,0.3,24.0,517.5,436.41,324.62
2016,11,8,11,30,851.0,85.0,0.3,24.0,579.0,503.04,374.05
2016,11,8,11,45,849.5,86.0,0.3,24.5,580.0,529.54,393.66
2016,11,8,12,0,848.0,87.0,0.3,25.0,581.0,554.15,411.8
2016,11,8,12,15,845.5,86.5,0.35,25.0,575.0,574.03,427.64
2016,11,8,12,30,843.0,86.0,0.4,25.0,569.0,591.14,441.37
2016,11,8,12,45,836.0,85.5,0.45,25.5,555.0,602.7,450.24
2016,11,8,13,0,829.0,85.0,0.5,26.0,541.0,611.29,456.93
2016,11,8,13,15,820.5,84.0,0.55,26.0,520.5,615.41,461.37
2016,11,8,13,30,812.0,83.0,0.6,26.0,500.0,616.57,463.7
2016,11,8,13,45,798.5,81.0,0.65,26.0,472.5,610.5,460.95
2016,11,8,14,0,785.0,79.0,0.7,26.0,445.0,601.56,456.13
2016,11,8,14,15,766.0,76.5,0.7,26.0,412.0,585.83,445.85
2016,11,8,14,30,747.0,74.0,0.7,26.0,379.0,567.57,433.59
2016,11,8,14,45,721.5,70.5,0.75,26.0,341.5,541.81,416.07
2016,11,8,15,0,696.0,67.0,0.8,26.0,304.0,514.1,396.57
2016,11,8,15,15,657.0,62.5,0.7,25.5,262.5,478.71,370.24
2016,11,8,15,30,618.0,58.0,0.6,25.0,221.0,439.95,340.53
2016,11,8,15,45,559.0,52.0,0.55,24.5,178.0,388.14,300.13
2016,11,8,16,0,500.0,46.0,0.5,24.0,135.0,337.47,258.93
2016,11,8,16,15,404.5,37.0,0.6,23.0,95.0,267.19,201.66
2016,11,8,16,30,309.0,28.0,0.7,22.0,55.0,202.08,134.61
2016,11,8,16,45,154.5,14.0,0.85,21.0,27.5,78.96,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,6,45,64.5,8.5,0.8,12.5,11.5,8.1,0.0
2016,11,9,7,0,129.0,17.0,0.8,13.0,23.0,13.48,0.0
2016,11,9,7,15,243.0,30.5,0.95,13.5,58.0,24.82,13.87
2016,11,9,7,30,357.0,44.0,1.1,14.0,93.0,35.23,24.93
2016,11,9,7,45,437.5,53.0,1.25,15.0,135.5,40.93,30.43
2016,11,9,8,0,518.0,62.0,1.4,16.0,178.0,46.48,35.54
2016,11,9,8,15,567.5,68.5,1.4,16.5,220.5,49.65,38.44
2016,11,9,8,30,617.0,75.0,1.4,17.0,263.0,52.8,41.2
2016,11,9,8,45,656.5,78.5,1.45,17.5,303.5,63.38,41.01
2016,11,9,9,0,696.0,82.0,1.5,18.0,344.0,104.59,57.78
2016,11,9,9,15,720.0,85.5,1.55,18.5,380.0,147.33,85.72
2016,11,9,9,30,744.0,89.0,1.6,19.0,416.0,191.61,120.18
2016,11,9,9,45,776.5,87.0,1.7,20.0,449.0,237.81,158.2
2016,11,9,10,0,809.0,85.0,1.8,21.0,482.0,281.71,195.42
2016,11,9,10,15,820.0,86.5,1.7,21.5,506.0,323.72,232.03
2016,11,9,10,30,831.0,88.0,1.6,22.0,530.0,365.07,267.5
2016,11,9,10,45,838.5,89.0,1.55,22.5,546.5,403.75,300.23
2016,11,9,11,0,846.0,90.0,1.5,23.0,563.0,441.07,331.02
2016,11,9,11,15,849.5,90.5,1.4,23.0,572.5,474.56,358.59
2016,11,9,11,30,853.0,91.0,1.3,23.0,582.0,506.04,383.9
2016,11,9,11,45,853.0,91.0,1.25,23.5,583.5,533.09,404.78
2016,11,9,12,0,853.0,91.0,1.2,24.0,585.0,557.65,423.28
2016,11,9,12,15,850.0,91.0,1.15,24.0,578.5,577.94,439.07
2016,11,9,12,30,847.0,91.0,1.1,24.0,572.0,595.44,452.56
2016,11,9,12,45,847.5,87.5,1.05,24.5,559.5,608.51,461.86
2016,11,9,13,0,848.0,84.0,1.0,25.0,547.0,618.68,468.93
2016,11,9,13,15,838.0,83.0,0.9,25.0,525.5,622.09,471.44
2016,11,9,13,30,828.0,82.0,0.8,25.0,504.0,622.44,471.69
2016,11,9,13,45,812.0,81.0,0.75,25.5,476.0,616.01,466.67
2016,11,9,14,0,796.0,80.0,0.7,26.0,448.0,606.68,459.58
2016,11,9,14,15,776.0,77.0,0.65,26.0,414.0,589.81,448.02
2016,11,9,14,30,756.0,74.0,0.6,26.0,380.0,570.38,434.49
2016,11,9,14,45,725.5,71.5,0.6,26.0,341.5,542.73,415.2
2016,11,9,15,0,695.0,69.0,0.6,26.0,303.0,516.07,396.06
2016,11,9,15,15,655.5,64.0,0.55,25.5,261.0,477.34,367.83
2016,11,9,15,30,616.0,59.0,0.5,25.0,219.0,437.89,338.02
2016,11,9,15,45,554.5,52.5,0.5,24.5,176.0,384.39,296.7
2016,11,9,16,0,493.0,46.0,0.5,24.0,133.0,332.15,254.55
2016,11,9,16,15,396.5,36.5,0.6,23.0,93.0,261.36,196.7
2016,11,9,16,30,300.0,27.0,0.7,22.0,53.0,194.75,126.28
2016,11,9,16,45,150.0,13.5,0.8,21.5,26.5,76.12,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,13.5,11.0,10.48,0.0
2016,11,10,7,0,0.0,22.0,0.9,14.0,22.0,20.97,0.0
2016,11,10,7,15,195.0,31.0,1.15,14.5,57.0,24.34,12.94
2016,11,10,7,30,390.0,40.0,1.4,15.0,92.0,31.64,21.64
2016,11,10,7,45,465.5,48.5,1.65,16.0,134.0,37.05,26.87
2016,11,10,8,0,541.0,57.0,1.9,17.0,176.0,42.31,31.7
2016,11,10,8,15,590.0,62.5,1.9,17.5,218.0,44.83,34.02
2016,11,10,8,30,639.0,68.0,1.9,18.0,260.0,47.35,36.23
2016,11,10,8,45,590.0,85.0,1.95,18.5,282.0,65.67,44.85
2016,11,10,9,0,541.0,102.0,2.0,19.0,304.0,109.07,67.19
2016,11,10,9,15,270.5,86.5,2.0,19.5,187.5,96.38,63.02
2016,11,10,9,30,0.0,71.0,2.0,20.0,71.0,66.07,49.4
2016,11,10,9,45,239.0,117.5,2.0,21.0,234.0,149.42,107.75
2016,11,10,10,0,478.0,164.0,2.0,22.0,397.0,258.94,187.39
2016,11,10,10,15,398.5,191.5,1.95,22.5,392.0,283.02,210.13
2016,11,10,10,30,319.0,219.0,1.9,23.0,387.0,300.91,227.04
2016,11,10,10,45,364.0,217.0,1.85,23.5,414.5,332.52,251.65
2016,11,10,11,0,409.0,215.0,1.8,24.0,442.0,367.09,278.38
2016,11,10,11,15,416.5,217.0,1.7,24.0,452.0,390.62,297.27
2016,11,10,11,30,424.0,219.0,1.6,24.0,462.0,413.57,315.46
2016,11,10,11,45,422.0,221.0,1.5,24.5,463.0,430.97,328.57
2016,11,10,12,0,420.0,223.0,1.4,25.0,464.0,447.04,340.39
2016,11,10,12,15,377.0,229.5,1.3,25.0,444.5,438.81,334.63
2016,11,10,12,30,334.0,236.0,1.2,25.0,425.0,431.46,329.34
2016,11,10,12,45,273.5,239.0,1.1,25.5,391.5,407.74,311.07
2016,11,10,13,0,213.0,242.0,1.0,26.0,358.0,374.95,286.06
2016,11,10,13,15,106.5,153.0,0.95,26.0,211.0,221.55,170.58
2016,11,10,13,30,0.0,64.0,0.9,26.0,64.0,59.55,42.46
2016,11,10,13,45,66.5,132.0,0.85,26.5,163.0,171.8,132.91
2016,11,10,14,0,133.0,200.0,0.8,27.0,262.0,297.4,229.26
2016,11,10,14,15,330.0,158.0,0.7,26.5,295.0,385.32,297.95
2016,11,10,14,30,527.0,116.0,0.6,26.0,328.0,470.7,362.76
2016,11,10,14,45,503.5,108.0,0.5,26.0,294.0,444.43,342.29
2016,11,10,15,0,480.0,100.0,0.4,26.0,260.0,416.92,321.55
2016,11,10,15,15,452.0,89.5,0.35,25.5,223.5,382.83,296.35
2016,11,10,15,30,424.0,79.0,0.3,25.0,187.0,348.22,269.87
2016,11,10,15,45,381.0,66.5,0.3,25.0,150.0,302.83,233.91
2016,11,10,16,0,338.0,54.0,0.3,25.0,113.0,258.38,197.4
2016,11,10,16,15,266.5,40.5,0.4,24.0,78.0,200.31,149.55
2016,11,10,16,30,195.0,27.0,0.5,23.0,43.0,144.05,89.38
2016,11,10,16,45,97.5,13.5,0.6,22.5,21.5,53.69,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,13.5,8.5,8.1,0.0
2016,11,11,7,0,0.0,17.0,1.1,14.0,17.0,16.2,0.0
2016,11,11,7,15,125.0,30.0,1.35,15.0,46.5,24.68,12.56
2016,11,11,7,30,250.0,43.0,1.6,16.0,76.0,33.21,22.79
2016,11,11,7,45,299.5,57.5,1.85,17.0,111.5,43.65,32.44
2016,11,11,8,0,349.0,72.0,2.1,18.0,147.0,53.73,41.49
2016,11,11,8,15,381.0,84.5,2.05,18.5,183.0,61.89,48.78
2016,11,11,8,30,413.0,97.0,2.0,19.0,219.0,69.78,55.65
2016,11,11,8,45,443.0,105.0,2.0,19.5,253.5,77.87,62.54
2016,11,11,9,0,473.0,113.0,2.0,20.0,288.0,111.48,71.67
2016,11,11,9,15,558.0,106.5,2.05,20.5,333.0,142.25,88.21
2016,11,11,9,30,643.0,100.0,2.1,21.0,378.0,179.72,113.99
2016,11,11,9,45,623.0,114.5,2.2,22.0,399.0,220.93,149.28
2016,11,11,10,0,603.0,129.0,2.3,23.0,420.0,259.69,183.08
2016,11,11,10,15,490.0,167.0,2.35,23.5,411.5,287.64,210.8
2016,11,11,10,30,377.0,205.0,2.4,24.0,403.0,307.26,230.37
2016,11,11,10,45,278.0,228.0,2.5,24.5,376.5,308.38,234.06
2016,11,11,11,0,179.0,251.0,2.6,25.0,350.0,301.59,230.49
2016,11,11,11,15,124.5,250.0,2.65,25.0,319.5,286.02,219.52
2016,11,11,11,30,70.0,249.0,2.7,25.0,289.0,264.59,203.51
2016,11,11,11,45,72.5,250.5,2.75,25.0,292.0,271.66,209.26
2016,11,11,12,0,75.0,252.0,2.8,25.0,295.0,278.68,214.91
2016,11,11,12,15,81.0,251.0,2.75,25.0,297.0,285.19,220.18
2016,11,11,12,30,87.0,250.0,2.7,25.0,299.0,291.76,225.53
2016,11,11,12,45,58.0,230.5,2.7,25.0,263.0,258.91,200.21
2016,11,11,13,0,29.0,211.0,2.7,25.0,227.0,224.45,173.44
2016,11,11,13,15,16.5,189.0,2.6,24.5,198.0,190.69,147.46
2016,11,11,13,30,4.0,167.0,2.5,24.0,169.0,161.99,125.11
2016,11,11,13,45,2.0,156.0,2.45,24.0,157.0,150.62,116.29
2016,11,11,14,0,0.0,145.0,2.4,24.0,145.0,139.18,107.34
2016,11,11,14,15,108.5,154.5,2.3,23.5,198.0,233.26,184.8
2016,11,11,14,30,217.0,164.0,2.2,23.0,251.0,322.68,256.79
2016,11,11,14,45,202.0,150.0,2.15,22.5,224.5,289.85,231.42
2016,11,11,15,0,187.0,136.0,2.1,22.0,198.0,265.59,212.71
2016,11,11,15,15,173.5,118.5,1.9,21.5,169.5,237.55,190.42
2016,11,11,15,30,160.0,101.0,1.7,21.0,141.0,209.22,167.35
2016,11,11,15,45,138.5,82.5,1.55,20.5,112.5,175.07,138.92
2016,11,11,16,0,117.0,64.0,1.4,20.0,84.0,141.12,110.02
2016,11,11,16,15,79.5,46.0,1.3,19.0,57.5,100.48,75.02
2016,11,11,16,30,42.0,28.0,1.2,18.0,31.0,58.88,33.21
2016,11,11,16,45,21.0,14.0,1.15,17.5,15.5,22.08,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,70.5,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,141.0,14.0,0.8,14.0,19.0,13.34,0.0
2016,11,12,7,15,272.5,25.5,0.85,14.5,53.5,20.53,8.93
2016,11,12,7,30,404.0,37.0,0.9,15.0,88.0,29.22,19.42
2016,11,12,7,45,481.5,44.5,1.0,16.0,129.5,33.86,24.02
2016,11,12,8,0,559.0,52.0,1.1,17.0,171.0,38.39,28.23
2016,11,12,8,15,609.0,57.5,1.05,17.5,213.5,41.1,30.74
2016,11,12,8,30,659.0,63.0,1.0,18.0,256.0,43.78,33.11
2016,11,12,8,45,694.0,66.5,1.0,18.5,296.0,52.21,40.43
2016,11,12,9,0,729.0,70.0,1.0,19.0,336.0,94.04,50.0
2016,11,12,9,15,752.5,73.0,0.95,19.0,371.5,137.07,76.38
2016,11,12,9,30,776.0,76.0,0.9,19.0,407.0,181.57,110.17
2016,11,12,9,45,799.5,76.0,0.9,19.5,438.5,224.64,145.76
2016,11,12,10,0,823.0,76.0,0.9,20.0,470.0,268.58,183.33
2016,11,12,10,15,834.5,77.0,0.85,20.5,494.0,310.55,219.76
2016,11,12,10,30,846.0,78.0,0.8,21.0,518.0,351.85,255.1
2016,11,12,10,45,855.0,78.5,0.75,22.0,535.0,393.23,289.07
2016,11,12,11,0,864.0,79.0,0.7,23.0,552.0,430.45,318.81
2016,11,12,11,15,867.5,79.5,0.75,23.0,561.5,463.73,346.66
2016,11,12,11,30,871.0,80.0,0.8,23.0,571.0,494.96,372.41
2016,11,12,11,45,871.5,80.5,0.85,23.5,573.0,522.49,394.21
2016,11,12,12,0,872.0,81.0,0.9,24.0,575.0,547.55,413.74
2016,11,12,12,15,716.5,126.0,1.0,24.0,529.0,529.78,402.36
2016,11,12,12,30,561.0,171.0,1.1,24.0,483.0,499.93,381.68
2016,11,12,12,45,705.0,126.0,1.25,24.5,508.5,555.53,424.76
2016,11,12,13,0,849.0,81.0,1.4,25.0,534.0,606.44,463.64
2016,11,12,13,15,658.5,126.5,1.45,24.5,470.0,550.21,423.14
2016,11,12,13,30,468.0,172.0,1.5,24.0,406.0,483.25,374.32
2016,11,12,13,45,415.5,171.5,1.6,24.0,371.0,454.82,354.35
2016,11,12,14,0,363.0,171.0,1.7,24.0,336.0,416.11,326.07
2016,11,12,14,15,563.5,120.5,1.7,23.5,353.5,499.7,392.77
2016,11,12,14,30,764.0,70.0,1.7,23.0,371.0,562.5,442.46
2016,11,12,14,45,736.0,67.0,1.7,23.0,333.0,536.11,422.51
2016,11,12,15,0,708.0,64.0,1.7,23.0,295.0,507.8,401.19
2016,11,12,15,15,667.5,59.5,1.6,22.5,253.5,468.95,371.48
2016,11,12,15,30,627.0,55.0,1.5,22.0,212.0,432.8,342.64
2016,11,12,15,45,563.0,49.0,1.45,21.5,169.0,379.09,299.17
2016,11,12,16,0,499.0,43.0,1.4,21.0,126.0,326.78,255.08
2016,11,12,16,15,396.0,34.0,1.4,20.0,86.5,254.46,193.25
2016,11,12,16,30,293.0,25.0,1.4,19.0,47.0,183.53,107.87
2016,11,12,16,45,146.5,12.5,1.4,18.0,23.5,72.45,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,13.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,67.0,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,134.0,13.0,0.6,13.0,17.0,12.39,0.0
2016,11,13,7,15,267.5,25.0,0.65,13.5,51.5,20.22,8.0
2016,11,13,7,30,401.0,37.0,0.7,14.0,86.0,29.42,19.6
2016,11,13,7,45,474.0,45.5,0.75,14.5,127.0,34.95,25.11
2016,11,13,8,0,547.0,54.0,0.8,15.0,168.0,40.31,30.17
2016,11,13,8,15,598.0,59.5,0.75,15.0,210.5,42.93,32.7
2016,11,13,8,30,649.0,65.0,0.7,15.0,253.0,45.54,35.12
2016,11,13,8,45,681.5,70.0,0.65,15.5,292.5,48.12,37.34
2016,11,13,9,0,714.0,75.0,0.6,16.0,332.0,90.66,49.11
2016,11,13,9,15,738.0,78.0,0.55,16.0,368.0,137.43,78.38
2016,11,13,9,30,762.0,81.0,0.5,16.0,404.0,181.2,111.41
2016,11,13,9,45,782.0,82.5,0.5,16.5,434.5,224.15,146.96
2016,11,13,10,0,802.0,84.0,0.5,17.0,465.0,267.73,184.3
2016,11,13,10,15,814.0,85.5,0.55,18.0,489.0,309.4,220.28
2016,11,13,10,30,826.0,87.0,0.6,19.0,513.0,350.53,255.3
2016,11,13,10,45,837.0,87.5,0.65,20.0,531.0,389.58,287.97
2016,11,13,11,0,848.0,88.0,0.7,21.0,549.0,427.55,318.93
2016,11,13,11,15,852.0,88.5,0.75,21.5,558.5,461.14,346.51
2016,11,13,11,30,856.0,89.0,0.8,22.0,568.0,492.78,371.96
2016,11,13,11,45,857.0,89.0,0.85,22.5,570.0,520.32,393.84
2016,11,13,12,0,858.0,89.0,0.9,23.0,572.0,545.44,413.48
2016,11,13,12,15,855.5,88.5,0.95,23.0,566.0,565.59,430.0
2016,11,13,12,30,853.0,88.0,1.0,23.0,560.0,582.97,444.3
2016,11,13,12,45,851.0,86.0,1.05,23.5,547.0,596.22,454.63
2016,11,13,13,0,849.0,84.0,1.1,24.0,534.0,606.56,462.73
2016,11,13,13,15,839.5,82.5,1.1,24.0,513.0,609.93,466.23
2016,11,13,13,30,830.0,81.0,1.1,24.0,492.0,610.26,467.5
2016,11,13,13,45,815.5,79.5,1.1,24.0,464.5,604.51,464.34
2016,11,13,14,0,801.0,78.0,1.1,24.0,437.0,595.87,459.01
2016,11,13,14,15,781.5,75.0,1.05,23.5,404.0,579.67,448.59
2016,11,13,14,30,762.0,72.0,1.0,23.0,371.0,560.9,436.05
2016,11,13,14,45,733.0,69.0,1.0,23.0,332.5,534.06,416.73
2016,11,13,15,0,704.0,66.0,1.0,23.0,294.0,505.29,395.43
2016,11,13,15,15,662.5,61.5,0.9,22.5,252.0,469.35,368.01
2016,11,13,15,30,621.0,57.0,0.8,22.0,210.0,429.95,337.01
2016,11,13,15,45,557.0,50.5,0.7,21.5,167.5,375.99,293.66
2016,11,13,16,0,493.0,44.0,0.6,21.0,125.0,323.38,249.7
2016,11,13,16,15,389.5,34.5,0.7,20.0,85.5,250.73,188.5
2016,11,13,16,30,286.0,25.0,0.8,19.0,46.0,178.55,99.04
2016,11,13,16,45,143.0,12.5,0.9,18.5,23.0,70.62,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,70.0,6.0,0.6,12.0,8.0,0.0,0.0
2016,11,14,7,0,140.0,12.0,0.6,12.0,16.0,11.44,0.0
2016,11,14,7,15,277.5,23.5,0.55,12.5,50.0,18.94,6.27
2016,11,14,7,30,415.0,35.0,0.5,13.0,84.0,27.73,18.15
2016,11,14,7,45,494.0,42.5,0.5,14.0,126.0,32.44,22.96
2016,11,14,8,0,573.0,50.0,0.5,15.0,168.0,37.06,27.29
2016,11,14,8,15,624.0,55.5,0.45,15.5,211.0,39.83,29.9
2016,11,14,8,30,675.0,61.0,0.4,16.0,254.0,42.58,32.36
2016,11,14,8,45,337.5,78.0,0.4,16.5,174.5,54.62,42.94
2016,11,14,9,0,0.0,95.0,0.4,17.0,95.0,86.12,66.99
2016,11,14,9,15,0.0,107.5,0.4,17.5,107.5,97.4,75.97
2016,11,14,9,30,0.0,120.0,0.4,18.0,120.0,108.76,84.94
2016,11,14,9,45,8.0,147.0,0.45,18.5,151.0,133.94,104.7
2016,11,14,10,0,16.0,174.0,0.5,19.0,182.0,160.07,124.94
2016,11,14,10,15,38.0,195.5,0.5,19.5,215.0,183.79,142.66
2016,11,14,10,30,60.0,217.0,0.5,20.0,248.0,212.71,164.48
2016,11,14,10,45,73.5,228.0,0.55,20.5,267.5,231.78,178.86
2016,11,14,11,0,87.0,239.0,0.6,21.0,287.0,251.91,194.11
2016,11,14,11,15,86.0,244.0,0.55,21.5,292.0,261.39,201.02
2016,11,14,11,30,85.0,249.0,0.5,22.0,297.0,270.63,207.72
2016,11,14,11,45,85.0,250.0,0.45,22.5,298.0,276.46,211.77
2016,11,14,12,0,85.0,251.0,0.4,23.0,299.0,282.05,215.62
2016,11,14,12,15,473.0,168.5,0.4,23.0,429.0,430.62,329.11
2016,11,14,12,30,861.0,86.0,0.4,23.0,559.0,582.28,439.58
2016,11,14,12,45,857.5,84.5,0.45,23.5,546.0,595.3,448.05
2016,11,14,13,0,854.0,83.0,0.5,24.0,533.0,605.37,455.97
2016,11,14,13,15,845.0,81.5,0.55,24.0,512.0,609.14,460.25
2016,11,14,13,30,836.0,80.0,0.6,24.0,491.0,609.86,462.34
2016,11,14,13,45,822.5,78.0,0.7,24.5,464.0,604.26,459.54
2016,11,14,14,0,809.0,76.0,0.8,25.0,437.0,595.73,454.5
2016,11,14,14,15,789.0,73.5,0.85,24.5,403.5,579.85,445.27
2016,11,14,14,30,769.0,71.0,0.9,24.0,370.0,561.39,433.86
2016,11,14,14,45,740.5,67.5,0.95,24.0,331.5,534.35,414.89
2016,11,14,15,0,712.0,64.0,1.0,24.0,293.0,505.36,393.84
2016,11,14,15,15,671.0,59.5,0.95,23.0,251.0,466.49,365.41
2016,11,14,15,30,630.0,55.0,0.9,22.0,209.0,430.46,337.75
2016,11,14,15,45,565.5,49.0,0.85,21.5,166.0,376.9,294.73
2016,11,14,16,0,501.0,43.0,0.8,21.0,123.0,324.71,251.02
2016,11,14,16,15,395.0,33.5,0.85,19.5,83.5,251.05,188.64
2016,11,14,16,30,289.0,24.0,0.9,18.0,44.0,177.17,92.6
2016,11,14,16,45,144.5,12.0,0.95,17.0,22.0,70.39,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.0,5.5,0.9,10.5,7.5,0.0,0.0
2016,11,15,7,0,190.0,11.0,0.9,11.0,15.0,10.48,0.0
2016,11,15,7,15,331.5,20.5,1.1,11.5,49.5,17.73,4.45
2016,11,15,7,30,473.0,30.0,1.3,12.0,84.0,25.45,16.13
2016,11,15,7,45,545.5,36.5,1.55,13.0,125.5,29.88,20.71
2016,11,15,8,0,618.0,43.0,1.8,14.0,167.0,34.25,24.84
2016,11,15,8,15,664.0,47.0,1.9,14.5,209.0,36.24,26.76
2016,11,15,8,30,710.0,51.0,2.0,15.0,251.0,38.28,28.61
2016,11,15,8,45,383.5,96.5,2.1,15.5,206.5,68.36,55.22
2016,11,15,9,0,57.0,142.0,2.2,16.0,162.0,120.02,94.02
2016,11,15,9,15,435.0,101.5,2.3,16.5,280.5,118.89,76.3
2016,11,15,9,30,813.0,61.0,2.4,17.0,399.0,166.11,97.21
2016,11,15,9,45,801.5,71.0,2.5,17.5,424.5,212.38,137.23
2016,11,15,10,0,790.0,81.0,2.6,18.0,450.0,256.64,177.0
2016,11,15,10,15,548.5,146.0,2.65,18.0,408.5,278.97,206.26
2016,11,15,10,30,307.0,211.0,2.7,18.0,367.0,284.04,218.69
2016,11,15,10,45,303.5,220.0,2.8,18.5,378.5,306.25,237.51
2016,11,15,11,0,300.0,229.0,2.9,19.0,390.0,327.7,255.34
2016,11,15,11,15,340.5,225.0,2.95,19.0,411.0,355.69,278.23
2016,11,15,11,30,381.0,221.0,3.0,19.0,432.0,385.23,302.35
2016,11,15,11,45,382.5,221.0,3.15,19.5,433.5,400.53,314.98
2016,11,15,12,0,384.0,221.0,3.3,20.0,435.0,414.78,326.66
2016,11,15,12,15,337.0,228.0,3.4,20.0,414.0,408.5,322.61
2016,11,15,12,30,290.0,235.0,3.5,20.0,393.0,399.4,316.14
2016,11,15,12,45,198.5,234.5,3.65,20.0,341.5,348.96,276.99
2016,11,15,13,0,107.0,234.0,3.8,20.0,290.0,294.09,233.53
2016,11,15,13,15,53.5,141.0,3.85,19.5,169.0,169.46,134.45
2016,11,15,13,30,0.0,48.0,3.9,19.0,48.0,44.62,31.59
2016,11,15,13,45,0.0,45.0,3.95,19.0,45.0,41.82,29.37
2016,11,15,14,0,0.0,42.0,4.0,19.0,42.0,39.02,27.09
2016,11,15,14,15,0.0,83.0,3.95,18.5,83.0,77.57,59.41
2016,11,15,14,30,0.0,124.0,3.9,18.0,124.0,120.11,94.95
2016,11,15,14,45,0.0,111.5,3.85,18.0,111.5,108.3,85.25
2016,11,15,15,0,0.0,99.0,3.8,18.0,99.0,96.46,75.48
2016,11,15,15,15,0.0,84.5,3.65,17.5,84.5,82.37,63.82
2016,11,15,15,30,0.0,70.0,3.5,17.0,70.0,68.16,51.87
2016,11,15,15,45,0.0,56.0,3.35,16.5,56.0,54.38,40.09
2016,11,15,16,0,0.0,42.0,3.2,16.0,42.0,40.39,27.98
2016,11,15,16,15,0.0,28.5,2.85,15.5,28.5,26.64,15.84
2016,11,15,16,30,0.0,15.0,2.5,15.0,15.0,13.91,1.8
2016,11,15,16,45,0.0,7.5,2.2,14.5,7.5,7.15,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,1.55,8.5,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,1.6,9.0,14.0,13.34,0.0
2016,11,16,7,15,225.0,23.5,1.95,9.5,48.5,19.26,3.9
2016,11,16,7,30,450.0,33.0,2.3,10.0,83.0,26.24,16.81
2016,11,16,7,45,537.0,39.5,2.65,11.0,126.5,30.16,21.08
2016,11,16,8,0,624.0,46.0,3.0,12.0,170.0,37.26,27.7
2016,11,16,8,15,674.5,51.0,3.25,12.5,213.5,40.03,30.36
2016,11,16,8,30,725.0,56.0,3.5,13.0,257.0,42.82,32.9
2016,11,16,8,45,758.5,59.5,3.75,13.5,298.0,44.27,34.15
2016,11,16,9,0,792.0,63.0,4.0,14.0,339.0,81.3,42.45
2016,11,16,9,15,814.5,65.5,4.05,14.0,375.5,126.4,68.09
2016,11,16,9,30,837.0,68.0,4.1,14.0,412.0,172.75,103.02
2016,11,16,9,45,851.0,70.0,4.15,14.5,442.5,218.08,141.63
2016,11,16,10,0,865.0,72.0,4.2,15.0,473.0,263.37,182.16
2016,11,16,10,15,875.5,73.5,4.2,15.0,497.5,310.31,225.06
2016,11,16,10,30,886.0,75.0,4.2,15.0,522.0,352.67,264.13
2016,11,16,10,45,890.5,76.5,4.2,15.5,538.5,391.83,299.71
2016,11,16,11,0,895.0,78.0,4.2,16.0,555.0,429.29,333.13
2016,11,16,11,15,665.0,142.0,4.2,16.0,499.5,420.83,331.79
2016,11,16,11,30,435.0,206.0,4.2,16.0,444.0,396.9,315.94
2016,11,16,11,45,437.5,206.0,4.25,16.0,446.5,414.78,331.7
2016,11,16,12,0,440.0,206.0,4.3,16.0,449.0,431.5,346.21
2016,11,16,12,15,665.5,143.5,4.25,16.0,506.5,509.05,409.45
2016,11,16,12,30,891.0,81.0,4.2,16.0,564.0,586.28,472.01
2016,11,16,12,45,883.5,80.5,4.2,16.0,550.0,598.07,482.38
2016,11,16,13,0,876.0,80.0,4.2,16.0,536.0,609.02,492.15
2016,11,16,13,15,866.5,79.0,4.15,16.0,515.0,613.33,496.59
2016,11,16,13,30,857.0,78.0,4.1,16.0,494.0,614.54,498.52
2016,11,16,13,45,837.5,77.5,4.1,16.0,465.0,607.16,493.8
2016,11,16,14,0,818.0,77.0,4.1,16.0,436.0,596.82,486.64
2016,11,16,14,15,797.5,74.5,4.0,15.5,402.5,580.83,475.59
2016,11,16,14,30,777.0,72.0,3.9,15.0,369.0,562.23,462.16
2016,11,16,14,45,742.5,69.5,3.85,15.0,329.5,532.95,439.09
2016,11,16,15,0,708.0,67.0,3.8,15.0,290.0,504.83,416.26
2016,11,16,15,15,664.5,62.5,3.5,14.5,248.0,465.45,384.03
2016,11,16,15,30,621.0,58.0,3.2,14.0,206.0,425.42,350.13
2016,11,16,15,45,547.0,51.5,2.95,13.5,162.5,366.94,300.13
2016,11,16,16,0,473.0,45.0,2.7,13.0,119.0,310.17,249.9
2016,11,16,16,15,362.0,34.5,2.4,12.0,80.0,234.47,181.36
2016,11,16,16,30,251.0,24.0,2.1,11.0,41.0,157.33,71.48
2016,11,16,16,45,125.5,12.0,1.85,10.5,20.5,62.05,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,197.0,17.0,0.8,6.5,38.0,13.2,0.0
2016,11,17,7,30,394.0,34.0,0.9,7.0,76.0,27.34,17.88
2016,11,17,7,45,490.5,41.0,1.0,7.5,119.0,31.62,22.73
2016,11,17,8,0,587.0,48.0,1.1,8.0,162.0,35.87,26.94
2016,11,17,8,15,640.0,53.0,1.2,8.5,205.0,38.3,29.33
2016,11,17,8,30,693.0,58.0,1.3,9.0,248.0,44.7,35.2
2016,11,17,8,45,735.0,60.0,1.4,9.5,289.5,44.79,35.24
2016,11,17,9,0,777.0,62.0,1.5,10.0,331.0,77.27,41.25
2016,11,17,9,15,800.5,64.5,1.6,10.5,367.5,121.6,65.85
2016,11,17,9,30,824.0,67.0,1.7,11.0,404.0,167.3,99.85
2016,11,17,9,45,845.0,67.5,1.85,12.0,435.5,211.91,137.21
2016,11,17,10,0,866.0,68.0,2.0,13.0,467.0,260.9,180.07
2016,11,17,10,15,877.0,69.5,2.05,13.5,491.5,304.15,219.36
2016,11,17,10,30,888.0,71.0,2.1,14.0,516.0,346.6,257.78
2016,11,17,10,45,896.5,71.5,2.2,14.5,533.5,386.23,293.48
2016,11,17,11,0,905.0,72.0,2.3,15.0,551.0,424.41,327.3
2016,11,17,11,15,663.5,139.5,2.25,15.0,494.0,415.47,325.7
2016,11,17,11,30,422.0,207.0,2.2,15.0,437.0,390.26,309.09
2016,11,17,11,45,423.0,207.5,2.2,15.5,439.0,407.5,323.52
2016,11,17,12,0,424.0,208.0,2.2,16.0,441.0,423.56,336.54
2016,11,17,12,15,668.0,139.5,2.2,16.0,502.0,504.05,401.04
2016,11,17,12,30,912.0,71.0,2.2,16.0,563.0,584.4,464.77
2016,11,17,12,45,906.5,70.5,2.25,16.5,549.5,597.56,475.12
2016,11,17,13,0,901.0,70.0,2.3,17.0,536.0,607.63,483.4
2016,11,17,13,15,892.5,69.0,2.25,17.0,515.0,612.28,487.91
2016,11,17,13,30,884.0,68.0,2.2,17.0,494.0,613.81,489.95
2016,11,17,13,45,870.5,66.5,2.2,17.0,466.5,608.68,487.12
2016,11,17,14,0,857.0,65.0,2.2,17.0,439.0,600.57,481.9
2016,11,17,14,15,838.5,63.0,2.1,16.5,405.5,589.71,474.73
2016,11,17,14,30,820.0,61.0,2.0,16.0,372.0,572.67,462.64
2016,11,17,14,45,793.0,58.0,1.95,16.0,333.0,546.95,442.89
2016,11,17,15,0,766.0,55.0,1.9,16.0,294.0,519.15,420.95
2016,11,17,15,15,726.0,51.5,1.65,15.5,252.0,481.72,390.63
2016,11,17,15,30,686.0,48.0,1.4,15.0,210.0,443.28,358.36
2016,11,17,15,45,625.0,42.5,1.15,14.5,166.5,391.06,313.92
2016,11,17,16,0,564.0,37.0,0.9,14.0,123.0,339.64,268.35
2016,11,17,16,15,455.5,29.0,0.95,13.0,83.0,265.18,201.56
2016,11,17,16,30,347.0,21.0,1.0,12.0,43.0,189.38,76.77
2016,11,17,16,45,173.5,10.5,1.05,11.5,21.5,79.58,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,206.5,15.5,1.75,7.0,37.0,11.95,0.0
2016,11,18,7,30,413.0,31.0,2.0,8.0,74.0,24.66,15.3
2016,11,18,7,45,505.0,38.5,2.25,9.0,117.5,29.54,20.64
2016,11,18,8,0,597.0,46.0,2.5,10.0,161.0,34.32,25.25
2016,11,18,8,15,651.5,51.5,2.45,10.5,204.5,40.8,31.28
2016,11,18,8,30,706.0,57.0,2.4,11.0,248.0,44.01,34.25
2016,11,18,8,45,743.5,61.0,2.4,12.0,290.0,45.85,35.8
2016,11,18,9,0,781.0,65.0,2.4,13.0,332.0,77.47,42.05
2016,11,18,9,15,805.0,67.5,2.65,14.0,369.0,121.92,65.6
2016,11,18,9,30,829.0,70.0,2.9,15.0,406.0,167.81,98.8
2016,11,18,9,45,847.5,72.0,3.15,16.0,437.5,213.44,136.51
2016,11,18,10,0,866.0,74.0,3.4,17.0,469.0,259.46,176.59
2016,11,18,10,15,876.0,75.5,3.5,17.5,493.0,302.88,215.8
2016,11,18,10,30,886.0,77.0,3.6,18.0,517.0,345.46,254.19
2016,11,18,10,45,891.0,78.0,3.75,18.5,533.5,387.14,291.43
