Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,0,896.0,79.0,3.9,19.0,550.0,424.32,324.41
2016,11,18,11,15,671.0,139.5,3.95,19.0,495.5,416.26,323.71
2016,11,18,11,30,446.0,200.0,4.0,19.0,441.0,393.14,309.01
2016,11,18,11,45,669.0,141.0,4.1,19.5,505.0,464.1,365.38
2016,11,18,12,0,892.0,82.0,4.2,20.0,569.0,539.93,425.34
2016,11,18,12,15,887.5,82.0,4.25,20.0,562.0,559.77,442.45
2016,11,18,12,30,883.0,82.0,4.3,20.0,555.0,576.71,457.28
2016,11,18,12,45,874.0,81.5,4.35,20.5,540.0,589.4,467.74
2016,11,18,13,0,865.0,81.0,4.4,21.0,525.0,597.66,474.64
2016,11,18,13,15,855.5,79.5,4.4,20.5,504.5,601.45,479.71
2016,11,18,13,30,846.0,78.0,4.4,20.0,484.0,602.16,482.31
2016,11,18,13,45,830.5,76.5,4.4,20.0,456.0,596.25,478.78
2016,11,18,14,0,815.0,75.0,4.4,20.0,428.0,587.39,472.84
2016,11,18,14,15,795.5,72.5,4.2,19.5,395.0,572.21,462.16
2016,11,18,14,30,776.0,70.0,4.0,19.0,362.0,554.43,449.29
2016,11,18,14,45,747.5,66.5,3.8,19.0,324.0,527.85,428.32
2016,11,18,15,0,719.0,63.0,3.6,19.0,286.0,499.29,405.23
2016,11,18,15,15,676.5,58.5,3.15,18.0,244.5,460.13,374.01
2016,11,18,15,30,634.0,54.0,2.7,17.0,203.0,423.96,343.81
2016,11,18,15,45,568.0,47.5,2.3,16.0,160.0,369.87,298.14
2016,11,18,16,0,502.0,41.0,1.9,15.0,117.0,317.21,251.83
2016,11,18,16,15,388.0,31.5,1.75,14.0,78.0,241.28,182.96
2016,11,18,16,30,274.0,22.0,1.6,13.0,39.0,162.6,56.66
2016,11,18,16,45,137.0,11.0,1.5,12.0,19.5,65.12,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.4,12.0,1.0,0.92,0.0
2016,11,19,7,30,0.0,2.0,4.4,12.0,2.0,1.85,0.0
2016,11,19,7,45,0.0,3.5,4.45,12.5,3.5,3.24,0.0
2016,11,19,8,0,0.0,5.0,4.5,13.0,5.0,4.63,0.0
2016,11,19,8,15,0.0,6.5,4.45,13.0,6.5,6.02,0.0
2016,11,19,8,30,0.0,8.0,4.4,13.0,8.0,7.41,1.02
2016,11,19,8,45,0.0,9.5,4.35,13.5,9.5,8.8,2.28
2016,11,19,9,0,0.0,11.0,4.3,14.0,11.0,10.19,3.12
2016,11,19,9,15,0.0,25.5,4.3,14.5,25.5,23.66,14.64
2016,11,19,9,30,0.0,40.0,4.3,15.0,40.0,37.15,26.06
2016,11,19,9,45,0.0,28.5,4.3,15.5,28.5,26.46,16.87
2016,11,19,10,0,0.0,17.0,4.3,16.0,17.0,15.77,7.74
2016,11,19,10,15,0.0,42.5,4.3,16.0,42.5,39.49,27.78
2016,11,19,10,30,0.0,68.0,4.3,16.0,68.0,63.28,47.71
2016,11,19,10,45,0.0,80.5,4.3,16.5,80.5,74.96,57.29
2016,11,19,11,0,0.0,93.0,4.3,17.0,93.0,86.55,66.73
2016,11,19,11,15,0.0,57.5,4.25,17.0,57.5,53.49,39.19
2016,11,19,11,30,0.0,22.0,4.2,17.0,22.0,20.44,11.53
2016,11,19,11,45,0.0,33.0,4.2,17.0,33.0,30.67,20.11
2016,11,19,12,0,0.0,44.0,4.2,17.0,44.0,40.91,28.68
2016,11,19,12,15,0.0,56.5,4.15,17.0,56.5,52.56,38.42
2016,11,19,12,30,0.0,69.0,4.1,17.0,69.0,64.23,48.15
2016,11,19,12,45,0.0,50.0,4.1,17.0,50.0,46.5,33.39
2016,11,19,13,0,0.0,31.0,4.1,17.0,31.0,28.8,18.59
2016,11,19,13,15,0.0,19.0,4.05,17.0,19.0,17.64,9.23
2016,11,19,13,30,0.0,7.0,4.0,17.0,7.0,6.49,0.0
2016,11,19,13,45,0.0,14.0,4.0,17.0,14.0,12.99,5.34
2016,11,19,14,0,0.0,21.0,4.0,17.0,21.0,19.49,10.86
2016,11,19,14,15,0.0,71.0,3.85,16.5,71.0,66.06,50.28
2016,11,19,14,30,0.0,121.0,3.7,16.0,121.0,117.26,93.37
2016,11,19,14,45,0.0,108.0,3.6,16.0,108.0,104.9,83.09
2016,11,19,15,0,0.0,95.0,3.5,16.0,95.0,92.48,72.73
2016,11,19,15,15,0.0,80.5,3.3,15.5,80.5,78.34,60.9
2016,11,19,15,30,0.0,66.0,3.1,15.0,66.0,64.07,48.77
2016,11,19,15,45,0.0,51.5,2.95,15.0,51.5,49.62,36.25
2016,11,19,16,0,0.0,37.0,2.8,15.0,37.0,34.9,23.42
2016,11,19,16,15,0.0,24.0,2.75,14.5,24.0,22.28,12.11
2016,11,19,16,30,0.0,11.0,2.7,14.0,11.0,10.19,0.0
2016,11,19,16,45,0.0,5.5,2.65,14.0,5.5,5.24,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,4.5,16.5,1.1,12.5,17.0,15.27,0.0
2016,11,20,7,30,9.0,33.0,1.2,13.0,34.0,29.65,18.56
2016,11,20,7,45,23.5,50.5,1.35,13.5,54.5,43.62,32.36
2016,11,20,8,0,38.0,68.0,1.5,14.0,75.0,57.78,45.4
2016,11,20,8,15,46.5,85.5,1.6,14.0,96.5,71.65,58.08
2016,11,20,8,30,55.0,103.0,1.7,14.0,118.0,85.23,70.33
2016,11,20,8,45,62.0,119.0,1.8,14.5,138.5,97.54,81.11
2016,11,20,9,0,69.0,135.0,1.9,15.0,159.0,113.2,88.84
2016,11,20,9,15,94.0,152.0,1.9,15.0,187.5,134.21,103.99
2016,11,20,9,30,119.0,169.0,1.9,15.0,216.0,154.21,118.69
2016,11,20,9,45,200.0,176.5,1.9,15.5,263.5,183.35,138.81
2016,11,20,10,0,281.0,184.0,1.9,16.0,311.0,216.79,163.25
2016,11,20,10,15,257.5,198.0,1.9,16.0,319.0,237.85,182.29
2016,11,20,10,30,234.0,212.0,1.9,16.0,327.0,257.96,200.29
2016,11,20,10,45,201.0,223.0,1.95,16.5,324.0,268.28,209.92
2016,11,20,11,0,168.0,234.0,2.0,17.0,321.0,275.85,216.88
2016,11,20,11,15,84.0,195.5,2.0,17.0,239.0,214.96,169.94
2016,11,20,11,30,0.0,157.0,2.0,17.0,157.0,145.63,114.73
2016,11,20,11,45,4.0,171.5,2.0,17.0,173.5,161.41,127.65
2016,11,20,12,0,8.0,186.0,2.0,17.0,190.0,177.66,140.77
2016,11,20,12,15,32.5,205.5,2.0,16.5,223.0,213.04,169.75
2016,11,20,12,30,57.0,225.0,2.0,16.0,256.0,248.01,198.34
2016,11,20,12,45,31.0,198.5,2.0,16.0,215.5,209.98,167.74
2016,11,20,13,0,5.0,172.0,2.0,16.0,175.0,165.95,132.05
2016,11,20,13,15,2.5,90.5,1.9,16.0,92.0,85.88,66.47
2016,11,20,13,30,0.0,9.0,1.8,16.0,9.0,8.35,1.43
2016,11,20,13,45,0.0,11.0,1.7,16.0,11.0,10.2,3.03
2016,11,20,14,0,0.0,13.0,1.6,16.0,13.0,12.06,4.63
2016,11,20,14,15,0.0,14.5,1.4,15.5,14.5,13.45,5.85
2016,11,20,14,30,0.0,16.0,1.2,15.0,16.0,14.84,7.09
2016,11,20,14,45,0.0,14.5,1.05,15.0,14.5,13.44,5.91
2016,11,20,15,0,0.0,13.0,0.9,15.0,13.0,12.04,4.71
2016,11,20,15,15,0.0,11.0,0.8,14.5,11.0,10.19,3.12
2016,11,20,15,30,0.0,9.0,0.7,14.0,9.0,8.33,1.51
2016,11,20,15,45,0.0,7.0,0.6,14.0,7.0,6.48,0.0
2016,11,20,16,0,0.0,5.0,0.5,14.0,5.0,4.62,0.0
2016,11,20,16,15,0.0,3.0,0.55,13.5,3.0,2.77,0.0
2016,11,20,16,30,0.0,1.0,0.6,13.0,1.0,0.92,0.0
2016,11,20,16,45,0.0,0.5,0.65,13.0,0.5,0.48,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,175.5,15.0,1.25,9.5,31.5,11.78,0.0
2016,11,21,7,30,351.0,30.0,1.4,10.0,63.0,24.18,14.03
2016,11,21,7,45,447.5,38.0,1.6,11.0,103.5,29.52,20.29
2016,11,21,8,0,544.0,46.0,1.8,12.0,144.0,34.73,25.32
2016,11,21,8,15,600.5,51.5,2.0,12.5,186.0,37.61,28.12
2016,11,21,8,30,657.0,57.0,2.2,13.0,228.0,40.47,30.78
2016,11,21,8,45,381.0,96.5,2.4,13.5,199.5,69.28,56.48
2016,11,21,9,0,105.0,136.0,2.6,14.0,171.0,110.01,86.05
2016,11,21,9,15,202.0,144.5,2.65,14.0,221.0,132.82,99.31
2016,11,21,9,30,299.0,153.0,2.7,14.0,271.0,160.67,116.78
2016,11,21,9,45,284.5,168.5,2.8,14.5,288.0,187.71,139.54
2016,11,21,10,0,270.0,184.0,2.9,15.0,305.0,213.32,161.81
2016,11,21,10,15,555.0,131.0,2.95,15.0,396.0,257.22,189.81
2016,11,21,10,30,840.0,78.0,3.0,15.0,487.0,323.52,239.21
2016,11,21,10,45,448.5,148.5,3.05,15.5,367.5,286.07,221.09
2016,11,21,11,0,57.0,219.0,3.1,16.0,248.0,220.35,175.38
2016,11,21,11,15,461.5,150.5,3.1,16.0,395.0,331.55,261.75
2016,11,21,11,30,866.0,82.0,3.1,16.0,542.0,466.2,367.0
2016,11,21,11,45,541.5,161.0,3.1,16.5,449.0,413.64,328.16
2016,11,21,12,0,217.0,240.0,3.1,17.0,356.0,338.07,269.17
2016,11,21,12,15,540.5,161.0,3.05,17.0,446.0,446.48,356.78
2016,11,21,12,30,864.0,82.0,3.0,17.0,536.0,558.84,445.81
2016,11,21,12,45,865.0,79.0,3.0,17.0,524.5,572.99,457.7
2016,11,21,13,0,866.0,76.0,3.0,17.0,513.0,582.22,466.25
2016,11,21,13,15,857.0,75.0,2.95,17.0,493.0,589.06,472.49
2016,11,21,13,30,848.0,74.0,2.9,17.0,473.0,590.78,474.74
2016,11,21,13,45,834.0,72.5,2.9,17.0,446.0,586.0,472.07
2016,11,21,14,0,820.0,71.0,2.9,17.0,419.0,578.28,467.01
2016,11,21,14,15,800.0,68.5,2.8,16.5,386.5,563.08,456.53
2016,11,21,14,30,780.0,66.0,2.7,16.0,354.0,545.29,443.71
2016,11,21,14,45,749.0,63.0,2.65,16.0,316.0,518.2,422.52
2016,11,21,15,0,718.0,60.0,2.6,16.0,278.0,489.2,399.23
2016,11,21,15,15,674.5,56.0,2.25,15.5,236.5,450.62,367.47
2016,11,21,15,30,631.0,52.0,1.9,15.0,195.0,414.9,336.74
2016,11,21,15,45,560.5,46.0,1.55,14.5,153.0,359.89,289.53
2016,11,21,16,0,490.0,40.0,1.2,14.0,111.0,306.51,241.99
2016,11,21,16,15,372.0,30.5,1.15,13.0,73.0,230.12,171.78
2016,11,21,16,30,254.0,21.0,1.1,12.0,35.0,149.43,24.18
2016,11,21,16,45,127.0,10.5,1.1,11.5,17.5,59.9,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,150.0,16.0,1.0,8.5,29.5,12.81,0.0
2016,11,22,7,30,300.0,32.0,1.1,9.0,59.0,26.32,15.48
2016,11,22,7,45,395.0,41.5,1.2,10.0,98.5,32.94,23.33
2016,11,22,8,0,490.0,51.0,1.3,11.0,138.0,39.37,29.54
2016,11,22,8,15,549.5,57.5,1.3,11.5,179.5,42.88,32.96
2016,11,22,8,30,609.0,64.0,1.3,12.0,221.0,46.37,36.21
2016,11,22,8,45,651.0,68.0,1.35,12.5,260.5,47.73,37.43
2016,11,22,9,0,693.0,72.0,1.4,13.0,300.0,66.72,39.85
2016,11,22,9,15,660.5,82.0,1.4,13.5,318.5,108.84,62.35
2016,11,22,9,30,628.0,92.0,1.4,14.0,337.0,147.32,91.12
2016,11,22,9,45,546.5,120.0,1.45,14.5,345.0,188.84,128.77
2016,11,22,10,0,465.0,148.0,1.5,15.0,353.0,222.25,160.85
2016,11,22,10,15,546.0,135.5,1.5,15.0,389.5,255.86,187.72
2016,11,22,10,30,627.0,123.0,1.5,15.0,426.0,295.42,220.3
2016,11,22,10,45,568.5,146.0,1.55,15.5,428.5,322.66,245.99
2016,11,22,11,0,510.0,169.0,1.6,16.0,431.0,345.54,267.12
2016,11,22,11,15,506.5,174.0,1.6,16.0,438.0,369.71,288.21
2016,11,22,11,30,503.0,179.0,1.6,16.0,445.0,392.46,307.75
2016,11,22,11,45,589.0,152.5,1.6,16.5,465.5,428.28,336.38
2016,11,22,12,0,675.0,126.0,1.6,17.0,486.0,464.01,364.82
2016,11,22,12,15,573.5,155.0,1.55,17.0,458.5,455.85,359.53
2016,11,22,12,30,472.0,184.0,1.5,17.0,431.0,444.66,351.5
2016,11,22,12,45,479.5,177.0,1.5,17.0,423.0,453.47,359.47
2016,11,22,13,0,487.0,170.0,1.5,17.0,415.0,460.71,366.04
2016,11,22,13,15,555.0,144.5,1.5,16.5,413.0,482.11,384.74
2016,11,22,13,30,623.0,119.0,1.5,16.0,411.0,506.08,405.22
2016,11,22,13,45,574.0,123.0,1.5,16.0,380.0,486.28,390.41
2016,11,22,14,0,525.0,127.0,1.5,16.0,349.0,460.62,371.23
2016,11,22,14,15,482.0,123.0,1.4,15.5,314.5,432.15,349.96
2016,11,22,14,30,439.0,119.0,1.3,15.0,280.0,402.38,327.26
2016,11,22,14,45,411.5,111.5,1.2,15.0,249.5,376.68,306.86
2016,11,22,15,0,384.0,104.0,1.1,15.0,219.0,350.13,285.29
2016,11,22,15,15,357.5,91.5,1.0,14.5,186.5,317.74,259.08
2016,11,22,15,30,331.0,79.0,0.9,14.0,154.0,284.97,231.71
2016,11,22,15,45,296.5,64.0,0.85,13.5,120.5,245.02,197.68
2016,11,22,16,0,262.0,49.0,0.8,13.0,87.0,205.62,162.81
2016,11,22,16,15,188.0,35.0,0.85,12.5,57.0,151.0,111.7
2016,11,22,16,30,114.0,21.0,0.9,12.0,27.0,88.9,6.11
2016,11,22,16,45,57.0,10.5,0.95,11.5,13.5,32.3,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,121.5,17.0,1.1,8.5,27.5,13.49,0.0
2016,11,23,7,30,243.0,34.0,1.1,9.0,55.0,26.83,15.42
2016,11,23,7,45,330.5,46.0,1.1,10.0,93.0,35.66,25.64
2016,11,23,8,0,418.0,58.0,1.1,11.0,131.0,46.17,35.54
2016,11,23,8,15,483.5,66.0,1.25,11.5,172.0,50.72,39.94
2016,11,23,8,30,549.0,74.0,1.4,12.0,213.0,55.24,44.13
2016,11,23,8,45,589.5,80.5,1.55,12.5,252.0,58.33,46.91
2016,11,23,9,0,630.0,87.0,1.7,13.0,291.0,75.56,49.66
2016,11,23,9,15,315.0,70.5,1.75,13.0,172.5,74.65,46.75
2016,11,23,9,30,0.0,54.0,1.8,13.0,54.0,50.19,37.48
2016,11,23,9,45,137.5,117.0,1.85,13.5,177.0,124.31,93.84
2016,11,23,10,0,275.0,180.0,1.9,14.0,300.0,209.11,158.41
2016,11,23,10,15,531.5,139.0,1.95,14.0,388.0,253.3,187.05
2016,11,23,10,30,788.0,98.0,2.0,14.0,476.0,321.08,237.72
2016,11,23,10,45,804.5,97.0,2.05,14.5,495.0,358.66,271.08
2016,11,23,11,0,821.0,96.0,2.1,15.0,514.0,395.66,303.56
2016,11,23,11,15,488.0,167.0,2.15,15.0,416.5,354.13,278.01
2016,11,23,11,30,155.0,238.0,2.2,15.0,319.0,289.33,230.48
2016,11,23,11,45,77.5,164.5,2.25,15.0,205.0,190.37,152.17
2016,11,23,12,0,0.0,91.0,2.3,15.0,91.0,84.78,65.57
2016,11,23,12,15,418.0,92.5,2.35,15.0,310.5,314.5,255.93
2016,11,23,12,30,836.0,94.0,2.4,15.0,530.0,550.72,441.37
2016,11,23,12,45,825.0,95.0,2.45,15.0,516.0,562.21,450.37
2016,11,23,13,0,814.0,96.0,2.5,15.0,502.0,570.69,458.36
2016,11,23,13,15,803.5,94.0,2.55,15.0,482.0,573.36,461.83
2016,11,23,13,30,793.0,92.0,2.6,15.0,462.0,573.08,462.92
2016,11,23,13,45,778.5,89.5,2.7,15.0,435.0,567.04,459.61
2016,11,23,14,0,764.0,87.0,2.8,15.0,408.0,560.18,455.43
2016,11,23,14,15,741.5,84.0,2.8,14.5,375.5,543.81,444.17
2016,11,23,14,30,719.0,81.0,2.8,14.0,343.0,525.04,430.68
2016,11,23,14,45,688.5,76.5,2.8,14.0,305.5,497.81,409.28
2016,11,23,15,0,658.0,72.0,2.8,14.0,268.0,468.84,385.84
2016,11,23,15,15,610.5,66.5,2.4,13.5,227.5,428.07,351.94
2016,11,23,15,30,563.0,61.0,2.0,13.0,187.0,386.79,316.55
2016,11,23,15,45,487.5,53.0,1.7,12.5,145.5,328.65,266.66
2016,11,23,16,0,412.0,45.0,1.4,12.0,104.0,272.28,216.68
2016,11,23,16,15,291.0,33.5,1.3,11.0,67.5,194.91,145.04
2016,11,23,16,30,170.0,22.0,1.2,10.0,31.0,113.44,1.4
2016,11,23,16,45,85.0,11.0,1.15,9.5,15.5,43.59,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,15,115.5,17.0,0.55,6.0,27.0,16.2,0.0
2016,11,24,7,30,231.0,34.0,0.6,6.0,54.0,26.9,15.17
2016,11,24,7,45,340.5,45.5,0.65,6.5,94.0,37.29,27.41
2016,11,24,8,0,450.0,57.0,0.7,7.0,134.0,45.51,35.51
2016,11,24,8,15,515.5,64.5,0.8,7.0,176.0,49.63,39.68
2016,11,24,8,30,581.0,72.0,0.9,7.0,218.0,53.75,43.68
2016,11,24,8,45,635.0,76.0,1.0,7.5,259.5,54.79,44.64
2016,11,24,9,0,689.0,80.0,1.1,8.0,301.0,68.83,45.4
2016,11,24,9,15,718.5,83.5,1.15,8.5,337.5,109.82,63.45
2016,11,24,9,30,748.0,87.0,1.2,9.0,374.0,152.93,92.53
2016,11,24,9,45,774.0,88.5,1.3,10.0,406.5,195.62,126.39
2016,11,24,10,0,800.0,90.0,1.4,11.0,439.0,243.05,166.71
2016,11,24,10,15,814.0,92.0,1.4,11.5,464.0,284.91,204.09
2016,11,24,10,30,828.0,94.0,1.4,12.0,489.0,326.46,241.29
2016,11,24,10,45,838.0,95.0,1.4,13.0,507.0,365.22,275.39
2016,11,24,11,0,848.0,96.0,1.4,14.0,525.0,402.89,307.8
2016,11,24,11,15,852.5,96.5,1.2,14.5,535.0,436.57,336.15
2016,11,24,11,30,857.0,97.0,1.0,15.0,545.0,468.39,361.94
2016,11,24,11,45,859.0,97.0,0.85,15.5,547.5,496.53,384.18
2016,11,24,12,0,861.0,97.0,0.7,16.0,550.0,522.36,403.78
2016,11,24,12,15,858.0,96.5,0.6,16.0,544.5,542.68,419.79
2016,11,24,12,30,855.0,96.0,0.5,16.0,539.0,560.25,433.29
2016,11,24,12,45,849.0,95.0,0.4,16.0,525.5,572.83,442.78
2016,11,24,13,0,843.0,94.0,0.3,16.0,512.0,582.46,449.87
2016,11,24,13,15,832.5,92.5,0.35,16.0,491.5,586.02,454.17
2016,11,24,13,30,822.0,91.0,0.4,16.0,471.0,586.55,456.21
2016,11,24,13,45,805.0,89.0,0.5,16.5,443.5,579.77,452.56
2016,11,24,14,0,788.0,87.0,0.6,17.0,416.0,570.09,446.61
2016,11,24,14,15,765.5,84.0,0.55,16.5,383.0,555.79,437.05
2016,11,24,14,30,743.0,81.0,0.5,16.0,350.0,536.99,423.91
2016,11,24,14,45,709.5,77.0,0.5,16.0,311.5,508.54,402.88
2016,11,24,15,0,676.0,73.0,0.5,16.0,273.0,478.34,379.89
2016,11,24,15,15,627.5,67.0,0.5,15.5,231.5,436.33,347.69
2016,11,24,15,30,579.0,61.0,0.5,15.0,190.0,393.79,313.78
2016,11,24,15,45,505.0,53.0,0.5,14.5,148.0,336.25,266.69
2016,11,24,16,0,431.0,45.0,0.5,14.0,106.0,280.32,218.88
2016,11,24,16,15,215.5,38.0,0.55,13.0,68.5,167.33,121.83
2016,11,24,16,30,0.0,31.0,0.6,12.0,31.0,40.15,0.0
2016,11,24,16,45,0.0,15.5,0.7,11.5,15.5,14.77,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,7,15,53.0,15.0,1.05,6.5,19.5,14.3,0.0
2016,11,25,7,30,106.0,30.0,1.0,7.0,39.0,24.65,12.71
2016,11,25,7,45,162.0,46.5,1.0,7.5,69.0,37.5,27.36
2016,11,25,8,0,218.0,63.0,1.0,8.0,99.0,50.01,39.32
2016,11,25,8,15,249.5,78.5,1.2,8.5,131.0,61.41,49.99
2016,11,25,8,30,281.0,94.0,1.4,9.0,163.0,72.49,60.17
2016,11,25,8,45,304.0,107.5,1.6,9.5,194.0,81.85,68.62
2016,11,25,9,0,327.0,121.0,1.8,10.0,225.0,96.58,74.32
2016,11,25,9,15,355.0,128.0,1.75,10.5,253.0,119.22,84.4
2016,11,25,9,30,383.0,135.0,1.7,11.0,281.0,148.36,104.25
2016,11,25,9,45,273.0,161.0,1.7,12.0,269.5,175.76,131.06
2016,11,25,10,0,163.0,187.0,1.7,13.0,258.0,192.17,149.2
2016,11,25,10,15,211.0,194.0,1.7,13.5,290.5,220.05,170.69
2016,11,25,10,30,259.0,201.0,1.7,14.0,323.0,250.22,194.43
2016,11,25,10,45,287.0,204.5,1.75,14.5,344.5,276.13,215.56
2016,11,25,11,0,315.0,208.0,1.8,15.0,366.0,303.49,237.87
2016,11,25,11,15,328.0,210.0,1.8,15.0,377.5,324.78,255.92
2016,11,25,11,30,341.0,212.0,1.8,15.0,389.0,346.08,273.85
2016,11,25,11,45,366.0,208.0,1.8,15.5,399.0,367.16,290.95
2016,11,25,12,0,391.0,204.0,1.8,16.0,409.0,388.4,308.05
2016,11,25,12,15,323.5,214.0,1.75,16.0,382.5,376.16,299.22
2016,11,25,12,30,256.0,224.0,1.7,16.0,356.0,360.34,287.31
2016,11,25,12,45,281.5,214.5,1.7,16.0,356.0,372.74,298.01
2016,11,25,13,0,307.0,205.0,1.7,16.0,356.0,384.73,308.27
2016,11,25,13,15,225.5,204.0,1.65,16.0,312.5,337.41,271.11
2016,11,25,13,30,144.0,203.0,1.6,16.0,269.0,294.01,236.58
2016,11,25,13,45,113.5,189.5,1.55,16.0,240.0,265.44,214.07
2016,11,25,14,0,83.0,176.0,1.5,16.0,211.0,228.62,184.61
2016,11,25,14,15,133.5,162.0,1.3,15.5,213.0,252.74,205.38
2016,11,25,14,30,184.0,148.0,1.1,15.0,215.0,268.33,218.86
2016,11,25,14,45,168.5,135.0,0.9,14.5,191.5,246.31,201.04
2016,11,25,15,0,153.0,122.0,0.7,14.0,168.0,224.09,182.9
2016,11,25,15,15,140.0,105.0,0.7,13.5,142.0,198.0,161.58
2016,11,25,15,30,127.0,88.0,0.7,13.0,116.0,171.69,139.46
2016,11,25,15,45,110.0,69.5,0.75,13.0,90.0,141.05,112.95
2016,11,25,16,0,93.0,51.0,0.8,13.0,64.0,110.18,85.62
2016,11,25,16,15,46.5,34.5,0.85,12.5,41.0,69.04,47.91
2016,11,25,16,30,0.0,18.0,0.9,12.0,18.0,17.65,0.0
2016,11,25,16,45,0.0,9.0,0.95,11.5,9.0,8.58,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.15,10.0,6.5,6.2,0.0
2016,11,26,7,30,0.0,13.0,2.3,10.0,13.0,12.05,2.84
2016,11,26,7,45,0.0,23.5,2.5,10.5,23.5,21.81,13.28
2016,11,26,8,0,0.0,34.0,2.7,11.0,34.0,31.58,22.44
2016,11,26,8,15,0.0,45.5,2.8,11.0,45.5,42.25,32.34
2016,11,26,8,30,0.0,57.0,2.9,11.0,57.0,52.52,41.81
2016,11,26,8,45,0.0,68.0,3.0,11.0,68.0,62.28,50.71
2016,11,26,9,0,0.0,79.0,3.1,11.0,79.0,72.01,56.65
2016,11,26,9,15,0.0,89.0,3.05,11.0,89.0,81.1,64.4
2016,11,26,9,30,0.0,99.0,3.0,11.0,99.0,90.23,72.11
2016,11,26,9,45,0.0,99.5,2.95,11.0,99.5,91.27,72.88
2016,11,26,10,0,0.0,100.0,2.9,11.0,100.0,92.13,73.49
2016,11,26,10,15,0.0,102.0,2.9,11.0,102.0,94.2,75.14
2016,11,26,10,30,0.0,104.0,2.9,11.0,104.0,96.23,76.74
2016,11,26,10,45,5.5,141.5,2.9,11.0,144.5,131.82,106.52
2016,11,26,11,0,11.0,179.0,2.9,11.0,185.0,168.0,136.49
2016,11,26,11,15,72.5,206.0,3.05,11.0,244.0,217.73,176.93
2016,11,26,11,30,134.0,233.0,3.2,11.0,303.0,274.07,222.89
2016,11,26,11,45,169.0,233.5,3.4,11.0,321.5,297.49,242.36
2016,11,26,12,0,204.0,234.0,3.6,11.0,340.0,322.34,263.25
2016,11,26,12,15,201.0,231.5,3.7,11.0,335.5,326.25,267.1
2016,11,26,12,30,198.0,229.0,3.8,11.0,331.0,329.35,270.29
2016,11,26,12,45,114.5,211.5,3.95,11.5,270.5,272.87,223.86
2016,11,26,13,0,31.0,194.0,4.1,12.0,210.0,207.2,169.11
2016,11,26,13,15,15.5,138.0,4.05,11.5,146.0,139.27,112.99
2016,11,26,13,30,0.0,82.0,4.0,11.0,82.0,76.36,59.92
2016,11,26,13,45,0.0,51.5,4.0,11.0,51.5,47.87,35.65
2016,11,26,14,0,0.0,21.0,4.0,11.0,21.0,19.48,11.23
2016,11,26,14,15,0.0,72.0,3.8,11.0,72.0,67.0,52.25
2016,11,26,14,30,0.0,123.0,3.6,11.0,123.0,119.88,97.46
2016,11,26,14,45,0.0,108.5,3.45,11.0,108.5,105.96,85.63
2016,11,26,15,0,0.0,94.0,3.3,11.0,94.0,91.95,73.68
2016,11,26,15,15,0.0,79.0,3.15,11.0,79.0,77.25,61.0
2016,11,26,15,30,0.0,64.0,3.0,11.0,64.0,62.4,48.04
2016,11,26,15,45,0.0,49.0,2.9,11.0,49.0,47.32,34.76
2016,11,26,16,0,0.0,34.0,2.8,11.0,34.0,31.91,21.15
2016,11,26,16,15,0.0,21.5,2.8,11.0,21.5,19.96,9.92
2016,11,26,16,30,0.0,9.0,2.8,11.0,9.0,8.34,0.0
2016,11,26,16,45,0.0,4.5,2.85,11.0,4.5,4.29,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,98.5,15.5,2.5,9.5,22.5,14.77,0.0
2016,11,27,7,30,197.0,31.0,2.6,10.0,45.0,24.6,10.76
2016,11,27,7,45,329.0,40.0,2.75,10.5,84.5,32.46,22.38
2016,11,27,8,0,461.0,49.0,2.9,11.0,124.0,38.49,28.52
2016,11,27,8,15,528.5,56.0,3.1,11.0,165.0,42.48,32.51
2016,11,27,8,30,596.0,63.0,3.3,11.0,206.0,46.44,36.33
2016,11,27,8,45,651.0,66.0,3.5,11.5,247.5,46.98,36.85
2016,11,27,9,0,706.0,69.0,3.7,12.0,289.0,53.63,42.78
2016,11,27,9,15,734.5,72.0,3.7,12.0,325.0,98.85,54.97
2016,11,27,9,30,763.0,75.0,3.7,12.0,361.0,141.34,82.09
2016,11,27,9,45,725.5,82.0,3.75,12.5,372.0,175.36,110.94
2016,11,27,10,0,688.0,89.0,3.8,13.0,383.0,208.91,142.36
2016,11,27,10,15,765.5,84.5,3.7,13.0,428.5,258.69,184.15
2016,11,27,10,30,843.0,80.0,3.6,13.0,474.0,309.93,228.09
2016,11,27,10,45,853.0,80.5,3.55,13.5,492.0,348.56,263.4
2016,11,27,11,0,863.0,81.0,3.5,14.0,510.0,386.04,297.21
2016,11,27,11,15,867.0,81.5,3.35,14.0,520.0,419.83,327.9
2016,11,27,11,30,871.0,82.0,3.2,14.0,530.0,451.69,356.35
2016,11,27,11,45,872.0,82.5,3.1,14.5,532.5,480.12,380.81
2016,11,27,12,0,873.0,83.0,3.0,15.0,535.0,506.17,402.75
2016,11,27,12,15,639.5,138.5,2.95,15.0,468.0,466.55,373.64
2016,11,27,12,30,406.0,194.0,2.9,15.0,401.0,412.23,331.65
2016,11,27,12,45,461.5,176.0,2.85,15.0,406.0,435.15,351.28
2016,11,27,13,0,517.0,158.0,2.8,15.0,411.0,457.61,370.18
2016,11,27,13,15,480.0,158.5,2.65,15.0,386.5,445.97,361.39
2016,11,27,13,30,443.0,159.0,2.5,15.0,362.0,432.03,350.77
2016,11,27,13,45,436.5,150.0,2.45,15.0,340.0,423.74,345.01
2016,11,27,14,0,430.0,141.0,2.4,15.0,318.0,413.67,337.68
2016,11,27,14,15,429.0,129.0,2.3,14.5,294.0,401.8,329.36
2016,11,27,14,30,428.0,117.0,2.2,14.0,270.0,388.14,319.37
2016,11,27,14,45,392.5,111.0,2.1,14.0,239.5,360.27,296.71
2016,11,27,15,0,357.0,105.0,2.0,14.0,209.0,331.82,273.16
2016,11,27,15,15,328.0,92.0,1.75,13.5,176.5,298.49,245.48
2016,11,27,15,30,299.0,79.0,1.5,13.0,144.0,264.93,216.81
2016,11,27,15,45,256.5,64.0,1.25,12.5,111.0,222.37,179.95
2016,11,27,16,0,214.0,49.0,1.0,12.0,78.0,180.89,142.92
2016,11,27,16,15,107.0,35.5,1.0,11.5,50.0,105.89,75.41
2016,11,27,16,30,0.0,22.0,1.0,11.0,22.0,24.03,0.0
2016,11,27,16,45,0.0,11.0,1.0,10.5,11.0,10.48,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,19.0,13.5,2.8,12.0,14.5,12.87,0.0
2016,11,28,7,30,38.0,27.0,3.0,12.0,29.0,23.1,8.61
2016,11,28,7,45,82.0,44.0,3.25,12.0,55.0,36.77,25.78
2016,11,28,8,0,126.0,61.0,3.5,12.0,81.0,48.35,37.01
2016,11,28,8,15,151.0,78.5,3.6,12.0,109.5,61.18,48.96
2016,11,28,8,30,176.0,96.0,3.7,12.0,138.0,73.63,60.42
2016,11,28,8,45,200.0,111.0,3.85,12.0,166.5,83.99,69.87
2016,11,28,9,0,224.0,126.0,4.0,12.0,195.0,95.56,80.24
2016,11,28,9,15,245.5,136.0,4.05,12.0,220.5,119.07,88.55
2016,11,28,9,30,267.0,146.0,4.1,12.0,246.0,144.3,106.11
2016,11,28,9,45,208.5,164.5,4.2,12.5,246.0,168.86,128.46
2016,11,28,10,0,150.0,183.0,4.3,13.0,246.0,184.45,144.03
2016,11,28,10,15,287.0,175.0,4.3,13.0,305.5,218.33,167.8
2016,11,28,10,30,424.0,167.0,4.3,13.0,365.0,263.73,202.64
2016,11,28,10,45,257.0,192.0,4.35,13.5,313.5,252.87,199.59
2016,11,28,11,0,90.0,217.0,4.4,14.0,262.0,228.25,183.25
2016,11,28,11,15,45.0,187.5,4.4,14.0,210.0,189.96,152.83
2016,11,28,11,30,0.0,158.0,4.4,14.0,158.0,146.37,117.31
2016,11,28,11,45,76.5,195.5,4.4,14.0,235.0,217.37,175.73
2016,11,28,12,0,153.0,233.0,4.4,14.0,312.0,295.75,239.63
2016,11,28,12,15,131.5,230.0,4.35,14.0,297.5,288.77,234.2
2016,11,28,12,30,110.0,227.0,4.3,14.0,283.0,276.07,224.21
2016,11,28,12,45,406.5,178.0,4.3,14.0,377.0,406.19,331.9
2016,11,28,13,0,703.0,129.0,4.3,14.0,471.0,532.62,434.44
2016,11,28,13,15,690.5,126.5,4.2,14.0,451.5,533.55,435.54
2016,11,28,13,30,678.0,124.0,4.1,14.0,432.0,531.82,434.95
2016,11,28,13,45,440.5,148.5,4.1,14.0,344.0,423.29,348.12
2016,11,28,14,0,203.0,173.0,4.1,14.0,256.0,301.27,248.1
2016,11,28,14,15,184.0,164.0,4.0,13.5,235.0,283.18,234.17
2016,11,28,14,30,165.0,155.0,3.9,13.0,214.0,264.77,219.48
2016,11,28,14,45,379.5,118.0,3.85,13.0,233.5,360.03,299.96
2016,11,28,15,0,594.0,81.0,3.8,13.0,253.0,436.19,362.38
2016,11,28,15,15,543.0,74.0,3.35,12.5,213.5,393.53,326.14
