Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,30,492.0,67.0,2.9,12.0,174.0,350.5,289.01
2016,11,28,15,45,436.5,56.0,2.5,12.0,135.5,301.4,245.44
2016,11,28,16,0,381.0,45.0,2.1,12.0,97.0,253.39,201.3
2016,11,28,16,15,261.5,32.5,1.85,11.0,62.0,177.95,129.02
2016,11,28,16,30,142.0,20.0,1.6,10.0,27.0,96.39,0.0
2016,11,28,16,45,71.0,10.0,1.4,9.5,13.5,36.68,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.0,10.5,1.6,4.5,24.5,10.01,0.0
2016,11,29,7,30,406.0,21.0,1.8,5.0,49.0,18.31,4.96
2016,11,29,7,45,508.0,28.0,2.05,6.0,89.5,23.56,14.86
2016,11,29,8,0,610.0,35.0,2.3,7.0,130.0,28.69,20.15
2016,11,29,8,15,668.0,39.5,2.35,7.5,172.0,31.35,22.87
2016,11,29,8,30,726.0,44.0,2.4,8.0,214.0,34.03,25.47
2016,11,29,8,45,762.5,47.5,2.45,8.5,254.5,35.81,27.14
2016,11,29,9,0,799.0,51.0,2.5,9.0,295.0,39.11,30.12
2016,11,29,9,15,823.5,53.0,2.4,9.5,331.0,87.46,44.53
2016,11,29,9,30,848.0,55.0,2.3,10.0,367.0,132.43,71.97
2016,11,29,9,45,864.0,57.0,2.2,10.5,398.0,177.23,106.86
2016,11,29,10,0,880.0,59.0,2.1,11.0,429.0,222.12,145.56
2016,11,29,10,15,891.0,60.0,2.05,11.5,453.5,264.83,184.26
2016,11,29,10,30,902.0,61.0,2.0,12.0,478.0,306.73,222.63
2016,11,29,10,45,908.5,62.0,2.0,12.5,495.0,346.22,258.88
2016,11,29,11,0,915.0,63.0,2.0,13.0,512.0,384.17,293.21
2016,11,29,11,15,678.5,124.0,2.05,13.5,461.0,380.35,296.91
2016,11,29,11,30,442.0,185.0,2.1,14.0,410.0,360.91,285.8
2016,11,29,11,45,681.5,125.0,2.2,14.5,474.0,430.26,340.83
2016,11,29,12,0,921.0,65.0,2.3,15.0,538.0,505.66,400.46
2016,11,29,12,15,749.0,106.0,2.35,15.0,488.5,485.0,386.55
2016,11,29,12,30,577.0,147.0,2.4,15.0,439.0,452.11,362.53
2016,11,29,12,45,728.0,110.0,2.45,15.0,469.0,511.8,411.18
2016,11,29,13,0,879.0,73.0,2.5,15.0,499.0,566.23,455.16
2016,11,29,13,15,869.5,72.0,2.5,14.5,479.5,573.28,462.4
2016,11,29,13,30,860.0,71.0,2.5,14.0,460.0,575.42,466.04
2016,11,29,13,45,844.0,69.5,2.55,14.0,433.0,570.26,463.26
2016,11,29,14,0,828.0,68.0,2.6,14.0,406.0,562.15,458.0
2016,11,29,14,15,808.0,66.0,2.55,13.5,374.0,548.39,448.57
2016,11,29,14,30,788.0,64.0,2.5,13.0,342.0,532.01,436.72
2016,11,29,14,45,760.0,60.5,2.5,13.0,305.0,507.04,417.01
2016,11,29,15,0,732.0,57.0,2.5,13.0,268.0,480.05,395.0
2016,11,29,15,15,688.0,52.5,2.15,12.5,227.5,441.71,362.85
2016,11,29,15,30,644.0,48.0,1.8,12.0,187.0,402.49,328.82
2016,11,29,15,45,575.5,42.0,1.5,11.5,145.5,349.14,282.31
2016,11,29,16,0,507.0,36.0,1.2,11.0,104.0,302.1,238.76
2016,11,29,16,15,383.0,27.0,1.15,10.0,67.0,225.56,163.05
2016,11,29,16,30,259.0,18.0,1.1,9.0,30.0,142.13,0.0
2016,11,29,16,45,129.5,9.0,1.1,8.5,15.0,57.96,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,0.85,7.5,7.0,6.67,0.0
2016,11,30,7,30,0.0,14.0,0.8,8.0,14.0,12.98,0.93
2016,11,30,7,45,0.0,27.0,0.75,8.5,27.0,25.08,15.92
2016,11,30,8,0,0.0,40.0,0.7,9.0,40.0,36.69,27.11
2016,11,30,8,15,0.0,54.0,0.85,9.5,54.0,48.99,38.53
2016,11,30,8,30,0.0,68.0,1.0,10.0,68.0,61.15,49.69
2016,11,30,8,45,0.0,81.5,1.15,10.5,81.5,72.78,60.2
2016,11,30,9,0,0.0,95.0,1.3,11.0,95.0,84.28,70.41
2016,11,30,9,15,0.0,107.5,1.35,11.0,107.5,95.68,76.78
2016,11,30,9,30,0.0,120.0,1.4,11.0,120.0,107.16,86.43
2016,11,30,9,45,177.5,138.5,1.5,11.5,212.5,143.17,108.44
2016,11,30,10,0,355.0,157.0,1.6,12.0,305.0,198.91,147.27
2016,11,30,10,15,188.5,166.0,1.6,12.0,245.0,188.44,146.2
2016,11,30,10,30,22.0,175.0,1.6,12.0,185.0,164.13,132.18
2016,11,30,10,45,77.5,196.5,1.6,12.5,234.0,200.47,160.5
2016,11,30,11,0,133.0,218.0,1.6,13.0,283.0,243.24,194.09
2016,11,30,11,15,218.0,215.0,1.6,13.0,324.0,280.86,223.71
2016,11,30,11,30,303.0,212.0,1.6,13.0,365.0,324.74,258.74
2016,11,30,11,45,235.0,221.0,1.65,13.5,340.5,312.96,250.24
2016,11,30,12,0,167.0,230.0,1.7,14.0,316.0,298.49,239.24
2016,11,30,12,15,211.0,224.0,1.85,14.0,331.0,321.43,258.46
2016,11,30,12,30,255.0,218.0,2.0,14.0,346.0,349.91,281.99
2016,11,30,12,45,241.5,214.0,2.15,14.0,333.0,346.72,280.23
2016,11,30,13,0,228.0,210.0,2.3,14.0,320.0,336.5,272.96
2016,11,30,13,15,151.0,201.0,2.35,13.5,273.0,289.67,235.92
2016,11,30,13,30,74.0,192.0,2.4,13.0,226.0,234.2,191.05
2016,11,30,13,45,37.0,164.0,2.45,13.0,181.0,185.66,151.22
2016,11,30,14,0,0.0,136.0,2.5,13.0,136.0,130.89,105.44
2016,11,30,14,15,41.5,140.5,2.4,12.5,155.0,166.94,136.73
2016,11,30,14,30,83.0,145.0,2.3,12.0,174.0,198.38,163.83
2016,11,30,14,45,73.0,131.0,2.2,12.0,154.5,179.21,147.69
2016,11,30,15,0,63.0,117.0,2.1,12.0,135.0,160.01,131.44
2016,11,30,15,15,55.0,100.0,1.9,11.5,114.0,138.04,112.82
2016,11,30,15,30,47.0,83.0,1.7,11.0,93.0,115.93,93.72
2016,11,30,15,45,30.5,65.0,1.55,11.0,71.0,88.07,69.26
2016,11,30,16,0,14.0,47.0,1.4,11.0,49.0,60.14,44.62
2016,11,30,16,15,7.0,30.0,1.3,10.5,31.0,34.05,20.5
2016,11,30,16,30,0.0,13.0,1.2,10.0,13.0,12.06,0.0
2016,11,30,16,45,0.0,6.5,1.2,10.0,6.5,6.2,0.0
2016,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,164.0,10.5,1.35,5.5,21.0,10.01,0.0
2016,12,1,7,30,328.0,21.0,1.4,6.0,42.0,16.99,1.64
2016,12,1,7,45,445.5,29.0,1.5,7.0,81.5,24.79,15.62
2016,12,1,8,0,563.0,37.0,1.6,8.0,121.0,30.86,21.94
2016,12,1,8,15,626.0,42.5,1.9,8.5,163.0,34.32,25.42
2016,12,1,8,30,689.0,48.0,2.2,9.0,205.0,37.79,28.74
2016,12,1,8,45,732.0,51.0,2.55,9.5,246.0,38.97,29.88
2016,12,1,9,0,775.0,54.0,2.9,10.0,287.0,40.26,31.03
2016,12,1,9,15,801.5,57.0,2.95,10.0,323.5,80.32,40.86
2016,12,1,9,30,828.0,60.0,3.0,10.0,360.0,125.33,67.51
2016,12,1,9,45,841.5,63.0,3.15,10.5,390.5,169.95,101.88
2016,12,1,10,0,855.0,66.0,3.3,11.0,421.0,214.59,140.33
2016,12,1,10,15,868.0,67.5,3.35,11.5,446.0,260.94,182.0
2016,12,1,10,30,881.0,69.0,3.4,12.0,471.0,303.01,220.65
2016,12,1,10,45,890.0,70.0,3.45,12.5,489.5,342.6,257.24
2016,12,1,11,0,899.0,71.0,3.5,13.0,508.0,380.89,292.24
2016,12,1,11,15,903.5,71.5,3.55,13.0,518.5,415.51,324.26
2016,12,1,11,30,908.0,72.0,3.6,13.0,529.0,448.14,354.08
2016,12,1,11,45,909.0,72.5,3.65,13.5,532.0,477.09,379.71
2016,12,1,12,0,910.0,73.0,3.7,14.0,535.0,503.59,402.77
2016,12,1,12,15,673.0,128.0,3.65,14.0,468.0,465.4,374.97
2016,12,1,12,30,436.0,183.0,3.6,14.0,401.0,412.12,333.75
2016,12,1,12,45,666.5,126.5,3.55,14.5,451.5,492.17,398.79
2016,12,1,13,0,897.0,70.0,3.5,15.0,502.0,568.45,459.71
2016,12,1,13,15,887.5,69.0,3.45,15.0,482.0,573.57,464.58
2016,12,1,13,30,878.0,68.0,3.4,15.0,462.0,575.61,467.24
2016,12,1,13,45,863.5,66.5,3.4,15.0,435.5,574.11,467.04
2016,12,1,14,0,849.0,65.0,3.4,15.0,409.0,567.06,462.37
2016,12,1,14,15,828.5,63.0,3.3,14.5,376.5,553.17,452.71
2016,12,1,14,30,808.0,61.0,3.2,14.0,344.0,536.62,440.57
2016,12,1,14,45,778.0,58.0,3.1,14.0,306.5,511.19,420.14
2016,12,1,15,0,748.0,55.0,3.0,14.0,269.0,483.74,397.44
2016,12,1,15,15,704.0,51.0,2.6,13.0,228.0,446.05,366.43
2016,12,1,15,30,660.0,47.0,2.2,12.0,187.0,407.41,333.34
2016,12,1,15,45,590.0,41.0,1.85,11.5,145.5,353.37,286.04
2016,12,1,16,0,520.0,35.0,1.5,11.0,104.0,300.4,237.59
2016,12,1,16,15,396.0,26.0,1.5,10.0,66.5,229.06,164.6
2016,12,1,16,30,272.0,17.0,1.5,9.0,29.0,145.44,0.0
2016,12,1,16,45,136.0,8.5,1.5,8.5,14.5,59.7,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,185.0,10.0,2.3,4.5,21.0,9.53,0.0
2016,12,2,7,30,370.0,20.0,2.5,5.0,42.0,17.66,0.21
2016,12,2,7,45,477.5,27.5,2.75,6.0,81.0,23.42,14.36
2016,12,2,8,0,585.0,35.0,3.0,7.0,120.0,29.05,20.35
2016,12,2,8,15,646.5,39.5,3.15,7.5,162.0,31.66,23.08
2016,12,2,8,30,708.0,44.0,3.3,8.0,204.0,34.32,25.68
2016,12,2,8,45,743.5,48.0,3.45,9.0,244.0,36.51,27.68
2016,12,2,9,0,779.0,52.0,3.6,10.0,284.0,38.7,29.6
2016,12,2,9,15,805.0,55.0,3.75,10.5,320.5,76.5,38.39
2016,12,2,9,30,831.0,58.0,3.9,11.0,357.0,121.53,64.3
2016,12,2,9,45,844.0,61.0,4.1,11.5,387.5,166.15,98.31
2016,12,2,10,0,857.0,64.0,4.3,12.0,418.0,210.74,136.57
2016,12,2,10,15,869.5,65.5,4.25,12.5,442.5,257.05,178.14
2016,12,2,10,30,882.0,67.0,4.2,13.0,467.0,298.98,216.67
2016,12,2,10,45,889.5,68.0,4.2,13.5,485.0,338.11,252.95
2016,12,2,11,0,897.0,69.0,4.2,14.0,503.0,375.84,287.55
2016,12,2,11,15,901.5,69.5,4.15,14.0,513.5,410.36,319.45
2016,12,2,11,30,906.0,70.0,4.1,14.0,524.0,442.92,349.11
2016,12,2,11,45,907.0,70.5,4.1,14.0,527.5,471.82,375.36
2016,12,2,12,0,908.0,71.0,4.1,14.0,531.0,498.28,399.12
2016,12,2,12,15,906.0,70.5,4.1,14.0,526.0,519.69,418.48
2016,12,2,12,30,904.0,70.0,4.1,14.0,521.0,538.3,435.26
2016,12,2,12,45,899.0,69.5,4.2,14.5,509.0,552.47,447.67
2016,12,2,13,0,894.0,69.0,4.3,15.0,497.0,563.65,457.49
2016,12,2,13,15,884.5,68.0,4.35,15.0,477.5,568.8,463.09
2016,12,2,13,30,875.0,67.0,4.4,15.0,458.0,570.89,466.12
2016,12,2,13,45,858.5,66.0,4.45,15.0,431.5,568.87,465.64
2016,12,2,14,0,842.0,65.0,4.5,15.0,405.0,561.36,460.68
2016,12,2,14,15,821.5,62.5,4.3,14.5,372.5,547.02,450.22
2016,12,2,14,30,801.0,60.0,4.1,14.0,340.0,530.03,437.29
2016,12,2,14,45,769.0,57.5,3.95,14.0,302.5,504.27,416.34
2016,12,2,15,0,737.0,55.0,3.8,14.0,265.0,476.56,393.17
2016,12,2,15,15,692.0,51.0,3.35,13.0,224.5,438.64,361.85
2016,12,2,15,30,647.0,47.0,2.9,12.0,184.0,399.84,328.5
2016,12,2,15,45,573.5,41.0,2.45,11.5,142.5,344.52,279.9
2016,12,2,16,0,500.0,35.0,2.0,11.0,101.0,295.57,234.38
2016,12,2,16,15,374.0,26.0,1.9,10.0,64.5,219.02,157.15
2016,12,2,16,30,248.0,17.0,1.8,9.0,28.0,135.26,0.0
2016,12,2,16,45,124.0,8.5,1.7,8.5,14.0,55.04,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,150.0,10.0,1.35,5.0,18.5,9.53,0.0
2016,12,3,7,30,300.0,20.0,1.5,6.0,37.0,16.26,0.0
2016,12,3,7,45,413.5,28.0,1.65,7.0,74.5,21.99,12.94
2016,12,3,8,0,527.0,36.0,1.8,8.0,112.0,30.1,21.18
2016,12,3,8,15,591.0,41.5,1.95,8.5,152.5,33.57,24.7
2016,12,3,8,30,655.0,47.0,2.1,9.0,193.0,37.05,28.05
2016,12,3,8,45,697.0,50.5,2.25,9.5,232.0,38.68,29.61
2016,12,3,9,0,739.0,54.0,2.4,10.0,271.0,40.38,31.14
2016,12,3,9,15,767.0,56.5,2.4,10.5,307.0,73.91,38.18
2016,12,3,9,30,795.0,59.0,2.4,11.0,343.0,116.83,62.12
2016,12,3,9,45,810.5,62.0,2.4,11.5,373.5,160.1,94.55
2016,12,3,10,0,826.0,65.0,2.4,12.0,404.0,203.63,131.34
2016,12,3,10,15,839.5,66.5,2.45,12.0,428.5,245.4,169.0
2016,12,3,10,30,853.0,68.0,2.5,12.0,453.0,289.77,209.54
2016,12,3,10,45,863.0,68.5,2.6,12.5,471.0,328.09,244.86
2016,12,3,11,0,873.0,69.0,2.7,13.0,489.0,365.23,278.79
2016,12,3,11,15,646.5,127.0,2.75,13.5,442.0,363.38,284.2
2016,12,3,11,30,420.0,185.0,2.8,14.0,395.0,346.68,275.31
2016,12,3,11,45,403.5,190.0,2.9,14.5,393.0,360.19,287.46
2016,12,3,12,0,387.0,195.0,3.0,15.0,391.0,368.63,295.14
2016,12,3,12,15,635.0,132.5,3.0,15.0,450.0,447.78,359.06
2016,12,3,12,30,883.0,70.0,3.0,15.0,509.0,525.47,421.6
2016,12,3,12,45,878.5,69.0,3.0,15.5,497.0,539.07,432.83
2016,12,3,13,0,874.0,68.0,3.0,16.0,485.0,549.75,441.84
2016,12,3,13,15,865.5,67.0,2.95,16.0,466.5,555.3,447.34
2016,12,3,13,30,857.0,66.0,2.9,16.0,448.0,557.88,450.36
2016,12,3,13,45,844.0,64.5,2.9,16.5,422.5,554.43,447.87
2016,12,3,14,0,831.0,63.0,2.9,17.0,397.0,551.2,445.27
2016,12,3,14,15,812.0,61.0,2.7,16.5,366.0,538.4,436.16
2016,12,3,14,30,793.0,59.0,2.5,16.0,335.0,522.99,424.67
2016,12,3,14,45,763.0,56.5,2.35,16.0,298.5,498.52,405.01
2016,12,3,15,0,733.0,54.0,2.2,16.0,262.0,472.09,383.19
2016,12,3,15,15,690.0,50.0,1.9,15.0,222.5,435.43,353.44
2016,12,3,15,30,647.0,46.0,1.6,14.0,183.0,397.84,321.67
2016,12,3,15,45,574.0,40.5,1.3,13.5,141.5,343.5,274.73
2016,12,3,16,0,501.0,35.0,1.0,13.0,100.0,295.45,230.69
2016,12,3,16,15,377.5,26.0,1.0,12.5,64.0,220.14,155.25
2016,12,3,16,30,254.0,17.0,1.0,12.0,28.0,137.34,0.0
2016,12,3,16,45,127.0,8.5,1.05,11.5,14.0,56.07,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,115.5,10.5,0.45,8.0,16.5,10.01,0.0
2016,12,4,7,30,231.0,21.0,0.4,8.0,33.0,17.35,0.0
2016,12,4,7,45,349.0,30.5,0.4,8.5,69.5,24.43,14.76
2016,12,4,8,0,467.0,40.0,0.4,9.0,106.0,31.26,22.13
2016,12,4,8,15,536.0,46.5,0.45,9.5,146.0,35.11,26.02
2016,12,4,8,30,605.0,53.0,0.5,10.0,186.0,38.94,29.69
2016,12,4,8,45,653.5,57.0,0.6,10.5,225.5,40.6,31.27
2016,12,4,9,0,702.0,61.0,0.7,11.0,265.0,46.49,36.58
2016,12,4,9,15,731.5,64.0,0.8,11.5,301.0,76.87,42.44
2016,12,4,9,30,761.0,67.0,0.9,12.0,337.0,118.62,65.04
2016,12,4,9,45,750.5,77.5,1.05,13.0,363.0,163.6,99.3
2016,12,4,10,0,740.0,88.0,1.2,14.0,389.0,203.03,132.76
2016,12,4,10,15,592.0,122.0,1.2,14.0,372.0,234.91,167.27
2016,12,4,10,30,444.0,156.0,1.2,14.0,355.0,251.67,188.52
2016,12,4,10,45,495.0,151.5,1.25,14.5,381.5,283.93,215.15
2016,12,4,11,0,546.0,147.0,1.3,15.0,408.0,318.76,243.93
2016,12,4,11,15,561.0,146.0,1.3,15.0,419.5,345.53,267.28
2016,12,4,11,30,576.0,145.0,1.3,15.0,431.0,371.81,290.0
2016,12,4,11,45,471.5,172.0,1.3,15.5,407.0,371.86,292.09
2016,12,4,12,0,367.0,199.0,1.3,16.0,383.0,362.18,285.81
2016,12,4,12,15,426.5,184.0,1.4,16.0,396.5,392.34,310.73
2016,12,4,12,30,486.0,169.0,1.5,16.0,410.0,420.27,333.79
2016,12,4,12,45,477.0,166.5,1.6,16.0,398.0,425.05,338.79
2016,12,4,13,0,468.0,164.0,1.7,16.0,386.0,427.93,342.32
2016,12,4,13,15,444.0,161.5,1.75,16.0,366.0,420.74,337.71
2016,12,4,13,30,420.0,159.0,1.8,16.0,346.0,411.52,331.4
2016,12,4,13,45,327.0,162.5,1.9,16.0,303.0,360.7,291.94
2016,12,4,14,0,234.0,166.0,2.0,16.0,260.0,315.87,256.4
2016,12,4,14,15,208.5,159.0,1.8,15.5,238.0,289.07,235.54
2016,12,4,14,30,183.0,152.0,1.6,15.0,216.0,269.51,220.03
2016,12,4,14,45,175.0,136.5,1.45,15.0,192.0,249.23,203.57
2016,12,4,15,0,167.0,121.0,1.3,15.0,168.0,228.39,186.32
2016,12,4,15,15,146.5,104.0,1.2,14.0,141.0,198.6,161.96
2016,12,4,15,30,126.0,87.0,1.1,13.0,114.0,168.78,136.95
2016,12,4,15,45,104.5,69.0,1.0,12.5,88.0,137.15,109.57
2016,12,4,16,0,83.0,51.0,0.9,12.0,62.0,105.58,81.59
2016,12,4,16,15,41.5,33.0,0.9,11.5,38.5,64.99,43.31
2016,12,4,16,30,0.0,15.0,0.9,11.0,15.0,13.98,0.0
2016,12,4,16,45,0.0,7.5,0.95,11.0,7.5,7.15,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,0.9,9.0,7.0,6.67,0.0
2016,12,5,7,30,0.0,14.0,1.0,9.0,14.0,12.99,0.0
2016,12,5,7,45,0.0,30.0,1.15,9.5,30.0,27.23,16.72
2016,12,5,8,0,0.0,46.0,1.3,10.0,46.0,41.07,30.53
2016,12,5,8,15,6.5,62.5,1.3,10.0,64.0,55.14,43.73
2016,12,5,8,30,13.0,79.0,1.3,10.0,82.0,69.05,56.62
2016,12,5,8,45,18.5,94.5,1.3,10.0,99.5,82.07,68.55
2016,12,5,9,0,24.0,110.0,1.3,10.0,117.0,91.06,76.7
2016,12,5,9,15,28.5,123.5,1.3,10.5,133.0,104.14,83.43
2016,12,5,9,30,33.0,137.0,1.3,11.0,149.0,118.72,94.87
2016,12,5,9,45,33.0,148.0,1.3,11.5,161.0,131.33,104.98
2016,12,5,10,0,33.0,159.0,1.3,12.0,173.0,143.9,115.13
2016,12,5,10,15,16.5,141.0,1.3,12.0,148.0,131.3,105.24
2016,12,5,10,30,0.0,123.0,1.3,12.0,123.0,112.85,90.37
2016,12,5,10,45,0.0,109.0,1.35,12.5,109.0,100.77,80.03
2016,12,5,11,0,0.0,95.0,1.4,13.0,95.0,88.26,69.34
2016,12,5,11,15,32.0,153.5,1.45,13.0,169.5,153.47,123.12
2016,12,5,11,30,64.0,212.0,1.5,13.0,244.0,221.47,178.27
2016,12,5,11,45,32.0,180.0,1.6,13.0,196.0,182.06,146.44
2016,12,5,12,0,0.0,148.0,1.7,13.0,148.0,137.91,110.41
2016,12,5,12,15,1.0,155.0,1.7,13.0,155.5,145.4,116.72
2016,12,5,12,30,2.0,162.0,1.7,13.0,163.0,153.09,123.1
2016,12,5,12,45,2.5,160.5,1.75,13.0,162.0,152.56,122.74
2016,12,5,13,0,3.0,159.0,1.8,13.0,161.0,152.08,122.48
2016,12,5,13,15,29.5,171.5,1.75,13.0,185.0,184.75,149.87
2016,12,5,13,30,56.0,184.0,1.7,13.0,209.0,214.89,174.97
2016,12,5,13,45,55.0,174.0,1.65,13.0,197.0,206.29,168.09
2016,12,5,14,0,54.0,164.0,1.6,13.0,185.0,197.46,161.11
2016,12,5,14,15,47.5,152.0,1.55,12.5,170.0,183.11,149.71
2016,12,5,14,30,41.0,140.0,1.5,12.0,155.0,168.61,138.05
2016,12,5,14,45,36.0,125.0,1.45,12.0,137.0,151.28,123.63
2016,12,5,15,0,31.0,110.0,1.4,12.0,119.0,133.8,108.89
2016,12,5,15,15,24.0,94.0,1.25,11.5,100.0,113.91,92.02
2016,12,5,15,30,17.0,78.0,1.1,11.0,81.0,88.31,70.04
2016,12,5,15,45,8.5,60.5,0.95,11.0,62.0,66.2,50.67
2016,12,5,16,0,0.0,43.0,0.8,11.0,43.0,43.88,31.02
2016,12,5,16,15,0.0,27.0,0.75,10.5,27.0,26.78,14.73
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,10.2,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,5.24,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,4.5,13.0,12.39,0.0
2016,12,6,7,30,0.0,26.0,1.2,5.0,26.0,22.49,0.0
2016,12,6,7,45,166.5,35.0,1.25,6.0,57.5,27.46,16.91
2016,12,6,8,0,333.0,44.0,1.3,7.0,89.0,35.23,25.69
2016,12,6,8,15,383.0,54.5,1.5,7.5,123.5,42.54,32.82
2016,12,6,8,30,433.0,65.0,1.7,8.0,158.0,49.63,39.53
2016,12,6,8,45,468.5,73.0,1.9,8.5,192.0,54.24,43.84
2016,12,6,9,0,504.0,81.0,2.1,9.0,226.0,58.78,47.96
2016,12,6,9,15,529.0,87.0,2.25,9.5,256.5,81.19,53.0
2016,12,6,9,30,554.0,93.0,2.4,10.0,287.0,115.87,72.35
2016,12,6,9,45,591.0,95.0,2.55,10.5,318.5,150.41,96.72
2016,12,6,10,0,628.0,97.0,2.7,11.0,350.0,187.55,126.6
2016,12,6,10,15,584.0,115.5,2.75,11.0,362.0,224.17,161.31
2016,12,6,10,30,540.0,134.0,2.8,11.0,374.0,254.95,191.27
2016,12,6,10,45,604.0,122.5,2.85,11.5,400.5,289.15,220.31
2016,12,6,11,0,668.0,111.0,2.9,12.0,427.0,325.21,251.21
2016,12,6,11,15,780.5,92.0,2.9,12.0,470.0,376.55,294.14
2016,12,6,11,30,893.0,73.0,2.9,12.0,513.0,431.51,340.09
2016,12,6,11,45,644.0,132.0,2.95,12.5,450.5,408.08,325.85
2016,12,6,12,0,395.0,191.0,3.0,13.0,388.0,365.48,294.4
2016,12,6,12,15,640.5,132.5,3.0,13.0,449.0,445.81,359.78
2016,12,6,12,30,886.0,74.0,3.0,13.0,510.0,525.21,423.95
2016,12,6,12,45,880.0,73.5,3.05,13.0,498.5,538.92,436.31
2016,12,6,13,0,874.0,73.0,3.1,13.0,487.0,551.4,447.76
2016,12,6,13,15,864.0,72.0,3.15,12.5,467.5,556.89,454.42
2016,12,6,13,30,854.0,71.0,3.2,12.0,448.0,559.34,458.53
2016,12,6,13,45,837.0,70.0,3.25,12.0,422.0,554.9,456.19
2016,12,6,14,0,820.0,69.0,3.3,12.0,396.0,547.53,451.33
2016,12,6,14,15,799.0,66.5,3.25,12.0,364.5,533.45,440.67
2016,12,6,14,30,778.0,64.0,3.2,12.0,333.0,516.77,427.58
2016,12,6,14,45,740.0,62.5,3.2,12.0,296.0,489.54,405.66
2016,12,6,15,0,702.0,61.0,3.2,12.0,259.0,460.43,381.54
2016,12,6,15,15,656.0,56.0,2.8,11.0,219.0,425.12,352.11
2016,12,6,15,30,610.0,51.0,2.4,10.0,179.0,386.36,318.68
2016,12,6,15,45,532.5,45.0,2.05,9.5,138.5,331.05,270.07
2016,12,6,16,0,455.0,39.0,1.7,9.0,98.0,277.45,220.98
2016,12,6,16,15,326.5,29.0,1.6,8.5,62.5,200.32,143.36
2016,12,6,16,30,198.0,19.0,1.5,8.0,27.0,115.88,0.0
2016,12,6,16,45,99.0,9.5,1.4,7.5,13.5,46.29,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,4.0,10.0,9.53,0.0
2016,12,7,7,30,0.0,20.0,0.5,4.0,20.0,17.95,0.0
2016,12,7,7,45,76.5,33.5,0.45,4.5,44.0,27.37,16.7
2016,12,7,8,0,153.0,47.0,0.4,5.0,68.0,37.93,28.32
2016,12,7,8,15,173.5,63.5,0.5,5.0,95.0,50.34,40.24
2016,12,7,8,30,194.0,80.0,0.6,5.0,122.0,62.39,51.64
2016,12,7,8,45,207.0,95.5,0.75,5.5,148.0,73.36,61.8
2016,12,7,9,0,220.0,111.0,0.9,6.0,174.0,84.02,71.49
2016,12,7,9,15,230.5,124.5,0.95,6.5,197.5,102.51,79.07
2016,12,7,9,30,241.0,138.0,1.0,7.0,221.0,128.03,96.06
2016,12,7,9,45,331.0,138.0,1.1,7.5,263.5,154.09,112.37
2016,12,7,10,0,421.0,138.0,1.2,8.0,306.0,184.6,133.96
2016,12,7,10,15,336.0,161.5,1.2,8.0,301.5,209.44,159.52
2016,12,7,10,30,251.0,185.0,1.2,8.0,297.0,224.39,176.37
2016,12,7,10,45,340.5,178.0,1.3,8.5,335.5,258.03,202.68
2016,12,7,11,0,430.0,171.0,1.4,9.0,374.0,297.38,234.28
2016,12,7,11,15,251.5,191.5,1.45,9.0,311.0,268.18,215.47
2016,12,7,11,30,73.0,212.0,1.5,9.0,248.0,224.59,182.95
2016,12,7,11,45,126.0,217.0,1.6,9.0,279.5,257.98,210.54
2016,12,7,12,0,179.0,222.0,1.7,9.0,311.0,292.95,239.32
2016,12,7,12,15,89.5,175.0,1.85,9.0,219.5,212.25,174.02
2016,12,7,12,30,0.0,128.0,2.0,9.0,128.0,119.74,96.88
2016,12,7,12,45,0.0,135.5,2.15,9.5,135.5,127.2,103.24
2016,12,7,13,0,0.0,143.0,2.3,10.0,143.0,134.87,109.59
2016,12,7,13,15,24.5,162.0,2.4,10.0,173.0,167.56,137.45
2016,12,7,13,30,49.0,181.0,2.5,10.0,203.0,207.6,171.28
2016,12,7,13,45,37.0,167.0,2.6,10.0,183.0,188.45,155.37
2016,12,7,14,0,25.0,153.0,2.7,10.0,163.0,162.72,133.94
2016,12,7,14,15,22.5,141.5,2.65,10.0,150.0,150.84,124.12
2016,12,7,14,30,20.0,130.0,2.6,10.0,137.0,138.91,114.14
2016,12,7,14,45,16.5,116.5,2.6,10.0,122.0,124.21,101.68
2016,12,7,15,0,13.0,103.0,2.6,10.0,107.0,109.5,89.07
2016,12,7,15,15,7.5,88.5,2.5,9.5,90.5,92.61,74.53
2016,12,7,15,30,2.0,74.0,2.4,9.0,74.0,75.81,59.85
2016,12,7,15,45,1.0,57.5,2.3,9.0,57.5,58.72,44.68
2016,12,7,16,0,0.0,41.0,2.2,9.0,41.0,41.19,29.01
2016,12,7,16,15,0.0,26.0,2.2,8.5,26.0,25.35,13.75
2016,12,7,16,30,0.0,11.0,2.2,8.0,11.0,10.2,0.0
2016,12,7,16,45,0.0,5.5,2.2,8.0,5.5,5.24,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,4.2,13.0,5.0,4.77,0.0
2016,12,8,7,30,0.0,10.0,4.2,13.0,10.0,9.27,0.0
2016,12,8,7,45,0.0,22.5,4.2,13.5,22.5,20.89,10.54
2016,12,8,8,0,0.0,35.0,4.2,14.0,35.0,32.13,22.07
2016,12,8,8,15,0.0,50.0,4.15,14.0,50.0,45.23,34.19
2016,12,8,8,30,0.0,65.0,4.1,14.0,65.0,58.17,46.05
2016,12,8,8,45,0.0,79.5,4.1,14.5,79.5,70.56,57.2
2016,12,8,9,0,0.0,94.0,4.1,15.0,94.0,82.81,68.05
2016,12,8,9,15,0.5,107.0,4.0,15.0,107.5,94.32,74.57
2016,12,8,9,30,1.0,120.0,3.9,15.0,121.0,106.34,84.6
2016,12,8,9,45,72.0,145.0,3.85,15.0,174.0,133.13,103.76
2016,12,8,10,0,143.0,170.0,3.8,15.0,227.0,167.35,128.95
2016,12,8,10,15,95.0,175.0,3.7,15.0,214.0,172.81,135.69
2016,12,8,10,30,47.0,180.0,3.6,15.0,201.0,171.17,136.28
2016,12,8,10,45,160.5,189.0,3.55,15.5,264.0,214.93,168.92
2016,12,8,11,0,274.0,198.0,3.5,16.0,327.0,268.48,210.24
2016,12,8,11,15,247.0,206.5,3.4,16.0,325.0,279.18,220.43
2016,12,8,11,30,220.0,215.0,3.3,16.0,323.0,286.31,227.44
2016,12,8,11,45,218.5,217.5,3.2,16.5,325.5,297.37,236.66
2016,12,8,12,0,217.0,220.0,3.1,17.0,328.0,307.78,245.19
2016,12,8,12,15,135.5,213.0,3.0,17.0,280.5,270.38,216.03
2016,12,8,12,30,54.0,206.0,2.9,17.0,233.0,224.63,179.49
2016,12,8,12,45,91.5,207.5,2.85,17.0,251.0,248.47,199.27
2016,12,8,13,0,129.0,209.0,2.8,17.0,269.0,278.74,224.04
2016,12,8,13,15,93.5,196.0,2.7,17.0,239.0,244.7,196.74
2016,12,8,13,30,58.0,183.0,2.6,17.0,209.0,214.59,172.45
2016,12,8,13,45,60.0,173.5,2.55,17.0,199.0,208.22,167.67
2016,12,8,14,0,62.0,164.0,2.5,17.0,189.0,201.66,162.63
2016,12,8,14,15,58.5,152.0,2.35,16.5,174.0,189.01,152.77
2016,12,8,14,30,55.0,140.0,2.2,16.0,159.0,176.17,142.62
2016,12,8,14,45,51.5,125.0,2.1,16.0,141.5,159.58,128.99
2016,12,8,15,0,48.0,110.0,2.0,16.0,124.0,142.76,114.96
2016,12,8,15,15,41.0,94.0,1.8,15.5,104.5,122.65,98.12
2016,12,8,15,30,34.0,78.0,1.6,15.0,85.0,102.42,80.87
2016,12,8,15,45,23.0,61.5,1.45,15.0,65.5,79.44,60.91
2016,12,8,16,0,12.0,45.0,1.3,15.0,46.0,56.31,40.67
2016,12,8,16,15,6.0,29.0,1.25,14.5,29.5,32.29,18.54
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,12.06,0.0
2016,12,8,16,45,0.0,6.5,1.15,14.0,6.5,6.2,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
