Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,1.1,12.5,10.0,9.53,0.0
2016,12,9,7,30,0.0,20.0,1.2,13.0,20.0,17.78,0.0
2016,12,9,7,45,130.5,31.0,1.3,13.5,48.0,24.3,12.87
2016,12,9,8,0,261.0,42.0,1.4,14.0,76.0,32.43,22.32
2016,12,9,8,15,299.5,55.5,1.6,14.5,107.5,42.19,31.46
2016,12,9,8,30,338.0,69.0,1.8,15.0,139.0,51.64,40.11
2016,12,9,8,45,371.5,79.5,2.05,15.5,171.0,58.5,46.33
2016,12,9,9,0,405.0,90.0,2.3,16.0,203.0,65.18,52.25
2016,12,9,9,15,422.0,100.0,2.4,16.0,231.5,83.88,57.98
2016,12,9,9,30,439.0,110.0,2.5,16.0,260.0,116.19,76.17
2016,12,9,9,45,288.5,139.5,2.6,16.5,241.5,148.22,106.08
2016,12,9,10,0,138.0,169.0,2.7,17.0,223.0,165.26,126.25
2016,12,9,10,15,142.5,180.0,2.75,17.0,239.5,184.15,141.86
2016,12,9,10,30,147.0,191.0,2.8,17.0,256.0,203.27,157.84
2016,12,9,10,45,260.5,185.5,2.9,17.5,306.0,239.48,184.4
2016,12,9,11,0,374.0,180.0,3.0,18.0,356.0,284.69,219.11
2016,12,9,11,15,187.0,151.5,2.9,18.0,239.5,207.73,162.36
2016,12,9,11,30,0.0,123.0,2.8,18.0,123.0,114.12,89.13
2016,12,9,11,45,25.5,165.0,2.75,18.0,178.0,164.98,130.6
2016,12,9,12,0,51.0,207.0,2.7,18.0,233.0,217.78,173.08
2016,12,9,12,15,146.5,209.5,2.6,18.0,281.5,271.9,216.45
2016,12,9,12,30,242.0,212.0,2.5,18.0,330.0,331.63,264.1
2016,12,9,12,45,240.0,207.5,2.45,18.0,322.0,333.98,266.35
2016,12,9,13,0,238.0,203.0,2.4,18.0,314.0,335.39,268.05
2016,12,9,13,15,334.5,179.0,2.25,18.0,329.5,368.79,295.51
2016,12,9,13,30,431.0,155.0,2.1,18.0,345.0,409.38,328.16
2016,12,9,13,45,429.0,145.5,2.0,18.0,325.0,403.61,324.03
2016,12,9,14,0,427.0,136.0,1.9,18.0,305.0,396.12,318.66
2016,12,9,14,15,416.0,126.0,1.7,17.5,280.5,381.39,307.78
2016,12,9,14,30,405.0,116.0,1.5,17.0,256.0,365.08,295.38
2016,12,9,14,45,391.5,104.5,1.35,17.0,228.0,344.27,278.69
2016,12,9,15,0,378.0,93.0,1.2,17.0,200.0,322.18,260.55
2016,12,9,15,15,352.5,81.0,1.1,16.5,169.0,292.19,236.1
2016,12,9,15,30,327.0,69.0,1.0,16.0,138.0,261.71,210.47
2016,12,9,15,45,286.0,56.0,0.9,16.0,106.5,222.37,176.5
2016,12,9,16,0,245.0,43.0,0.8,16.0,75.0,183.91,142.11
2016,12,9,16,15,122.5,32.0,0.75,15.5,48.0,105.59,72.09
2016,12,9,16,30,0.0,21.0,0.7,15.0,21.0,22.74,0.0
2016,12,9,16,45,0.0,10.5,0.7,15.0,10.5,10.01,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,4.1,15.0,3.5,3.34,0.0
2016,12,10,7,30,0.0,7.0,4.1,15.0,7.0,6.67,0.0
2016,12,10,7,45,0.0,16.5,4.1,15.0,16.5,15.3,5.68
2016,12,10,8,0,0.0,26.0,4.1,15.0,26.0,24.13,15.03
2016,12,10,8,15,0.0,37.5,4.05,15.0,37.5,34.84,24.91
2016,12,10,8,30,0.0,49.0,4.0,15.0,49.0,45.2,34.39
2016,12,10,8,45,0.0,60.5,3.95,15.0,60.5,55.4,43.67
2016,12,10,9,0,0.0,72.0,3.9,15.0,72.0,65.5,52.75
2016,12,10,9,15,0.0,82.5,3.95,15.0,82.5,74.85,58.16
2016,12,10,9,30,0.0,93.0,4.0,15.0,93.0,84.4,66.2
2016,12,10,9,45,0.0,91.0,4.1,15.5,91.0,83.42,65.18
2016,12,10,10,0,0.0,89.0,4.2,16.0,89.0,82.11,63.87
2016,12,10,10,15,0.0,47.5,4.15,16.0,47.5,44.14,31.81
2016,12,10,10,30,0.0,6.0,4.1,16.0,6.0,5.56,0.0
2016,12,10,10,45,0.0,79.5,4.05,16.0,79.5,74.01,56.89
2016,12,10,11,0,0.0,153.0,4.0,16.0,153.0,140.33,111.9
2016,12,10,11,15,0.0,80.5,3.85,16.0,80.5,74.95,57.47
2016,12,10,11,30,0.0,8.0,3.7,16.0,8.0,7.42,0.63
2016,12,10,11,45,0.0,9.0,3.6,16.0,9.0,8.35,1.42
2016,12,10,12,0,0.0,10.0,3.5,16.0,10.0,9.28,2.21
2016,12,10,12,15,0.0,31.5,3.35,16.0,31.5,29.26,19.12
2016,12,10,12,30,0.0,53.0,3.2,16.0,53.0,49.28,35.99
2016,12,10,12,45,0.0,32.5,3.05,16.0,32.5,30.19,19.91
2016,12,10,13,0,0.0,12.0,2.9,16.0,12.0,11.13,3.8
2016,12,10,13,15,0.0,42.0,2.8,16.0,42.0,39.02,27.45
2016,12,10,13,30,0.0,72.0,2.7,16.0,72.0,67.0,51.04
2016,12,10,13,45,0.0,71.0,2.6,16.0,71.0,66.07,50.3
2016,12,10,14,0,0.0,70.0,2.5,16.0,70.0,65.13,49.58
2016,12,10,14,15,0.0,64.5,2.35,16.0,64.5,59.99,45.32
2016,12,10,14,30,0.0,59.0,2.2,16.0,59.0,54.86,41.03
2016,12,10,14,45,0.0,52.5,2.05,16.0,52.5,48.79,35.93
2016,12,10,15,0,0.0,46.0,1.9,16.0,46.0,42.73,30.78
2016,12,10,15,15,0.0,39.0,1.8,15.5,39.0,36.21,25.23
2016,12,10,15,30,0.0,32.0,1.7,15.0,32.0,29.7,19.62
2016,12,10,15,45,0.0,24.5,1.6,15.0,24.5,22.72,13.51
2016,12,10,16,0,0.0,17.0,1.5,15.0,17.0,15.75,7.37
2016,12,10,16,15,0.0,10.5,1.45,14.5,10.5,9.72,1.68
2016,12,10,16,30,0.0,4.0,1.4,14.0,4.0,3.7,0.0
2016,12,10,16,45,0.0,2.0,1.35,14.0,2.0,1.91,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,6.0,8.5,8.1,0.0
2016,12,11,7,30,0.0,17.0,0.8,6.0,17.0,16.2,0.0
2016,12,11,7,45,87.0,30.5,0.75,6.5,41.0,25.02,13.07
2016,12,11,8,0,174.0,44.0,0.7,7.0,65.0,34.05,24.37
2016,12,11,8,15,201.5,59.5,0.75,7.5,93.0,47.42,37.06
2016,12,11,8,30,229.0,75.0,0.8,8.0,121.0,58.86,47.77
2016,12,11,8,45,246.0,89.5,0.9,8.5,148.5,69.26,57.34
2016,12,11,9,0,263.0,104.0,1.0,9.0,176.0,79.35,66.47
2016,12,11,9,15,275.5,116.0,1.1,9.0,201.0,94.61,72.22
2016,12,11,9,30,288.0,128.0,1.2,9.0,226.0,121.02,88.34
2016,12,11,9,45,232.5,147.0,1.3,9.5,230.5,145.81,109.21
2016,12,11,10,0,177.0,166.0,1.4,10.0,235.0,168.3,130.09
2016,12,11,10,15,113.5,172.5,1.5,10.5,217.5,171.44,135.5
2016,12,11,10,30,50.0,179.0,1.6,11.0,200.0,170.43,137.1
2016,12,11,10,45,131.5,190.5,1.75,11.5,251.0,206.5,164.51
2016,12,11,11,0,213.0,202.0,1.9,12.0,302.0,250.29,198.76
2016,12,11,11,15,321.0,189.5,1.9,12.0,343.5,288.6,228.91
2016,12,11,11,30,429.0,177.0,1.9,12.0,385.0,334.39,265.73
2016,12,11,11,45,326.5,196.5,1.95,12.5,355.5,323.68,259.09
2016,12,11,12,0,224.0,216.0,2.0,13.0,326.0,305.64,245.86
2016,12,11,12,15,136.5,209.0,1.95,13.0,276.0,266.03,214.91
2016,12,11,12,30,49.0,202.0,1.9,13.0,226.0,217.83,176.12
2016,12,11,12,45,25.5,179.5,1.9,13.5,192.0,182.59,147.3
2016,12,11,13,0,2.0,157.0,1.9,14.0,158.0,149.53,119.9
2016,12,11,13,15,4.0,155.5,1.95,13.5,157.5,149.91,120.68
2016,12,11,13,30,6.0,154.0,2.0,13.0,157.0,150.44,121.54
2016,12,11,13,45,3.0,113.5,2.05,13.0,115.0,109.02,87.1
2016,12,11,14,0,0.0,73.0,2.1,13.0,73.0,67.93,52.53
2016,12,11,14,15,0.0,67.5,2.0,12.5,67.5,62.79,48.36
2016,12,11,14,30,0.0,62.0,1.9,12.0,62.0,57.66,44.12
2016,12,11,14,45,0.0,55.0,1.85,12.0,55.0,51.13,38.54
2016,12,11,15,0,0.0,48.0,1.8,12.0,48.0,44.6,32.91
2016,12,11,15,15,0.0,40.5,1.5,11.5,40.5,37.61,26.9
2016,12,11,15,30,0.0,33.0,1.2,11.0,33.0,30.63,20.8
2016,12,11,15,45,0.0,25.5,0.95,10.5,25.5,23.65,14.64
2016,12,11,16,0,0.0,18.0,0.7,10.0,18.0,16.68,8.42
2016,12,11,16,15,0.0,11.5,0.7,9.5,11.5,10.65,2.56
2016,12,11,16,30,0.0,5.0,0.7,9.0,5.0,4.62,0.0
2016,12,11,16,45,0.0,2.5,0.75,9.0,2.5,2.38,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,0.95,6.0,9.0,8.58,0.0
2016,12,12,7,30,0.0,18.0,1.0,6.0,18.0,17.16,0.0
2016,12,12,7,45,149.0,28.5,1.1,6.5,46.5,22.39,10.65
2016,12,12,8,0,298.0,39.0,1.2,7.0,75.0,31.24,21.81
2016,12,12,8,15,343.5,51.0,1.25,7.5,108.0,38.87,29.35
2016,12,12,8,30,389.0,63.0,1.3,8.0,141.0,47.26,37.28
2016,12,12,8,45,422.0,73.0,1.4,8.5,174.0,53.86,43.44
2016,12,12,9,0,455.0,83.0,1.5,9.0,207.0,60.28,49.3
2016,12,12,9,15,480.5,90.0,1.4,9.5,237.0,74.24,52.22
2016,12,12,9,30,506.0,97.0,1.3,10.0,267.0,107.26,68.7
2016,12,12,9,45,604.0,87.0,1.25,10.5,309.0,136.23,84.49
2016,12,12,10,0,702.0,77.0,1.2,11.0,351.0,172.84,110.2
2016,12,12,10,15,761.0,74.0,1.1,11.0,388.5,217.7,147.15
2016,12,12,10,30,820.0,71.0,1.0,11.0,426.0,262.79,185.56
2016,12,12,10,45,608.0,122.5,0.95,11.5,392.0,281.71,210.8
2016,12,12,11,0,396.0,174.0,0.9,12.0,358.0,283.93,220.03
2016,12,12,11,15,438.5,169.5,0.95,12.0,378.0,312.5,244.2
2016,12,12,11,30,481.0,165.0,1.0,12.0,398.0,342.67,269.54
2016,12,12,11,45,390.0,185.0,1.05,12.5,375.0,338.83,268.66
2016,12,12,12,0,299.0,205.0,1.1,13.0,352.0,330.86,263.8
2016,12,12,12,15,244.0,210.0,1.1,13.0,329.5,320.49,256.73
2016,12,12,12,30,189.0,215.0,1.1,13.0,307.0,302.96,243.58
2016,12,12,12,45,132.0,208.0,1.15,13.0,271.5,273.34,220.56
2016,12,12,13,0,75.0,201.0,1.2,13.0,236.0,236.06,190.89
2016,12,12,13,15,150.5,193.5,1.15,12.5,260.5,277.65,225.89
2016,12,12,13,30,226.0,186.0,1.1,12.0,285.0,315.11,257.11
2016,12,12,13,45,128.0,170.0,1.1,12.0,225.5,248.04,202.62
2016,12,12,14,0,30.0,154.0,1.1,12.0,166.0,172.45,140.26
2016,12,12,14,15,27.0,142.5,1.0,12.0,153.0,160.46,130.7
2016,12,12,14,30,24.0,131.0,0.9,12.0,140.0,142.05,115.47
2016,12,12,14,45,20.0,117.5,0.85,12.0,124.5,127.09,103.01
2016,12,12,15,0,16.0,104.0,0.8,12.0,109.0,112.11,90.36
2016,12,12,15,15,10.0,89.0,0.75,11.5,92.0,94.37,75.32
2016,12,12,15,30,4.0,74.0,0.7,11.0,75.0,76.67,60.08
2016,12,12,15,45,2.0,57.5,0.65,10.5,58.0,59.03,44.71
2016,12,12,16,0,0.0,41.0,0.6,10.0,41.0,41.0,28.81
2016,12,12,16,15,0.0,26.0,0.6,9.5,26.0,25.14,13.78
2016,12,12,16,30,0.0,11.0,0.6,9.0,11.0,10.2,0.0
2016,12,12,16,45,0.0,5.5,0.65,9.0,5.5,5.24,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.0,1.0,9.5,5.0,4.77,0.0
2016,12,13,7,30,0.0,10.0,1.1,10.0,10.0,9.53,0.0
2016,12,13,7,45,17.0,26.0,1.2,11.0,28.0,23.24,10.47
2016,12,13,8,0,34.0,42.0,1.3,12.0,46.0,36.63,25.87
2016,12,13,8,15,50.5,59.0,1.35,12.0,67.5,50.48,38.96
2016,12,13,8,30,67.0,76.0,1.4,12.0,89.0,61.76,49.51
2016,12,13,8,45,78.0,92.5,1.5,12.5,111.0,74.08,60.69
2016,12,13,9,0,89.0,109.0,1.6,13.0,133.0,86.08,71.39
2016,12,13,9,15,97.0,123.5,1.55,13.0,153.0,99.13,77.94
2016,12,13,9,30,105.0,138.0,1.5,13.0,173.0,118.38,91.58
2016,12,13,9,45,55.0,138.0,1.45,13.5,156.5,124.51,97.68
2016,12,13,10,0,5.0,138.0,1.4,14.0,140.0,124.23,99.29
2016,12,13,10,15,38.0,160.0,1.4,14.0,176.5,147.93,117.47
2016,12,13,10,30,71.0,182.0,1.4,14.0,213.0,177.49,140.59
2016,12,13,10,45,80.0,191.5,1.4,14.5,228.0,193.07,152.93
2016,12,13,11,0,89.0,201.0,1.4,15.0,243.0,209.27,165.83
2016,12,13,11,15,179.5,203.0,1.4,15.0,289.5,248.68,196.32
2016,12,13,11,30,270.0,205.0,1.4,15.0,336.0,295.18,232.85
2016,12,13,11,45,163.0,206.0,1.4,15.0,285.5,261.25,207.66
2016,12,13,12,0,56.0,207.0,1.4,15.0,235.0,219.39,175.25
2016,12,13,12,15,38.0,195.5,1.3,15.0,214.5,203.28,162.58
2016,12,13,12,30,20.0,184.0,1.2,15.0,194.0,182.76,146.08
2016,12,13,12,45,10.0,149.0,1.15,15.0,154.0,145.18,115.61
2016,12,13,13,0,0.0,114.0,1.1,15.0,114.0,106.85,84.15
2016,12,13,13,15,0.0,126.5,1.05,15.0,126.5,119.25,94.57
2016,12,13,13,30,0.0,139.0,1.0,15.0,139.0,132.12,105.25
2016,12,13,13,45,0.0,118.0,0.95,15.0,118.0,111.84,88.58
2016,12,13,14,0,0.0,97.0,0.9,15.0,97.0,91.41,71.74
2016,12,13,14,15,0.0,89.0,0.8,14.5,89.0,83.85,65.66
2016,12,13,14,30,0.0,81.0,0.7,14.0,81.0,76.26,59.48
2016,12,13,14,45,0.0,72.0,0.65,14.0,72.0,67.64,52.24
2016,12,13,15,0,0.0,63.0,0.6,14.0,63.0,59.0,44.9
2016,12,13,15,15,0.0,53.0,0.55,13.5,53.0,49.29,36.65
2016,12,13,15,30,0.0,43.0,0.5,13.0,43.0,39.95,28.59
2016,12,13,15,45,0.0,33.5,0.45,13.0,33.5,31.11,20.8
2016,12,13,16,0,0.0,24.0,0.4,13.0,24.0,22.27,12.95
2016,12,13,16,15,0.0,15.0,0.4,13.0,15.0,13.9,5.02
2016,12,13,16,30,0.0,6.0,0.4,13.0,6.0,5.55,0.0
2016,12,13,16,45,0.0,3.0,0.45,13.0,3.0,2.86,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.0,1.9,11.5,7.0,0.0,0.0
2016,12,14,7,30,0.0,14.0,2.1,12.0,14.0,13.34,0.0
2016,12,14,7,45,94.0,27.5,2.3,12.5,38.5,22.67,9.41
2016,12,14,8,0,188.0,41.0,2.5,13.0,63.0,31.79,21.52
2016,12,14,8,15,226.5,55.5,2.55,13.0,92.5,42.39,31.66
2016,12,14,8,30,265.0,70.0,2.6,13.0,122.0,52.66,41.23
2016,12,14,8,45,290.0,83.5,2.65,13.5,152.0,61.81,49.58
2016,12,14,9,0,315.0,97.0,2.7,14.0,182.0,70.71,57.55
2016,12,14,9,15,337.5,107.0,2.75,14.0,209.5,82.58,61.36
2016,12,14,9,30,360.0,117.0,2.8,14.0,237.0,111.25,76.73
2016,12,14,9,45,355.5,130.5,2.85,14.5,258.0,141.6,98.8
2016,12,14,10,0,351.0,144.0,2.9,15.0,279.0,173.88,125.06
2016,12,14,10,15,332.5,157.5,2.9,15.0,292.5,199.46,147.78
2016,12,14,10,30,314.0,171.0,2.9,15.0,306.0,223.18,169.33
2016,12,14,10,45,288.5,183.0,2.95,15.5,311.0,241.9,186.6
2016,12,14,11,0,263.0,195.0,3.0,16.0,316.0,258.34,201.6
2016,12,14,11,15,253.0,201.5,3.0,16.0,320.5,273.23,215.02
2016,12,14,11,30,243.0,208.0,3.0,16.0,325.0,286.95,227.26
2016,12,14,11,45,146.5,206.0,3.0,16.0,277.0,254.06,202.64
2016,12,14,12,0,50.0,204.0,3.0,16.0,229.0,213.78,171.07
2016,12,14,12,15,147.5,206.5,3.0,16.0,278.5,267.89,215.07
2016,12,14,12,30,245.0,209.0,3.0,16.0,328.0,327.76,263.42
2016,12,14,12,45,134.5,194.5,3.0,16.0,260.0,260.64,209.88
2016,12,14,13,0,24.0,180.0,3.0,16.0,192.0,183.5,147.09
2016,12,14,13,15,21.0,172.0,2.95,16.0,182.0,175.33,140.71
2016,12,14,13,30,18.0,164.0,2.9,16.0,172.0,166.98,134.03
2016,12,14,13,45,39.5,163.5,2.9,16.0,179.5,185.51,149.72
2016,12,14,14,0,61.0,163.0,2.9,16.0,187.0,199.39,161.55
2016,12,14,14,15,56.5,151.0,2.75,15.5,172.0,186.22,151.14
2016,12,14,14,30,52.0,139.0,2.6,15.0,157.0,172.84,140.48
2016,12,14,14,45,48.5,124.5,2.5,15.0,140.0,156.88,127.28
2016,12,14,15,0,45.0,110.0,2.4,15.0,123.0,140.71,113.73
2016,12,14,15,15,38.0,94.5,2.25,14.5,104.0,121.3,97.4
2016,12,14,15,30,31.0,79.0,2.1,14.0,85.0,101.81,80.72
2016,12,14,15,45,21.5,62.5,1.95,14.0,66.0,79.65,61.39
2016,12,14,16,0,12.0,46.0,1.8,14.0,47.0,53.05,38.25
2016,12,14,16,15,6.0,29.5,1.8,13.5,30.0,32.55,19.25
2016,12,14,16,30,0.0,13.0,1.8,13.0,13.0,12.06,0.0
2016,12,14,16,45,0.0,6.5,1.8,13.0,6.5,6.2,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,14.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,14.0,4.0,3.81,0.0
2016,12,15,7,45,0.0,11.5,4.25,14.0,11.5,10.65,1.1
2016,12,15,8,0,0.0,19.0,4.3,14.0,19.0,17.62,9.32
2016,12,15,8,15,0.0,28.5,4.2,14.0,28.5,26.45,17.55
2016,12,15,8,30,0.0,38.0,4.1,14.0,38.0,35.29,25.69
2016,12,15,8,45,0.0,48.0,4.05,14.0,48.0,44.61,34.21
2016,12,15,9,0,0.0,58.0,4.0,14.0,58.0,53.76,42.49
2016,12,15,9,15,0.0,66.5,4.05,14.0,66.5,61.42,46.98
2016,12,15,9,30,0.0,75.0,4.1,14.0,75.0,69.12,53.52
2016,12,15,9,45,0.0,69.5,4.15,14.5,69.5,64.66,49.59
2016,12,15,10,0,0.0,64.0,4.2,15.0,64.0,59.52,45.07
2016,12,15,10,15,0.0,57.0,4.2,15.0,57.0,52.99,39.48
2016,12,15,10,30,0.0,50.0,4.2,15.0,50.0,46.47,33.91
2016,12,15,10,45,0.0,51.0,4.2,15.5,51.0,47.41,34.59
2016,12,15,11,0,0.0,52.0,4.2,16.0,52.0,48.34,35.26
2016,12,15,11,15,0.0,66.0,4.15,16.0,66.0,61.41,46.21
2016,12,15,11,30,0.0,80.0,4.1,16.0,80.0,74.49,57.13
2016,12,15,11,45,0.0,81.0,4.1,16.0,81.0,75.42,57.88
2016,12,15,12,0,0.0,82.0,4.1,16.0,82.0,76.36,58.65
2016,12,15,12,15,0.0,110.0,4.1,16.0,110.0,102.55,80.48
2016,12,15,12,30,0.0,138.0,4.1,16.0,138.0,129.15,102.52
2016,12,15,12,45,0.0,113.5,4.2,16.0,113.5,106.16,83.49
2016,12,15,13,0,0.0,89.0,4.3,16.0,89.0,82.98,64.27
2016,12,15,13,15,0.0,71.5,4.45,16.0,71.5,66.54,50.57
2016,12,15,13,30,0.0,54.0,4.6,16.0,54.0,50.2,36.88
2016,12,15,13,45,0.0,51.5,4.75,16.0,51.5,47.87,34.96
2016,12,15,14,0,0.0,49.0,4.9,16.0,49.0,45.53,33.04
2016,12,15,14,15,0.0,45.0,4.9,16.0,45.0,41.8,29.92
2016,12,15,14,30,0.0,41.0,4.9,16.0,41.0,38.07,26.79
2016,12,15,14,45,0.0,36.5,4.95,16.0,36.5,33.88,23.25
2016,12,15,15,0,0.0,32.0,5.0,16.0,32.0,29.69,19.67
2016,12,15,15,15,0.0,27.0,4.9,16.0,27.0,25.04,15.67
2016,12,15,15,30,0.0,22.0,4.8,16.0,22.0,20.39,11.63
2016,12,15,15,45,0.0,17.0,4.7,16.0,17.0,15.75,7.57
2016,12,15,16,0,0.0,12.0,4.6,16.0,12.0,11.11,3.5
2016,12,15,16,15,0.0,7.5,4.5,15.5,7.5,6.94,0.0
2016,12,15,16,30,0.0,3.0,4.4,15.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,4.3,15.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,3.7,7.5,9.0,0.0,0.0
2016,12,16,7,30,0.0,18.0,3.8,8.0,18.0,17.16,0.0
2016,12,16,7,45,212.5,27.0,3.9,8.5,51.0,21.35,7.55
2016,12,16,8,0,425.0,36.0,4.0,9.0,84.0,28.94,19.29
2016,12,16,8,15,507.5,43.0,4.15,9.0,124.0,33.3,24.05
2016,12,16,8,30,590.0,50.0,4.3,9.0,164.0,37.63,28.35
2016,12,16,8,45,644.5,54.5,4.5,9.5,204.5,39.72,30.41
2016,12,16,9,0,699.0,59.0,4.7,10.0,245.0,45.98,36.14
2016,12,16,9,15,732.0,62.5,4.75,10.0,281.5,54.86,36.45
2016,12,16,9,30,765.0,66.0,4.8,10.0,318.0,96.51,52.27
2016,12,16,9,45,792.0,67.5,4.85,10.0,351.0,138.02,78.84
2016,12,16,10,0,819.0,69.0,4.9,10.0,384.0,180.95,112.81
2016,12,16,10,15,834.5,71.0,4.9,10.0,410.0,223.21,150.13
2016,12,16,10,30,850.0,73.0,4.9,10.0,436.0,265.36,188.98
2016,12,16,10,45,860.0,74.0,4.9,10.5,455.5,304.7,225.81
2016,12,16,11,0,870.0,75.0,4.9,11.0,475.0,343.02,261.57
2016,12,16,11,15,876.0,76.0,4.85,11.0,487.0,378.72,295.23
2016,12,16,11,30,882.0,77.0,4.8,11.0,499.0,412.71,326.91
2016,12,16,11,45,881.5,78.0,4.8,11.0,503.5,442.17,354.46
2016,12,16,12,0,881.0,79.0,4.8,11.0,508.0,469.25,379.5
2016,12,16,12,15,880.0,78.5,4.7,11.0,505.5,492.1,400.45
2016,12,16,12,30,879.0,78.0,4.6,11.0,503.0,512.3,418.8
2016,12,16,12,45,875.0,77.5,4.6,11.0,492.5,528.27,433.62
2016,12,16,13,0,871.0,77.0,4.6,11.0,482.0,541.37,445.85
2016,12,16,13,15,863.0,75.5,4.55,11.0,464.5,548.38,452.85
2016,12,16,13,30,855.0,74.0,4.5,11.0,447.0,552.37,457.22
2016,12,16,13,45,839.0,73.0,4.5,11.0,422.5,549.57,456.07
2016,12,16,14,0,823.0,72.0,4.5,11.0,398.0,543.81,452.32
2016,12,16,14,15,803.0,70.0,4.4,10.5,367.5,531.92,443.93
2016,12,16,14,30,783.0,68.0,4.3,10.0,337.0,517.36,433.0
2016,12,16,14,45,752.0,64.5,4.2,10.0,301.0,492.71,412.66
2016,12,16,15,0,721.0,61.0,4.1,10.0,265.0,466.0,390.01
2016,12,16,15,15,676.0,56.5,3.75,9.5,225.5,429.19,358.62
2016,12,16,15,30,631.0,52.0,3.4,9.0,186.0,395.29,328.49
2016,12,16,15,45,562.0,45.5,3.05,8.5,145.5,343.9,282.87
2016,12,16,16,0,493.0,39.0,2.7,8.0,105.0,293.71,236.43
2016,12,16,16,15,246.5,35.5,2.55,7.5,68.5,172.95,127.94
2016,12,16,16,30,0.0,32.0,2.4,7.0,32.0,42.02,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.0,16.0,15.25,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,1.2,1.0,18.0,17.16,0.0
2016,12,17,7,45,258.5,25.0,1.3,2.0,53.5,20.55,6.75
2016,12,17,8,0,517.0,32.0,1.4,3.0,89.0,27.69,18.71
2016,12,17,8,15,594.5,38.0,1.55,3.5,131.0,31.68,23.18
2016,12,17,8,30,672.0,44.0,1.7,4.0,173.0,35.69,27.2
2016,12,17,8,45,719.5,48.5,1.9,4.5,214.0,38.23,29.71
2016,12,17,9,0,767.0,53.0,2.1,5.0,255.0,40.81,32.15
2016,12,17,9,15,798.0,56.0,2.2,5.5,293.0,48.44,39.16
2016,12,17,9,30,829.0,59.0,2.3,6.0,331.0,92.63,48.05
2016,12,17,9,45,849.5,61.0,2.4,7.0,363.5,136.83,76.2
2016,12,17,10,0,870.0,63.0,2.5,8.0,396.0,181.75,111.6
2016,12,17,10,15,884.0,65.0,2.5,8.0,422.5,229.34,153.45
2016,12,17,10,30,898.0,67.0,2.5,8.0,449.0,272.78,193.4
2016,12,17,10,45,906.5,68.0,2.55,8.5,469.0,313.18,231.16
2016,12,17,11,0,915.0,69.0,2.6,9.0,489.0,352.3,267.58
2016,12,17,11,15,920.0,69.5,2.6,9.0,501.0,388.25,301.39
2016,12,17,11,30,925.0,70.0,2.6,9.0,513.0,422.31,333.03
2016,12,17,11,45,925.0,71.0,2.6,9.5,517.5,452.74,360.5
2016,12,17,12,0,925.0,72.0,2.6,10.0,522.0,480.7,385.27
2016,12,17,12,15,923.5,71.5,2.55,10.0,519.0,503.89,406.26
2016,12,17,12,30,922.0,71.0,2.5,10.0,516.0,524.29,424.58
2016,12,17,12,45,912.0,72.5,2.5,10.0,504.5,539.67,438.7
2016,12,17,13,0,902.0,74.0,2.5,10.0,493.0,551.96,450.06
2016,12,17,13,15,893.0,73.0,2.4,10.0,475.5,560.95,458.23
2016,12,17,13,30,884.0,72.0,2.3,10.0,458.0,565.3,462.53
2016,12,17,13,45,870.5,70.0,2.25,10.0,433.0,563.01,461.68
2016,12,17,14,0,857.0,68.0,2.2,10.0,408.0,557.68,458.23
2016,12,17,14,15,837.0,66.0,2.05,9.5,377.0,545.84,449.82
2016,12,17,14,30,817.0,64.0,1.9,9.0,346.0,531.26,438.85
2016,12,17,14,45,788.0,61.0,1.75,9.0,309.5,508.11,419.89
2016,12,17,15,0,759.0,58.0,1.6,9.0,273.0,482.78,398.58
2016,12,17,15,15,715.0,53.5,1.4,8.5,232.5,446.11,367.94
2016,12,17,15,30,671.0,49.0,1.2,8.0,192.0,408.29,335.24
2016,12,17,15,45,601.5,43.0,1.05,7.5,150.5,355.9,289.76
2016,12,17,16,0,532.0,37.0,0.9,7.0,109.0,304.2,242.94
2016,12,17,16,15,266.0,35.0,0.95,6.5,71.0,180.57,133.92
2016,12,17,16,30,0.0,33.0,1.0,6.0,33.0,43.79,0.0
2016,12,17,16,45,0.0,16.5,1.05,5.5,16.5,15.73,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,105.0,6.0,1.15,-0.5,8.5,0.0,0.0
2016,12,18,7,30,210.0,12.0,1.3,0.0,17.0,11.44,0.0
2016,12,18,7,45,360.0,21.0,1.5,0.5,51.5,18.32,4.84
2016,12,18,8,0,510.0,30.0,1.7,1.0,86.0,25.68,17.03
2016,12,18,8,15,589.5,36.5,1.7,1.5,128.0,30.26,22.06
2016,12,18,8,30,669.0,43.0,1.7,2.0,170.0,34.8,26.59
2016,12,18,8,45,719.5,47.0,1.7,3.0,211.5,36.92,28.69
2016,12,18,9,0,770.0,51.0,1.7,4.0,253.0,39.11,30.72
2016,12,18,9,15,802.5,54.0,1.7,4.5,291.0,45.3,36.43
2016,12,18,9,30,835.0,57.0,1.7,5.0,329.0,89.75,46.05
2016,12,18,9,45,855.0,59.5,1.75,5.5,362.5,134.59,74.57
2016,12,18,10,0,875.0,62.0,1.8,6.0,396.0,183.9,113.85
2016,12,18,10,15,890.0,63.5,1.8,6.5,423.0,227.72,152.19
2016,12,18,10,30,905.0,65.0,1.8,7.0,450.0,271.19,191.81
2016,12,18,10,45,915.0,66.0,1.85,7.5,470.5,312.29,230.06
2016,12,18,11,0,925.0,67.0,1.9,8.0,491.0,352.2,267.05
2016,12,18,11,15,931.0,68.0,1.9,8.0,504.0,389.35,301.72
2016,12,18,11,30,937.0,69.0,1.9,8.0,517.0,424.67,334.24
2016,12,18,11,45,939.5,69.0,1.95,8.5,522.0,455.57,362.1
2016,12,18,12,0,942.0,69.0,2.0,9.0,527.0,484.08,387.37
2016,12,18,12,15,940.5,69.0,2.05,9.0,524.5,508.22,409.36
2016,12,18,12,30,939.0,69.0,2.1,9.0,522.0,529.57,428.7
2016,12,18,12,45,934.0,68.5,2.2,9.5,511.5,545.75,443.05
2016,12,18,13,0,929.0,68.0,2.3,10.0,501.0,558.88,454.68
2016,12,18,13,15,920.5,67.0,2.35,10.0,482.5,566.54,462.43
2016,12,18,13,30,912.0,66.0,2.4,10.0,464.0,571.06,467.51
2016,12,18,13,45,898.5,64.5,2.5,10.0,439.0,569.19,467.6
2016,12,18,14,0,885.0,63.0,2.6,10.0,414.0,564.26,465.04
2016,12,18,14,15,866.0,61.0,2.5,9.5,383.0,555.87,459.52
2016,12,18,14,30,847.0,59.0,2.4,9.0,352.0,541.79,449.2
2016,12,18,14,45,817.5,56.5,2.3,9.0,315.0,518.83,430.55
2016,12,18,15,0,788.0,54.0,2.2,9.0,278.0,493.64,409.48
2016,12,18,15,15,746.5,50.5,1.9,8.0,237.5,459.14,380.87
2016,12,18,15,30,705.0,47.0,1.6,7.0,197.0,423.34,349.92
2016,12,18,15,45,637.5,41.5,1.35,6.0,155.0,371.93,305.11
2016,12,18,16,0,570.0,36.0,1.1,5.0,113.0,321.08,258.67
2016,12,18,16,15,450.0,27.5,1.1,4.5,74.5,246.13,185.13
2016,12,18,16,30,330.0,19.0,1.1,4.0,36.0,167.86,6.69
2016,12,18,16,45,165.0,9.5,1.15,3.5,18.0,71.46,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,83.0,6.0,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,166.0,12.0,1.3,1.0,15.0,11.44,0.0
2016,12,19,7,45,310.0,22.0,1.45,1.5,48.0,17.79,3.86
2016,12,19,8,0,454.0,32.0,1.6,2.0,81.0,25.4,16.64
2016,12,19,8,15,535.5,39.0,1.65,2.5,121.5,29.93,21.65
2016,12,19,8,30,617.0,46.0,1.7,3.0,162.0,37.67,29.11
2016,12,19,8,45,669.5,50.0,1.75,3.5,202.5,39.64,31.13
2016,12,19,9,0,722.0,54.0,1.8,4.0,243.0,41.71,33.11
2016,12,19,9,15,754.5,57.5,1.85,4.5,280.0,46.57,37.59
2016,12,19,9,30,787.0,61.0,1.9,5.0,317.0,89.14,47.6
2016,12,19,9,45,809.5,63.0,2.0,6.0,349.5,131.6,74.03
