Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,0,832.0,65.0,2.1,7.0,382.0,175.03,107.9
2016,12,19,10,15,847.0,67.0,2.2,7.5,408.5,217.77,145.21
2016,12,19,10,30,862.0,69.0,2.3,8.0,435.0,260.34,183.97
2016,12,19,10,45,870.5,70.5,2.4,8.5,454.5,300.28,221.22
2016,12,19,11,0,879.0,72.0,2.5,9.0,474.0,339.08,257.31
2016,12,19,11,15,885.0,73.0,2.45,9.0,486.5,377.01,292.5
2016,12,19,11,30,891.0,74.0,2.4,9.0,499.0,410.96,323.81
2016,12,19,11,45,892.0,74.5,2.4,9.5,504.0,440.5,350.49
2016,12,19,12,0,893.0,75.0,2.4,10.0,509.0,467.71,374.6
2016,12,19,12,15,892.0,74.5,2.4,10.0,506.5,490.56,395.4
2016,12,19,12,30,891.0,74.0,2.4,10.0,504.0,510.74,413.66
2016,12,19,12,45,715.5,108.5,2.45,10.5,449.0,477.94,389.08
2016,12,19,13,0,540.0,143.0,2.5,11.0,394.0,433.02,354.11
2016,12,19,13,15,580.0,127.0,2.45,10.5,388.0,450.98,370.58
2016,12,19,13,30,620.0,111.0,2.4,10.0,382.0,464.46,383.16
2016,12,19,13,45,727.5,90.0,2.35,10.0,391.0,507.22,418.34
2016,12,19,14,0,835.0,69.0,2.3,10.0,400.0,546.21,449.97
2016,12,19,14,15,815.0,66.5,2.1,9.5,370.0,534.02,440.78
2016,12,19,14,30,795.0,64.0,1.9,9.0,340.0,519.13,429.39
2016,12,19,14,45,766.5,61.0,1.75,9.0,304.5,496.58,410.91
2016,12,19,15,0,738.0,58.0,1.6,9.0,269.0,471.9,390.13
2016,12,19,15,15,694.5,54.0,1.4,8.5,229.5,436.47,360.49
2016,12,19,15,30,651.0,50.0,1.2,8.0,190.0,399.88,328.83
2016,12,19,15,45,581.5,44.0,1.05,7.5,149.0,352.11,287.05
2016,12,19,16,0,512.0,38.0,0.9,7.0,108.0,302.0,241.69
2016,12,19,16,15,256.0,36.0,0.9,6.5,71.0,177.65,133.05
2016,12,19,16,30,0.0,34.0,0.9,6.0,34.0,45.16,0.83
2016,12,19,16,45,0.0,17.0,0.95,5.5,17.0,16.2,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,15,67.0,5.5,1.2,1.5,6.5,0.0,0.0
2016,12,20,7,30,134.0,11.0,1.3,2.0,13.0,10.48,0.0
2016,12,20,7,45,275.5,21.5,1.4,3.0,44.5,17.35,2.91
2016,12,20,8,0,417.0,32.0,1.5,4.0,76.0,25.43,16.45
2016,12,20,8,15,498.5,38.5,1.5,4.5,115.0,29.5,21.05
2016,12,20,8,30,580.0,45.0,1.5,5.0,154.0,33.53,25.08
2016,12,20,8,45,630.0,50.0,1.55,5.5,193.0,39.62,30.86
2016,12,20,9,0,680.0,55.0,1.6,6.0,232.0,42.56,33.63
2016,12,20,9,15,713.0,58.0,1.55,6.5,268.0,45.51,36.33
2016,12,20,9,30,746.0,61.0,1.5,7.0,304.0,85.68,45.99
2016,12,20,9,45,773.0,62.5,1.5,8.0,336.0,126.23,70.57
2016,12,20,10,0,800.0,64.0,1.5,9.0,368.0,168.23,102.64
2016,12,20,10,15,815.5,66.0,1.55,9.5,394.0,209.68,138.33
2016,12,20,10,30,831.0,68.0,1.6,10.0,420.0,251.06,175.49
2016,12,20,10,45,841.0,69.0,1.65,11.0,439.0,289.74,210.67
2016,12,20,11,0,851.0,70.0,1.7,12.0,458.0,327.44,244.71
2016,12,20,11,15,857.0,70.5,1.7,12.0,470.5,363.99,278.16
2016,12,20,11,30,863.0,71.0,1.7,12.0,483.0,396.56,307.84
2016,12,20,11,45,865.5,71.5,1.75,12.5,488.5,425.88,333.93
2016,12,20,12,0,868.0,72.0,1.8,13.0,494.0,453.03,357.68
2016,12,20,12,15,867.0,72.0,1.85,13.0,491.5,475.78,378.17
2016,12,20,12,30,866.0,72.0,1.9,13.0,489.0,495.97,396.26
2016,12,20,12,45,856.0,73.0,1.95,13.5,478.5,511.11,409.33
2016,12,20,13,0,846.0,74.0,2.0,14.0,468.0,522.72,419.35
2016,12,20,13,15,837.5,73.0,2.05,14.0,451.5,530.01,426.62
2016,12,20,13,30,829.0,72.0,2.1,14.0,435.0,534.39,431.43
2016,12,20,13,45,815.5,70.5,2.15,14.0,411.5,532.6,431.3
2016,12,20,14,0,802.0,69.0,2.2,14.0,388.0,527.96,428.76
2016,12,20,14,15,782.5,66.5,2.05,13.5,358.5,516.14,420.45
2016,12,20,14,30,763.0,64.0,1.9,13.0,329.0,501.72,409.76
2016,12,20,14,45,735.5,61.0,1.75,13.0,294.5,480.01,392.18
2016,12,20,15,0,708.0,58.0,1.6,13.0,260.0,456.23,372.41
2016,12,20,15,15,665.5,53.5,1.45,12.0,222.0,421.22,344.35
2016,12,20,15,30,623.0,49.0,1.3,11.0,184.0,385.16,314.28
2016,12,20,15,45,559.5,43.0,1.15,10.0,144.5,340.61,276.01
2016,12,20,16,0,496.0,37.0,1.0,9.0,105.0,293.81,234.15
2016,12,20,16,15,381.0,28.0,1.0,8.5,69.5,222.95,167.03
2016,12,20,16,30,266.0,19.0,1.0,8.0,34.0,147.46,24.36
2016,12,20,16,45,133.0,9.5,1.05,7.5,17.0,59.57,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,11.44,0.0
2016,12,21,7,45,179.0,22.5,1.15,7.5,41.0,17.75,2.26
2016,12,21,8,0,358.0,33.0,1.3,8.0,70.0,26.4,16.91
2016,12,21,8,15,440.5,40.5,1.4,8.0,108.0,31.3,22.32
2016,12,21,8,30,523.0,48.0,1.5,8.0,146.0,36.11,27.08
2016,12,21,8,45,574.0,54.0,1.6,8.5,183.5,39.48,30.34
2016,12,21,9,0,625.0,60.0,1.7,9.0,221.0,42.82,33.45
2016,12,21,9,15,660.0,63.5,1.75,9.5,256.5,44.63,35.08
2016,12,21,9,30,695.0,67.0,1.8,10.0,292.0,83.18,45.3
2016,12,21,9,45,729.0,68.0,1.9,10.5,324.5,125.58,71.4
2016,12,21,10,0,763.0,69.0,2.0,11.0,357.0,166.18,101.92
2016,12,21,10,15,779.0,70.5,2.0,11.5,383.0,205.74,135.68
2016,12,21,10,30,795.0,72.0,2.0,12.0,409.0,245.34,171.02
2016,12,21,10,45,806.0,73.5,2.05,12.5,428.5,283.42,205.76
2016,12,21,11,0,817.0,75.0,2.1,13.0,448.0,320.69,239.68
2016,12,21,11,15,823.5,76.0,2.1,13.5,460.5,354.96,270.72
2016,12,21,11,30,830.0,77.0,2.1,14.0,473.0,387.72,299.9
2016,12,21,11,45,833.0,77.0,2.1,14.5,478.5,416.4,325.24
2016,12,21,12,0,836.0,77.0,2.1,15.0,484.0,443.02,348.33
2016,12,21,12,15,835.5,77.0,2.1,15.0,482.0,465.85,368.61
2016,12,21,12,30,835.0,77.0,2.1,15.0,480.0,486.23,386.56
2016,12,21,12,45,833.0,76.0,2.15,15.0,471.0,502.27,401.01
2016,12,21,13,0,831.0,75.0,2.2,15.0,462.0,515.64,413.12
2016,12,21,13,15,823.0,74.0,2.15,15.0,446.0,523.12,420.13
2016,12,21,13,30,815.0,73.0,2.1,15.0,430.0,527.73,424.73
2016,12,21,13,45,806.0,70.5,2.1,15.0,407.5,527.31,425.48
2016,12,21,14,0,797.0,68.0,2.1,15.0,385.0,524.07,423.86
2016,12,21,14,15,778.5,65.5,2.0,14.5,356.5,512.88,416.24
2016,12,21,14,30,760.0,63.0,1.9,14.0,328.0,499.1,406.28
2016,12,21,14,45,735.0,59.5,1.85,14.0,294.0,478.26,389.83
2016,12,21,15,0,710.0,56.0,1.8,14.0,260.0,455.33,371.16
2016,12,21,15,15,669.0,52.0,1.6,13.0,222.5,421.71,344.1
2016,12,21,15,30,628.0,48.0,1.4,12.0,185.0,386.99,315.03
2016,12,21,15,45,564.5,42.5,1.2,11.5,145.5,339.05,273.62
2016,12,21,16,0,501.0,37.0,1.0,11.0,106.0,296.48,234.8
2016,12,21,16,15,389.5,28.0,1.05,10.5,70.5,226.92,169.68
2016,12,21,16,30,278.0,19.0,1.1,10.0,35.0,153.06,34.62
2016,12,21,16,45,139.0,9.5,1.15,9.5,17.5,61.98,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,16.5,1.5,6.5,37.5,12.75,0.0
2016,12,22,8,0,410.0,33.0,1.5,7.0,75.0,26.53,17.03
2016,12,22,8,15,495.5,40.5,1.45,7.0,115.0,31.44,22.52
2016,12,22,8,30,581.0,48.0,1.4,7.0,155.0,36.27,27.34
2016,12,22,8,45,638.0,52.5,1.35,7.5,195.5,38.39,29.48
2016,12,22,9,0,695.0,57.0,1.3,8.0,236.0,44.52,35.15
2016,12,22,9,15,728.5,60.5,1.25,8.5,273.0,46.04,36.52
2016,12,22,9,30,762.0,64.0,1.2,9.0,310.0,86.8,47.01
2016,12,22,9,45,787.0,66.5,1.15,10.0,342.5,128.78,71.87
2016,12,22,10,0,812.0,69.0,1.1,11.0,375.0,172.05,104.36
2016,12,22,10,15,827.0,70.5,1.15,11.5,401.5,213.6,139.57
2016,12,22,10,30,842.0,72.0,1.2,12.0,428.0,255.02,176.31
2016,12,22,10,45,852.0,73.5,1.25,13.0,448.0,294.75,211.89
2016,12,22,11,0,862.0,75.0,1.3,14.0,468.0,333.52,246.35
2016,12,22,11,15,868.5,75.5,1.35,14.0,480.5,368.97,278.65
2016,12,22,11,30,875.0,76.0,1.4,14.0,493.0,402.81,309.11
2016,12,22,11,45,877.0,76.5,1.5,14.5,498.5,433.02,335.78
2016,12,22,12,0,879.0,77.0,1.6,15.0,504.0,461.01,360.1
2016,12,22,12,15,878.0,76.5,1.65,15.0,502.0,484.28,380.79
2016,12,22,12,30,877.0,76.0,1.7,15.0,500.0,504.93,399.06
2016,12,22,12,45,875.5,75.0,1.75,15.5,491.0,522.11,413.58
2016,12,22,13,0,874.0,74.0,1.8,16.0,482.0,536.5,425.65
2016,12,22,13,15,866.0,73.0,1.7,15.5,465.0,544.62,433.61
2016,12,22,13,30,858.0,72.0,1.6,15.0,448.0,549.74,439.07
2016,12,22,13,45,846.0,70.0,1.55,15.0,424.5,548.6,439.04
2016,12,22,14,0,834.0,68.0,1.5,15.0,401.0,544.5,436.56
2016,12,22,14,15,814.5,66.0,1.3,15.0,371.0,533.41,427.65
2016,12,22,14,30,795.0,64.0,1.1,15.0,341.0,519.62,416.33
2016,12,22,14,45,766.5,61.0,0.95,15.0,305.5,497.31,398.43
2016,12,22,15,0,738.0,58.0,0.8,15.0,270.0,472.85,378.34
2016,12,22,15,15,695.5,53.5,0.75,14.0,231.0,437.56,351.2
2016,12,22,15,30,653.0,49.0,0.7,13.0,192.0,401.12,321.94
2016,12,22,15,45,582.5,43.5,0.7,12.5,151.0,349.29,278.93
2016,12,22,16,0,512.0,38.0,0.7,12.0,110.0,303.19,238.47
2016,12,22,16,15,398.5,29.0,0.7,11.5,73.0,232.38,173.37
2016,12,22,16,30,285.0,20.0,0.7,11.0,36.0,157.8,44.73
2016,12,22,16,45,142.5,10.0,0.75,11.0,18.0,63.95,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,4.8,8.5,8.5,7.87,0.0
2016,12,23,8,0,0.0,17.0,4.9,9.0,17.0,15.76,7.66
2016,12,23,8,15,0.0,26.5,4.95,9.0,26.5,24.59,16.18
2016,12,23,8,30,0.0,36.0,5.0,9.0,36.0,33.43,24.48
2016,12,23,8,45,0.0,45.5,5.05,9.5,45.5,42.28,32.68
2016,12,23,9,0,0.0,55.0,5.1,10.0,55.0,51.09,40.73
2016,12,23,9,15,0.0,64.0,5.0,10.0,64.0,59.16,48.11
2016,12,23,9,30,0.0,73.0,4.9,10.0,73.0,67.28,52.8
2016,12,23,9,45,0.0,81.0,4.85,10.5,81.0,74.59,58.94
2016,12,23,10,0,0.0,89.0,4.8,11.0,89.0,81.91,65.03
2016,12,23,10,15,0.0,80.5,4.6,11.0,80.5,74.72,58.78
2016,12,23,10,30,0.0,72.0,4.4,11.0,72.0,67.0,52.1
2016,12,23,10,45,29.5,132.0,4.2,11.5,145.5,127.65,102.48
2016,12,23,11,0,59.0,192.0,4.0,12.0,219.0,190.49,153.98
2016,12,23,11,15,29.5,101.0,4.0,12.0,114.5,103.8,82.25
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,9.28,2.32
2016,12,23,11,45,0.0,24.5,4.0,12.5,24.5,22.75,13.87
2016,12,23,12,0,0.0,39.0,4.0,13.0,39.0,36.24,25.34
2016,12,23,12,15,46.5,126.0,4.25,12.5,148.5,140.33,113.4
2016,12,23,12,30,93.0,213.0,4.5,12.0,258.0,248.37,203.4
2016,12,23,12,45,51.5,190.0,4.75,12.0,215.0,208.82,170.79
2016,12,23,13,0,10.0,167.0,5.0,12.0,172.0,163.15,132.76
2016,12,23,13,15,5.0,112.5,5.0,12.0,115.0,108.22,86.74
2016,12,23,13,30,0.0,58.0,5.0,12.0,58.0,53.93,40.66
2016,12,23,13,45,30.5,112.0,5.0,12.0,124.5,125.96,102.44
2016,12,23,14,0,61.0,166.0,5.0,12.0,191.0,201.87,166.67
2016,12,23,14,15,56.5,154.5,4.85,11.5,176.5,189.35,156.52
2016,12,23,14,30,52.0,143.0,4.7,11.0,162.0,176.62,146.2
2016,12,23,14,45,48.5,129.0,4.55,11.0,145.0,161.34,133.33
2016,12,23,15,0,45.0,115.0,4.4,11.0,128.0,145.87,120.14
2016,12,23,15,15,38.0,99.0,4.05,10.5,109.0,125.92,103.08
2016,12,23,15,30,31.0,83.0,3.7,10.0,90.0,105.83,85.64
2016,12,23,15,45,22.0,66.5,3.35,9.5,71.0,83.95,66.41
2016,12,23,16,0,13.0,50.0,3.0,9.0,52.0,57.52,43.13
2016,12,23,16,15,6.5,33.5,2.75,8.5,34.5,36.98,24.36
2016,12,23,16,30,0.0,17.0,2.5,8.0,17.0,15.78,0.52
2016,12,23,16,45,0.0,8.5,2.3,8.0,8.5,8.1,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,215.0,15.0,1.6,5.0,37.0,11.48,0.0
2016,12,24,8,0,430.0,30.0,1.7,6.0,74.0,23.79,14.64
2016,12,24,8,15,515.0,37.0,1.9,6.5,113.5,28.38,19.79
2016,12,24,8,30,600.0,44.0,2.1,7.0,153.0,35.99,27.04
2016,12,24,8,45,657.0,48.0,2.35,7.5,194.0,38.01,29.09
2016,12,24,9,0,714.0,52.0,2.6,8.0,235.0,40.12,31.1
2016,12,24,9,15,747.5,55.0,2.65,8.0,272.0,41.36,32.29
2016,12,24,9,30,781.0,58.0,2.7,8.0,309.0,80.4,41.95
2016,12,24,9,45,808.5,59.5,2.8,8.5,342.5,122.63,66.56
2016,12,24,10,0,836.0,61.0,2.9,9.0,376.0,166.31,99.66
2016,12,24,10,15,851.5,62.5,2.95,9.0,402.5,212.58,139.67
2016,12,24,10,30,867.0,64.0,3.0,9.0,429.0,254.78,178.21
2016,12,24,10,45,878.5,64.5,3.1,9.5,449.5,294.6,215.31
2016,12,24,11,0,890.0,65.0,3.2,10.0,470.0,333.44,251.51
2016,12,24,11,15,896.0,66.0,3.2,10.0,483.5,369.72,285.69
2016,12,24,11,30,902.0,67.0,3.2,10.0,497.0,404.27,317.88
2016,12,24,11,45,904.5,67.0,3.25,10.0,503.0,434.55,346.14
2016,12,24,12,0,907.0,67.0,3.3,10.0,509.0,462.55,371.99
2016,12,24,12,15,907.0,67.0,3.3,10.0,507.0,487.01,394.41
2016,12,24,12,30,907.0,67.0,3.3,10.0,505.0,508.85,414.26
2016,12,24,12,45,895.5,69.0,3.3,10.0,495.0,524.35,428.69
2016,12,24,13,0,884.0,71.0,3.3,10.0,485.0,536.75,440.32
2016,12,24,13,15,876.0,70.0,3.25,10.0,468.0,544.74,448.12
2016,12,24,13,30,868.0,69.0,3.2,10.0,451.0,551.92,454.99
2016,12,24,13,45,857.5,67.0,3.15,10.0,428.0,551.81,455.92
2016,12,24,14,0,847.0,65.0,3.1,10.0,405.0,548.72,454.29
2016,12,24,14,15,828.5,63.0,2.95,10.0,375.0,538.33,446.33
2016,12,24,14,30,810.0,61.0,2.8,10.0,345.0,525.19,435.87
2016,12,24,14,45,784.0,58.0,2.65,10.0,310.5,504.28,418.8
2016,12,24,15,0,758.0,55.0,2.5,10.0,276.0,481.13,399.38
2016,12,24,15,15,717.5,51.5,2.15,9.0,237.0,447.89,371.91
2016,12,24,15,30,677.0,48.0,1.8,8.0,198.0,413.36,342.23
2016,12,24,15,45,613.0,42.5,1.45,7.5,157.0,364.31,298.94
2016,12,24,16,0,549.0,37.0,1.1,7.0,116.0,315.72,254.47
2016,12,24,16,15,436.5,29.0,1.1,6.5,78.0,244.61,188.29
2016,12,24,16,30,324.0,21.0,1.1,6.0,40.0,176.8,70.97
2016,12,24,16,45,162.0,10.5,1.1,5.5,20.0,72.29,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,211.0,15.0,1.25,3.5,36.5,11.5,0.0
2016,12,25,8,0,422.0,30.0,1.3,4.0,73.0,23.83,14.78
2016,12,25,8,15,508.0,37.0,1.5,4.5,112.5,28.41,20.0
2016,12,25,8,30,594.0,44.0,1.7,5.0,152.0,36.02,27.3
2016,12,25,8,45,647.5,49.0,1.9,6.0,192.5,38.95,30.15
2016,12,25,9,0,701.0,54.0,2.1,7.0,233.0,41.92,32.88
2016,12,25,9,15,735.0,57.5,2.15,7.5,270.0,43.52,34.34
2016,12,25,9,30,769.0,61.0,2.2,8.0,307.0,81.48,43.63
2016,12,25,9,45,788.5,64.0,2.25,8.5,339.0,123.74,68.47
2016,12,25,10,0,808.0,67.0,2.3,9.0,371.0,166.79,101.23
2016,12,25,10,15,823.5,69.0,2.3,9.5,398.0,208.79,137.14
2016,12,25,10,30,839.0,71.0,2.3,10.0,425.0,250.74,174.81
2016,12,25,10,45,850.0,72.0,2.3,10.5,445.0,290.3,211.21
2016,12,25,11,0,861.0,73.0,2.3,11.0,465.0,328.99,246.74
2016,12,25,11,15,613.5,130.0,2.3,11.0,413.5,329.34,256.39
2016,12,25,11,30,366.0,187.0,2.3,11.0,362.0,309.79,247.13
2016,12,25,11,45,369.0,189.0,2.35,11.0,367.0,327.29,263.0
2016,12,25,12,0,372.0,191.0,2.4,11.0,372.0,344.0,277.9
2016,12,25,12,15,366.5,192.5,2.4,11.0,370.5,355.52,288.41
2016,12,25,12,30,361.0,194.0,2.4,11.0,369.0,365.75,297.72
2016,12,25,12,45,611.0,134.5,2.4,11.0,423.5,449.8,366.36
2016,12,25,13,0,861.0,75.0,2.4,11.0,478.0,530.55,431.69
2016,12,25,13,15,852.0,74.0,2.35,11.0,461.5,538.26,438.63
2016,12,25,13,30,843.0,73.0,2.3,11.0,445.0,542.99,443.46
2016,12,25,13,45,829.5,71.0,2.25,11.0,421.5,541.22,443.03
2016,12,25,14,0,816.0,69.0,2.2,11.0,398.0,536.51,440.11
2016,12,25,14,15,796.5,67.0,2.05,10.5,368.5,525.68,432.53
2016,12,25,14,30,777.0,65.0,1.9,10.0,339.0,512.19,422.52
2016,12,25,14,45,751.5,61.5,1.8,10.0,304.5,491.26,405.69
2016,12,25,15,0,726.0,58.0,1.7,10.0,270.0,468.16,386.59
2016,12,25,15,15,685.0,54.0,1.55,9.0,231.5,434.5,359.47
2016,12,25,15,30,644.0,50.0,1.4,8.0,193.0,399.64,330.24
2016,12,25,15,45,583.0,44.0,1.25,7.5,153.5,352.05,288.89
2016,12,25,16,0,522.0,38.0,1.1,7.0,114.0,309.51,249.94
2016,12,25,16,15,413.0,29.5,1.2,6.5,77.0,240.66,186.29
2016,12,25,16,30,304.0,21.0,1.3,6.0,40.0,169.58,75.97
2016,12,25,16,45,152.0,10.5,1.4,5.5,20.0,68.66,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,14.0,1.35,2.0,36.5,11.52,0.0
2016,12,26,8,0,455.0,28.0,1.5,3.0,73.0,24.05,14.98
2016,12,26,8,15,538.0,34.5,1.55,3.5,113.0,28.65,20.29
2016,12,26,8,30,621.0,41.0,1.6,4.0,153.0,33.21,24.84
2016,12,26,8,45,670.5,45.5,1.65,4.5,193.0,35.8,27.43
2016,12,26,9,0,720.0,50.0,1.7,5.0,233.0,38.41,29.93
2016,12,26,9,15,753.0,53.0,1.7,5.5,270.5,39.71,31.13
2016,12,26,9,30,786.0,56.0,1.7,6.0,308.0,77.07,40.02
2016,12,26,9,45,802.5,60.0,1.75,7.0,340.0,120.69,65.75
2016,12,26,10,0,819.0,64.0,1.8,8.0,372.0,164.84,99.36
2016,12,26,10,15,834.5,66.0,1.8,8.5,399.0,207.32,135.7
2016,12,26,10,30,850.0,68.0,1.8,9.0,426.0,249.75,173.8
2016,12,26,10,45,857.5,70.0,1.85,9.5,446.0,289.77,210.8
2016,12,26,11,0,865.0,72.0,1.9,10.0,466.0,328.65,246.67
2016,12,26,11,15,871.0,72.5,1.8,10.0,479.0,364.29,279.66
2016,12,26,11,30,877.0,73.0,1.7,10.0,492.0,399.71,311.75
2016,12,26,11,45,878.5,74.0,1.65,10.5,498.0,430.06,338.65
2016,12,26,12,0,880.0,75.0,1.6,11.0,504.0,458.18,363.03
2016,12,26,12,15,879.0,75.0,1.55,11.0,502.0,481.82,383.97
2016,12,26,12,30,878.0,75.0,1.5,11.0,500.0,503.39,402.78
2016,12,26,12,45,874.0,74.0,1.45,11.5,491.0,519.71,416.36
2016,12,26,13,0,870.0,73.0,1.4,12.0,482.0,533.15,427.36
2016,12,26,13,15,861.5,72.0,1.35,12.0,465.0,541.31,434.81
2016,12,26,13,30,853.0,71.0,1.3,12.0,448.0,546.48,439.73
2016,12,26,13,45,840.5,69.5,1.3,12.0,425.0,545.94,440.44
2016,12,26,14,0,828.0,68.0,1.3,12.0,402.0,542.46,438.7
2016,12,26,14,15,809.0,65.5,1.2,11.5,372.5,531.41,431.12
2016,12,26,14,30,790.0,63.0,1.1,11.0,343.0,517.65,421.14
2016,12,26,14,45,762.0,60.0,1.05,11.0,308.0,495.91,404.14
2016,12,26,15,0,734.0,57.0,1.0,11.0,273.0,472.01,384.92
2016,12,26,15,15,693.0,53.5,1.0,10.0,234.5,438.87,359.3
2016,12,26,15,30,652.0,50.0,1.0,9.0,196.0,404.48,331.45
2016,12,26,15,45,587.0,44.5,1.0,8.5,156.0,355.31,289.82
2016,12,26,16,0,522.0,39.0,1.0,8.0,116.0,311.39,250.58
2016,12,26,16,15,414.5,30.5,1.05,7.0,78.5,243.05,188.39
2016,12,26,16,30,307.0,22.0,1.1,6.0,41.0,172.99,84.89
2016,12,26,16,45,153.5,11.0,1.15,5.5,20.5,69.94,0.0
2016,12,26,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,15.5,0.65,3.5,34.0,11.98,0.0
2016,12,27,8,0,379.0,31.0,0.6,4.0,68.0,24.82,15.56
2016,12,27,8,15,465.5,39.0,0.65,4.5,107.0,30.25,21.67
2016,12,27,8,30,552.0,47.0,0.7,5.0,146.0,35.54,26.91
2016,12,27,8,45,611.5,51.5,0.75,5.5,186.0,37.66,29.07
2016,12,27,9,0,671.0,56.0,0.8,6.0,226.0,43.72,34.71
2016,12,27,9,15,706.0,59.5,0.8,6.5,263.0,45.24,36.1
2016,12,27,9,30,741.0,63.0,0.8,7.0,300.0,80.32,44.28
2016,12,27,9,45,766.5,65.0,0.85,8.0,332.5,120.99,67.27
2016,12,27,10,0,792.0,67.0,0.9,9.0,365.0,163.05,98.42
2016,12,27,10,15,808.0,69.0,1.0,9.5,392.0,204.51,133.46
2016,12,27,10,30,824.0,71.0,1.1,10.0,419.0,246.02,170.36
2016,12,27,10,45,834.0,73.0,1.2,11.0,439.0,285.75,206.21
2016,12,27,11,0,844.0,75.0,1.3,12.0,459.0,324.61,241.1
2016,12,27,11,15,850.5,75.5,1.4,12.0,472.5,359.77,273.54
2016,12,27,11,30,857.0,76.0,1.5,12.0,486.0,393.37,304.25
2016,12,27,11,45,859.0,77.0,1.65,12.5,492.0,423.93,331.6
2016,12,27,12,0,861.0,78.0,1.8,13.0,498.0,452.34,356.67
2016,12,27,12,15,860.5,78.0,1.85,13.0,496.5,476.35,378.15
2016,12,27,12,30,860.0,78.0,1.9,13.0,495.0,497.84,397.27
2016,12,27,12,45,851.5,78.5,1.95,13.0,485.5,513.25,411.35
2016,12,27,13,0,843.0,79.0,2.0,13.0,476.0,525.75,422.9
2016,12,27,13,15,834.5,78.0,1.95,13.0,459.5,533.72,430.34
2016,12,27,13,30,826.0,77.0,1.9,13.0,443.0,538.78,435.31
2016,12,27,13,45,687.5,96.5,1.9,13.0,391.0,493.07,400.43
2016,12,27,14,0,549.0,116.0,1.9,13.0,339.0,442.24,361.01
2016,12,27,14,15,504.5,114.0,1.8,12.5,307.5,414.73,340.42
2016,12,27,14,30,460.0,112.0,1.7,12.0,276.0,389.32,320.83
2016,12,27,14,45,433.5,105.5,1.6,12.0,248.0,367.49,303.25
2016,12,27,15,0,407.0,99.0,1.5,12.0,220.0,344.57,284.33
2016,12,27,15,15,381.5,88.0,1.35,11.0,189.0,316.11,261.36
2016,12,27,15,30,356.0,77.0,1.2,10.0,158.0,286.99,237.03
2016,12,27,15,45,318.5,64.0,1.05,9.5,125.5,249.19,204.26
2016,12,27,16,0,281.0,51.0,0.9,9.0,93.0,211.82,170.85
2016,12,27,16,15,213.5,37.5,0.95,8.5,63.0,161.43,124.83
2016,12,27,16,30,146.0,24.0,1.0,8.0,33.0,107.98,55.33
2016,12,27,16,45,73.0,12.0,1.05,7.5,16.5,39.83,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,224.0,14.0,1.7,3.0,36.0,10.69,0.0
2016,12,28,8,0,448.0,28.0,1.9,4.0,72.0,24.12,14.86
2016,12,28,8,15,532.5,35.0,1.95,4.5,112.0,29.2,20.66
2016,12,28,8,30,617.0,42.0,2.0,5.0,152.0,34.21,25.63
2016,12,28,8,45,671.5,46.0,2.05,5.5,193.0,36.3,27.76
2016,12,28,9,0,726.0,50.0,2.1,6.0,234.0,38.46,29.84
2016,12,28,9,15,759.0,53.0,2.1,6.5,271.5,39.75,31.02
2016,12,28,9,30,792.0,56.0,2.1,7.0,309.0,75.76,39.23
2016,12,28,9,45,819.5,57.0,2.15,8.0,342.5,118.14,62.87
2016,12,28,10,0,847.0,58.0,2.2,9.0,376.0,166.0,98.82
2016,12,28,10,15,862.0,59.5,2.25,9.5,403.5,208.91,135.42
2016,12,28,10,30,877.0,61.0,2.3,10.0,431.0,251.59,173.84
2016,12,28,10,45,887.5,62.0,2.35,10.5,451.5,292.19,211.36
2016,12,28,11,0,898.0,63.0,2.4,11.0,472.0,331.77,247.92
2016,12,28,11,15,903.5,63.5,2.4,11.5,485.5,367.96,281.28
2016,12,28,11,30,909.0,64.0,2.4,12.0,499.0,402.38,312.5
2016,12,28,11,45,912.0,64.0,2.4,12.5,505.0,433.37,340.27
2016,12,28,12,0,915.0,64.0,2.4,13.0,511.0,462.11,365.54
2016,12,28,12,15,914.0,64.0,2.4,13.0,509.5,486.64,387.61
2016,12,28,12,30,913.0,64.0,2.4,13.0,508.0,508.49,407.11
2016,12,28,12,45,906.0,64.5,2.45,13.5,499.0,525.11,421.53
2016,12,28,13,0,899.0,65.0,2.5,14.0,490.0,538.73,433.26
2016,12,28,13,15,891.5,64.5,2.5,14.0,473.5,547.99,442.0
2016,12,28,13,30,884.0,64.0,2.5,14.0,457.0,554.24,448.18
2016,12,28,13,45,872.5,62.5,2.5,14.0,434.0,554.18,449.32
2016,12,28,14,0,861.0,61.0,2.5,14.0,411.0,551.13,447.94
2016,12,28,14,15,843.5,59.0,2.35,13.5,381.5,541.3,441.35
2016,12,28,14,30,826.0,57.0,2.2,13.0,352.0,532.0,434.76
2016,12,28,14,45,801.0,54.5,2.1,13.0,317.5,512.34,419.12
2016,12,28,15,0,776.0,52.0,2.0,13.0,283.0,490.38,401.17
2016,12,28,15,15,738.5,48.5,1.75,12.0,244.0,458.63,375.67
2016,12,28,15,30,701.0,45.0,1.5,11.0,205.0,425.51,347.94
2016,12,28,15,45,642.5,40.0,1.25,10.0,164.5,379.31,308.48
2016,12,28,16,0,584.0,35.0,1.0,9.0,124.0,333.4,267.57
2016,12,28,16,15,483.0,28.0,1.05,8.5,85.5,267.33,207.5
2016,12,28,16,30,382.0,21.0,1.1,8.0,47.0,201.07,112.8
2016,12,28,16,45,191.0,10.5,1.15,7.5,23.5,84.61,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,2.2,5.5,35.5,11.58,0.0
2016,12,29,8,0,418.0,30.0,2.3,6.0,71.0,23.96,14.54
2016,12,29,8,15,507.0,37.5,2.25,6.5,111.5,28.98,20.27
2016,12,29,8,30,596.0,45.0,2.2,7.0,152.0,33.89,25.12
2016,12,29,8,45,647.0,50.5,2.2,7.5,192.5,40.46,31.31
2016,12,29,9,0,698.0,56.0,2.2,8.0,233.0,43.81,34.46
2016,12,29,9,15,733.5,59.5,2.2,8.5,271.0,45.33,35.84
2016,12,29,9,30,769.0,63.0,2.2,9.0,309.0,80.15,43.62
2016,12,29,9,45,773.5,70.5,2.25,9.5,339.5,125.18,70.53
2016,12,29,10,0,778.0,78.0,2.3,10.0,370.0,169.76,104.71
2016,12,29,10,15,795.5,80.0,2.3,10.5,397.5,211.05,139.48
2016,12,29,10,30,813.0,82.0,2.3,11.0,425.0,252.57,176.31
2016,12,29,10,45,828.0,82.5,2.3,12.0,446.5,292.04,211.79
2016,12,29,11,0,843.0,83.0,2.3,13.0,468.0,331.03,246.66
2016,12,29,11,15,850.0,84.0,2.25,13.5,482.0,367.06,279.19
2016,12,29,11,30,857.0,85.0,2.2,14.0,496.0,401.6,309.81
2016,12,29,11,45,861.5,85.0,2.15,14.5,502.5,432.49,336.85
2016,12,29,12,0,866.0,85.0,2.1,15.0,509.0,461.36,361.59
2016,12,29,12,15,864.5,85.0,2.05,15.0,507.5,485.32,382.65
2016,12,29,12,30,863.0,85.0,2.0,15.0,506.0,506.71,401.24
2016,12,29,12,45,867.0,81.5,1.95,15.5,498.0,524.59,416.0
2016,12,29,13,0,871.0,78.0,1.9,16.0,490.0,539.82,428.37
2016,12,29,13,15,862.0,77.0,1.85,16.0,473.5,548.09,435.93
2016,12,29,13,30,853.0,76.0,1.8,16.0,457.0,553.33,440.98
2016,12,29,13,45,838.5,74.5,1.75,16.0,433.5,552.02,440.88
2016,12,29,14,0,824.0,73.0,1.7,16.0,410.0,547.72,438.33
2016,12,29,14,15,804.5,71.0,1.55,15.5,380.5,537.22,431.14
2016,12,29,14,30,785.0,69.0,1.4,15.0,351.0,524.0,421.54
2016,12,29,14,45,756.0,66.0,1.25,15.0,315.5,501.92,404.0
2016,12,29,15,0,727.0,63.0,1.1,15.0,280.0,477.64,384.29
2016,12,29,15,15,685.5,58.5,1.05,14.0,241.5,443.21,357.96
2016,12,29,15,30,644.0,54.0,1.0,13.0,203.0,411.01,332.15
2016,12,29,15,45,576.5,48.5,1.0,12.5,162.0,361.24,290.87
2016,12,29,16,0,509.0,43.0,1.0,12.0,121.0,312.32,248.66
2016,12,29,16,15,402.5,34.0,1.05,11.5,83.0,243.6,187.97
2016,12,29,16,30,296.0,25.0,1.1,11.0,45.0,175.16,102.23
2016,12,29,16,45,148.0,12.5,1.15,10.5,22.5,69.97,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,92.5,17.0,1.05,8.5,26.0,13.31,0.0
2016,12,30,8,0,185.0,34.0,1.0,9.0,52.0,26.52,16.46
2016,12,30,8,15,239.0,48.5,1.25,9.5,83.5,37.31,27.35
2016,12,30,8,30,293.0,63.0,1.5,10.0,115.0,47.75,37.18
2016,12,30,8,45,324.0,76.0,1.75,11.0,147.0,56.67,45.37
2016,12,30,9,0,355.0,89.0,2.0,12.0,179.0,65.32,53.14
2016,12,30,9,15,377.0,100.5,2.0,12.5,209.5,72.59,59.61
2016,12,30,9,30,399.0,112.0,2.0,13.0,240.0,99.47,69.12
2016,12,30,9,45,427.0,119.5,2.05,14.0,269.0,130.02,87.4
2016,12,30,10,0,455.0,127.0,2.1,15.0,298.0,162.69,111.05
2016,12,30,10,15,473.0,131.0,2.15,15.0,320.5,192.62,135.51
2016,12,30,10,30,491.0,135.0,2.2,15.0,343.0,223.33,161.87
2016,12,30,10,45,486.0,146.0,2.3,15.5,360.0,254.66,189.69
2016,12,30,11,0,481.0,157.0,2.4,16.0,377.0,284.88,216.38
2016,12,30,11,15,484.0,162.0,2.4,16.0,388.5,311.29,239.86
2016,12,30,11,30,487.0,167.0,2.4,16.0,400.0,336.87,262.38
2016,12,30,11,45,243.5,149.5,2.45,16.5,266.0,239.64,189.31
2016,12,30,12,0,0.0,132.0,2.5,17.0,132.0,122.76,96.45
2016,12,30,12,15,0.0,132.0,2.5,17.0,132.0,123.04,96.86
2016,12,30,12,30,0.0,132.0,2.5,17.0,132.0,123.32,97.11
2016,12,30,12,45,417.5,106.0,2.5,17.0,304.5,321.37,259.36
2016,12,30,13,0,835.0,80.0,2.5,17.0,477.0,523.75,418.04
2016,12,30,13,15,827.0,79.0,2.5,17.0,461.0,532.16,424.8
2016,12,30,13,30,819.0,78.0,2.5,17.0,445.0,537.68,430.31
2016,12,30,13,45,805.0,76.5,2.5,17.0,422.5,536.48,430.5
2016,12,30,14,0,791.0,75.0,2.5,17.0,400.0,532.41,428.31
2016,12,30,14,15,772.5,73.0,2.45,16.5,371.5,522.52,422.05
2016,12,30,14,30,754.0,71.0,2.4,16.0,343.0,509.99,413.44
2016,12,30,14,45,723.5,68.0,2.4,15.5,308.5,487.31,396.67
2016,12,30,15,0,693.0,65.0,2.4,15.0,274.0,465.13,379.64
2016,12,30,15,15,652.5,60.5,2.1,14.0,236.0,432.1,353.24
2016,12,30,15,30,612.0,56.0,1.8,13.0,198.0,398.01,324.96
2016,12,30,15,45,542.5,50.5,1.55,12.5,158.0,347.76,282.18
2016,12,30,16,0,473.0,45.0,1.3,12.0,118.0,298.43,238.88
2016,12,30,16,15,372.0,35.5,1.35,11.5,81.5,232.26,180.35
2016,12,30,16,30,271.0,26.0,1.4,11.0,45.0,166.98,102.04
2016,12,30,16,45,135.5,13.0,1.45,10.5,22.5,65.8,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
